Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,99.0,6.5,0.95,0.5,9.5,0.0,0.0
2016,1,1,7,30,198.0,13.0,1.0,1.0,19.0,10.23,0.0
2016,1,1,7,45,341.5,23.5,1.05,1.5,54.5,19.58,9.2
2016,1,1,8,0,485.0,34.0,1.1,2.0,90.0,28.63,20.11
2016,1,1,8,15,564.5,40.5,1.25,2.5,132.5,37.11,28.47
2016,1,1,8,30,644.0,47.0,1.4,3.0,175.0,76.82,42.71
2016,1,1,8,45,444.0,77.0,1.6,4.0,174.5,115.44,76.14
2016,1,1,9,0,244.0,107.0,1.8,5.0,174.0,131.67,98.91
2016,1,1,9,15,258.5,120.0,1.95,5.5,200.0,164.11,127.7
2016,1,1,9,30,273.0,133.0,2.1,6.0,226.0,198.41,158.5
2016,1,1,9,45,540.0,106.0,2.25,6.5,312.5,301.47,241.8
2016,1,1,10,0,807.0,79.0,2.4,7.0,399.0,422.15,341.12
2016,1,1,10,15,467.5,137.5,2.4,7.0,326.0,360.68,297.58
2016,1,1,10,30,128.0,196.0,2.4,7.0,253.0,246.9,205.49
2016,1,1,10,45,395.5,156.0,2.4,7.5,342.5,395.5,330.45
2016,1,1,11,0,663.0,116.0,2.4,8.0,432.0,554.63,459.7
2016,1,1,11,15,363.5,166.5,2.4,8.0,340.5,432.23,359.78
2016,1,1,11,30,64.0,217.0,2.4,8.0,249.0,245.18,203.09
2016,1,1,11,45,64.0,220.0,2.4,8.5,252.5,253.44,210.24
2016,1,1,12,0,64.0,223.0,2.4,9.0,256.0,261.84,216.83
2016,1,1,12,15,63.5,222.0,2.35,9.0,255.0,265.42,219.85
2016,1,1,12,30,63.0,221.0,2.3,9.0,254.0,269.03,222.91
2016,1,1,12,45,62.5,217.0,2.3,9.0,249.0,269.11,223.18
2016,1,1,13,0,62.0,213.0,2.3,9.0,244.0,269.18,223.5
2016,1,1,13,15,61.5,206.0,2.25,9.0,235.5,265.54,220.78
2016,1,1,13,30,61.0,199.0,2.2,9.0,227.0,261.89,218.09
2016,1,1,13,45,456.0,135.5,2.15,9.0,329.0,635.17,528.08
2016,1,1,14,0,851.0,72.0,2.1,9.0,431.0,951.3,759.48
2016,1,1,14,15,832.5,69.5,2.0,9.0,400.0,936.45,745.22
2016,1,1,14,30,814.0,67.0,1.9,9.0,369.0,918.0,732.26
2016,1,1,14,45,790.5,63.5,1.8,9.0,333.0,889.96,712.26
2016,1,1,15,0,767.0,60.0,1.7,9.0,297.0,858.8,689.63
2016,1,1,15,15,727.5,56.0,1.45,8.0,257.0,808.82,653.1
2016,1,1,15,30,688.0,52.0,1.2,7.0,217.0,756.65,613.46
2016,1,1,15,45,629.5,46.5,0.95,6.5,174.5,683.37,554.88
2016,1,1,16,0,571.0,41.0,0.7,6.0,132.0,609.38,492.99
2016,1,1,16,15,468.0,33.0,0.65,6.0,92.0,507.2,406.11
2016,1,1,16,30,365.0,25.0,0.6,6.0,52.0,392.21,274.18
2016,1,1,16,45,182.5,12.5,0.55,6.0,26.0,158.22,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.5,1.25,2.0,6.5,0.0,0.0
2016,1,2,7,30,0.0,13.0,1.4,3.0,13.0,10.23,0.0
2016,1,2,7,45,106.0,26.5,1.55,4.0,39.0,19.96,9.26
2016,1,2,8,0,212.0,40.0,1.7,5.0,65.0,30.1,21.11
2016,1,2,8,15,245.5,55.5,1.95,5.5,95.5,41.24,31.82
2016,1,2,8,30,279.0,71.0,2.2,6.0,126.0,69.14,46.73
2016,1,2,8,45,300.0,85.0,2.45,6.5,156.5,103.91,71.98
2016,1,2,9,0,321.0,99.0,2.7,7.0,187.0,141.52,103.32
2016,1,2,9,15,336.0,111.5,2.85,7.5,215.0,179.27,136.85
2016,1,2,9,30,351.0,124.0,3.0,8.0,243.0,218.9,172.58
2016,1,2,9,45,200.0,143.5,3.15,9.0,213.0,200.61,162.6
2016,1,2,10,0,49.0,163.0,3.3,10.0,183.0,156.28,127.83
2016,1,2,10,15,364.0,132.0,3.35,10.0,292.0,306.33,252.51
2016,1,2,10,30,679.0,101.0,3.4,10.0,401.0,471.39,388.4
2016,1,2,10,45,783.0,86.0,3.45,10.5,447.5,553.39,455.53
2016,1,2,11,0,887.0,71.0,3.5,11.0,494.0,639.06,524.72
2016,1,2,11,15,517.0,150.0,3.55,11.0,398.5,517.71,427.51
2016,1,2,11,30,147.0,229.0,3.6,11.0,303.0,331.67,273.68
2016,1,2,11,45,147.5,232.0,3.65,11.5,306.5,345.23,285.09
2016,1,2,12,0,148.0,235.0,3.7,12.0,310.0,358.65,295.63
2016,1,2,12,15,523.0,154.0,3.7,12.0,419.0,626.83,516.66
2016,1,2,12,30,898.0,73.0,3.7,12.0,528.0,872.84,702.42
2016,1,2,12,45,890.0,74.0,3.7,12.0,518.0,894.33,716.51
2016,1,2,13,0,882.0,75.0,3.7,12.0,508.0,912.26,729.91
2016,1,2,13,15,874.0,74.0,3.65,12.0,491.0,934.73,746.42
2016,1,2,13,30,866.0,73.0,3.6,12.0,474.0,943.19,752.88
2016,1,2,13,45,854.0,71.0,3.55,12.5,450.0,942.77,751.8
2016,1,2,14,0,842.0,69.0,3.5,13.0,426.0,938.62,748.22
2016,1,2,14,15,823.5,67.0,3.25,12.5,396.0,924.48,738.86
2016,1,2,14,30,805.0,65.0,3.0,12.0,366.0,906.8,726.87
2016,1,2,14,45,778.5,62.5,2.8,12.0,330.0,877.3,705.1
2016,1,2,15,0,752.0,60.0,2.6,12.0,294.0,844.74,680.72
2016,1,2,15,15,713.0,56.0,2.25,11.0,254.0,795.47,644.45
2016,1,2,15,30,674.0,52.0,1.9,10.0,214.0,744.07,605.08
2016,1,2,15,45,612.5,46.5,1.55,9.0,172.5,668.35,545.22
2016,1,2,16,0,551.0,41.0,1.2,8.0,131.0,603.06,490.35
2016,1,2,16,15,450.0,33.0,1.15,7.5,91.5,491.81,396.98
2016,1,2,16,30,349.0,25.0,1.1,7.0,52.0,380.84,274.14
2016,1,2,16,45,174.5,12.5,1.05,6.5,26.0,151.93,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,6.5,3.35,6.5,6.5,0.0,0.0
2016,1,3,7,30,0.0,13.0,3.5,7.0,13.0,10.23,0.0
2016,1,3,7,45,107.0,27.0,3.7,7.5,39.0,20.3,9.24
2016,1,3,8,0,214.0,41.0,3.9,8.0,65.0,30.82,21.41
2016,1,3,8,15,252.5,56.0,3.95,8.0,97.0,41.63,31.81
2016,1,3,8,30,291.0,71.0,4.0,8.0,129.0,68.98,46.14
2016,1,3,8,45,315.0,85.5,4.1,8.5,160.5,105.17,71.97
2016,1,3,9,0,339.0,100.0,4.2,9.0,192.0,144.58,104.47
2016,1,3,9,15,364.0,109.5,4.25,9.5,222.0,183.37,138.42
2016,1,3,9,30,389.0,119.0,4.3,10.0,252.0,225.07,175.69
2016,1,3,9,45,349.5,138.5,4.4,10.5,266.5,248.37,199.05
2016,1,3,10,0,310.0,158.0,4.5,11.0,281.0,273.25,222.57
2016,1,3,10,15,358.5,162.0,4.55,11.5,313.5,320.57,263.06
2016,1,3,10,30,407.0,166.0,4.6,12.0,346.0,383.39,315.71
2016,1,3,10,45,301.5,190.5,4.65,12.5,327.5,361.05,297.93
2016,1,3,11,0,196.0,215.0,4.7,13.0,309.0,326.47,269.08
2016,1,3,11,15,268.5,211.5,4.75,13.0,344.0,398.02,328.76
2016,1,3,11,30,341.0,208.0,4.8,13.0,379.0,462.46,382.19
2016,1,3,11,45,327.5,213.5,4.9,13.5,379.5,476.85,393.22
2016,1,3,12,0,314.0,219.0,5.0,14.0,380.0,489.43,402.8
2016,1,3,12,15,379.5,205.0,5.05,14.0,398.5,543.67,447.87
2016,1,3,12,30,445.0,191.0,5.1,14.0,417.0,620.5,509.66
2016,1,3,12,45,412.0,194.0,5.2,14.0,400.5,611.82,502.82
2016,1,3,13,0,379.0,197.0,5.3,14.0,384.0,579.64,478.32
2016,1,3,13,15,307.5,201.0,5.15,14.0,349.0,530.58,438.3
2016,1,3,13,30,236.0,205.0,5.0,14.0,314.0,456.33,378.17
2016,1,3,13,45,335.5,178.5,4.9,14.0,325.5,548.39,454.94
2016,1,3,14,0,435.0,152.0,4.8,14.0,337.0,642.54,531.36
2016,1,3,14,15,274.0,156.5,4.4,13.5,270.0,474.28,395.38
2016,1,3,14,30,113.0,161.0,4.0,13.0,203.0,307.51,256.57
2016,1,3,14,45,104.5,146.5,3.6,13.0,182.5,285.26,238.74
2016,1,3,15,0,96.0,132.0,3.2,13.0,162.0,262.72,220.04
2016,1,3,15,15,88.5,115.0,2.85,12.0,140.0,236.88,199.14
2016,1,3,15,30,81.0,98.0,2.5,11.0,118.0,210.68,177.38
2016,1,3,15,45,68.0,80.0,2.2,10.5,94.5,177.18,148.34
2016,1,3,16,0,55.0,62.0,1.9,10.0,71.0,126.61,104.41
2016,1,3,16,15,32.0,44.5,1.7,9.5,49.5,84.98,66.97
2016,1,3,16,30,9.0,27.0,1.5,9.0,28.0,40.95,25.67
2016,1,3,16,45,4.5,13.5,1.35,9.0,14.0,14.29,0.0
2016,1,3,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,1.5,1.6,7.5,1.5,0.0,0.0
2016,1,4,7,30,0.0,3.0,1.8,8.0,3.0,2.36,0.0
2016,1,4,7,45,0.0,10.5,2.0,8.5,10.5,7.97,0.16
2016,1,4,8,0,0.0,18.0,2.2,9.0,18.0,13.69,6.36
2016,1,4,8,15,0.0,27.0,2.4,9.0,27.0,20.58,12.86
2016,1,4,8,30,0.0,36.0,2.6,9.0,36.0,27.49,18.28
2016,1,4,8,45,0.0,45.0,2.8,9.5,45.0,34.41,24.39
2016,1,4,9,0,0.0,54.0,3.0,10.0,54.0,41.35,30.42
2016,1,4,9,15,0.0,62.5,3.15,10.5,62.5,47.91,36.05
2016,1,4,9,30,0.0,71.0,3.3,11.0,71.0,54.5,41.62
2016,1,4,9,45,78.5,122.0,3.5,11.5,153.5,132.22,106.27
2016,1,4,10,0,157.0,173.0,3.7,12.0,236.0,215.93,175.71
2016,1,4,10,15,78.5,138.0,3.75,12.0,169.5,151.25,122.9
2016,1,4,10,30,0.0,103.0,3.8,12.0,103.0,80.12,62.89
2016,1,4,10,45,0.0,80.5,3.9,12.5,80.5,61.86,47.24
2016,1,4,11,0,0.0,58.0,4.0,13.0,58.0,44.46,32.32
2016,1,4,11,15,0.0,51.0,4.0,13.0,51.0,39.07,27.71
2016,1,4,11,30,0.0,44.0,4.0,13.0,44.0,33.68,23.1
2016,1,4,11,45,0.0,44.5,4.05,13.0,44.5,34.07,23.42
2016,1,4,12,0,0.0,45.0,4.1,13.0,45.0,34.46,23.74
2016,1,4,12,15,8.5,117.5,4.05,13.0,121.5,100.09,79.52
2016,1,4,12,30,17.0,190.0,4.0,13.0,198.0,176.52,143.44
2016,1,4,12,45,8.5,148.5,4.0,13.5,152.5,129.89,104.19
2016,1,4,13,0,0.0,107.0,4.0,14.0,107.0,84.54,65.87
2016,1,4,13,15,0.0,125.5,3.95,13.5,125.5,102.04,80.81
2016,1,4,13,30,0.0,144.0,3.9,13.0,144.0,121.23,97.15
2016,1,4,13,45,0.5,143.5,3.9,13.0,143.5,122.88,98.68
2016,1,4,14,0,1.0,143.0,3.9,13.0,143.0,125.03,100.67
2016,1,4,14,15,34.0,150.5,3.7,12.5,163.0,187.31,154.85
2016,1,4,14,30,67.0,158.0,3.5,12.0,183.0,236.48,197.65
2016,1,4,14,45,63.0,143.5,3.3,12.0,165.5,218.99,183.13
2016,1,4,15,0,59.0,129.0,3.1,12.0,148.0,201.42,168.54
2016,1,4,15,15,53.5,112.5,2.7,11.5,128.0,179.15,149.94
2016,1,4,15,30,48.0,96.0,2.3,11.0,108.0,156.74,130.85
2016,1,4,15,45,39.0,79.0,1.9,10.5,87.5,130.0,107.53
2016,1,4,16,0,30.0,62.0,1.5,10.0,67.0,103.0,83.57
2016,1,4,16,15,15.0,44.5,1.4,9.5,47.0,68.92,53.01
2016,1,4,16,30,0.0,27.0,1.3,9.0,27.0,25.84,14.25
2016,1,4,16,45,0.0,13.5,1.25,9.0,13.5,10.62,0.0
2016,1,4,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,6.5,2.25,8.0,6.5,0.0,0.0
2016,1,5,7,30,0.0,13.0,2.3,8.0,13.0,10.23,0.0
2016,1,5,7,45,101.0,26.5,2.4,8.5,38.0,19.94,8.88
2016,1,5,8,0,202.0,40.0,2.5,9.0,63.0,30.05,20.66
2016,1,5,8,15,239.0,55.5,2.65,9.0,94.5,41.19,31.31
2016,1,5,8,30,276.0,71.0,2.8,9.0,126.0,66.68,44.92
2016,1,5,8,45,307.5,84.5,3.0,9.5,158.5,101.92,69.36
2016,1,5,9,0,339.0,98.0,3.2,10.0,191.0,141.28,101.1
2016,1,5,9,15,356.0,110.0,3.35,10.0,220.5,180.12,135.36
2016,1,5,9,30,373.0,122.0,3.5,10.0,250.0,221.04,172.28
2016,1,5,9,45,224.0,145.5,3.65,10.5,224.5,209.05,168.21
2016,1,5,10,0,75.0,169.0,3.8,11.0,199.0,171.48,139.87
2016,1,5,10,15,37.5,121.5,3.9,11.0,136.5,117.55,95.02
2016,1,5,10,30,0.0,74.0,4.0,11.0,74.0,56.81,43.26
2016,1,5,10,45,0.0,71.0,4.1,11.0,71.0,54.5,41.24
2016,1,5,11,0,0.0,68.0,4.2,11.0,68.0,52.18,39.2
2016,1,5,11,15,0.0,86.5,4.2,11.0,86.5,66.59,51.45
2016,1,5,11,30,0.0,105.0,4.2,11.0,105.0,81.92,64.43
2016,1,5,11,45,23.5,161.0,4.2,11.0,173.5,160.26,131.13
2016,1,5,12,0,47.0,217.0,4.2,11.0,242.0,240.37,198.18
2016,1,5,12,15,23.5,184.0,4.15,10.5,196.5,174.01,142.68
2016,1,5,12,30,0.0,151.0,4.1,10.0,151.0,123.87,100.07
2016,1,5,12,45,0.0,80.0,4.1,10.0,80.0,61.49,47.2
2016,1,5,13,0,0.0,9.0,4.1,10.0,9.0,6.86,0.27
2016,1,5,13,15,8.5,92.5,4.05,9.5,96.5,79.86,63.61
2016,1,5,13,30,17.0,176.0,4.0,9.0,184.0,170.78,141.4
2016,1,5,13,45,15.0,167.5,4.0,9.0,174.5,162.46,134.36
2016,1,5,14,0,13.0,159.0,4.0,9.0,165.0,154.21,127.53
2016,1,5,14,15,6.5,127.0,3.85,8.5,130.0,115.3,94.5
2016,1,5,14,30,0.0,95.0,3.7,8.0,95.0,77.32,61.79
2016,1,5,14,45,0.0,86.0,3.6,8.0,86.0,69.67,55.29
2016,1,5,15,0,0.0,77.0,3.5,8.0,77.0,62.06,48.74
2016,1,5,15,15,0.0,67.0,3.25,7.5,67.0,53.43,41.31
2016,1,5,15,30,0.0,57.0,3.0,7.0,57.0,44.79,33.77
2016,1,5,15,45,0.0,46.0,2.8,7.0,46.0,35.2,25.24
2016,1,5,16,0,0.0,35.0,2.6,7.0,35.0,26.74,17.62
2016,1,5,16,15,0.0,25.0,2.35,6.5,25.0,19.06,10.67
2016,1,5,16,30,0.0,15.0,2.1,6.0,15.0,11.41,3.36
2016,1,5,16,45,0.0,7.5,1.85,6.0,7.5,5.69,0.0
2016,1,5,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,4.5,3.55,8.0,4.5,0.0,0.0
2016,1,6,7,30,0.0,9.0,3.5,8.0,9.0,7.08,0.0
2016,1,6,7,45,35.5,29.0,3.45,8.5,33.0,21.45,9.98
2016,1,6,8,0,71.0,49.0,3.4,9.0,57.0,35.28,25.22
2016,1,6,8,15,118.0,68.0,3.5,9.0,88.5,48.4,37.73
2016,1,6,8,30,165.0,87.0,3.6,9.0,120.0,71.04,51.72
2016,1,6,8,45,209.0,102.0,3.7,9.0,153.5,101.5,73.45
2016,1,6,9,0,253.0,117.0,3.8,9.0,187.0,137.53,102.14
2016,1,6,9,15,310.5,120.0,3.85,9.0,218.0,172.6,131.23
2016,1,6,9,30,368.0,123.0,3.9,9.0,249.0,219.53,171.8
2016,1,6,9,45,302.0,145.5,3.95,9.0,256.0,235.54,189.81
2016,1,6,10,0,236.0,168.0,4.0,9.0,263.0,250.01,205.08
2016,1,6,10,15,118.0,129.0,4.1,9.0,176.5,168.81,139.07
2016,1,6,10,30,0.0,90.0,4.2,9.0,90.0,69.5,54.5
2016,1,6,10,45,0.0,96.5,4.3,9.0,96.5,74.78,59.01
2016,1,6,11,0,0.0,103.0,4.4,9.0,103.0,80.15,63.53
2016,1,6,11,15,0.0,130.0,4.45,9.0,130.5,103.07,83.02
2016,1,6,11,30,0.0,157.0,4.5,9.0,158.0,127.14,103.38
2016,1,6,11,45,147.0,191.0,4.55,9.0,267.5,299.01,251.4
2016,1,6,12,0,294.0,225.0,4.6,9.0,377.0,478.54,400.73
2016,1,6,12,15,150.0,199.0,4.55,9.0,277.0,327.22,274.41
2016,1,6,12,30,6.0,173.0,4.5,9.0,177.0,149.94,122.55
2016,1,6,12,45,3.0,114.0,4.45,9.0,116.0,93.06,74.49
2016,1,6,13,0,0.0,55.0,4.4,9.0,55.0,42.15,30.81
2016,1,6,13,15,17.5,123.0,4.3,9.0,131.0,115.85,94.86
2016,1,6,13,30,35.0,191.0,4.2,9.0,207.0,224.84,187.51
2016,1,6,13,45,18.5,168.0,4.1,9.0,176.5,166.11,137.53
2016,1,6,14,0,2.0,145.0,4.0,9.0,146.0,127.71,104.46
2016,1,6,14,15,1.0,98.5,3.8,8.5,99.0,80.43,64.27
2016,1,6,14,30,0.0,52.0,3.6,8.0,52.0,39.79,29.19
2016,1,6,14,45,0.0,46.5,3.45,8.0,46.5,35.55,25.55
2016,1,6,15,0,0.0,41.0,3.3,8.0,41.0,31.31,21.88
2016,1,6,15,15,0.0,35.5,3.1,7.5,35.5,27.08,18.22
2016,1,6,15,30,0.0,30.0,2.9,7.0,30.0,22.86,14.52
2016,1,6,15,45,0.0,24.0,2.7,7.0,24.0,18.26,10.41
2016,1,6,16,0,0.0,18.0,2.5,7.0,18.0,13.68,6.28
2016,1,6,16,15,0.0,12.5,2.4,6.5,12.5,9.48,2.49
2016,1,6,16,30,0.0,7.0,2.3,6.0,7.0,5.3,0.0
2016,1,6,16,45,0.0,3.5,2.2,6.0,3.5,2.64,0.0
2016,1,6,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,7.0,0.55,4.0,7.0,0.0,0.0
2016,1,7,7,30,0.0,14.0,0.6,4.0,14.0,11.02,0.0
2016,1,7,7,45,130.0,30.0,0.65,4.5,45.0,22.51,11.09
2016,1,7,8,0,260.0,46.0,0.7,5.0,76.0,34.58,25.13
2016,1,7,8,15,349.0,57.0,0.85,5.5,115.5,42.99,33.45
2016,1,7,8,30,438.0,68.0,1.0,6.0,155.0,70.06,45.02
2016,1,7,8,45,285.0,92.0,1.15,6.5,153.5,101.67,70.98
2016,1,7,9,0,132.0,116.0,1.3,7.0,152.0,113.32,87.27
2016,1,7,9,15,150.0,130.0,1.45,7.0,176.5,139.65,109.9
2016,1,7,9,30,168.0,144.0,1.6,7.0,201.0,168.32,134.98
2016,1,7,9,45,238.5,152.0,1.8,7.5,242.5,218.47,176.92
2016,1,7,10,0,309.0,160.0,2.0,8.0,284.0,271.69,221.83
2016,1,7,10,15,170.0,169.0,2.05,8.0,238.0,228.62,188.74
2016,1,7,10,30,31.0,178.0,2.1,8.0,192.0,167.98,138.46
2016,1,7,10,45,65.0,197.5,2.2,8.5,228.0,209.05,173.1
2016,1,7,11,0,99.0,217.0,2.3,9.0,264.0,254.49,210.92
2016,1,7,11,15,256.0,207.0,2.35,9.0,335.0,382.72,318.04
2016,1,7,11,30,413.0,197.0,2.4,9.0,406.0,514.65,425.21
2016,1,7,11,45,411.5,201.0,2.5,9.0,411.5,540.37,445.45
2016,1,7,12,0,410.0,205.0,2.6,9.0,417.0,547.64,452.23
2016,1,7,12,15,331.0,218.0,2.65,9.0,389.0,516.1,426.5
2016,1,7,12,30,252.0,231.0,2.7,9.0,361.0,478.8,395.9
2016,1,7,12,45,554.0,159.0,2.75,9.0,438.5,697.79,574.18
2016,1,7,13,0,856.0,87.0,2.8,9.0,516.0,912.23,732.9
2016,1,7,13,15,431.5,126.0,2.85,9.0,342.0,578.01,479.81
2016,1,7,13,30,7.0,165.0,2.9,9.0,168.0,149.03,121.5
2016,1,7,13,45,413.0,122.5,2.95,9.0,302.5,576.42,485.2
2016,1,7,14,0,819.0,80.0,3.0,9.0,437.0,931.21,753.06
2016,1,7,14,15,552.0,117.5,2.95,9.0,351.0,729.33,600.27
2016,1,7,14,30,285.0,155.0,2.9,9.0,265.0,487.99,410.01
2016,1,7,14,45,270.5,143.5,2.85,9.0,240.0,463.08,391.75
2016,1,7,15,0,256.0,132.0,2.8,9.0,215.0,437.31,371.22
2016,1,7,15,15,244.0,116.0,2.45,8.5,187.0,406.35,346.26
2016,1,7,15,30,232.0,100.0,2.1,8.0,159.0,374.5,319.86
2016,1,7,15,45,379.0,74.5,1.8,7.5,150.0,495.59,419.31
2016,1,7,16,0,526.0,49.0,1.5,7.0,141.0,593.57,490.85
2016,1,7,16,15,429.0,40.0,1.35,6.5,101.0,484.14,397.45
2016,1,7,16,30,332.0,31.0,1.2,6.0,61.0,378.97,295.74
2016,1,7,16,45,166.0,15.5,1.1,5.5,30.5,190.7,0.0
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,6.0,0.55,3.0,6.0,0.0,0.0
2016,1,8,7,30,0.0,12.0,0.5,3.0,12.0,9.44,0.0
2016,1,8,7,45,88.0,26.5,0.5,3.5,36.5,19.9,9.27
2016,1,8,8,0,176.0,41.0,0.5,4.0,61.0,30.63,21.75
2016,1,8,8,15,204.5,57.5,0.55,4.5,90.5,42.45,33.15
2016,1,8,8,30,233.0,74.0,0.6,5.0,120.0,64.21,45.38
2016,1,8,8,45,254.0,89.0,0.65,5.5,150.0,95.57,67.36
2016,1,8,9,0,275.0,104.0,0.7,6.0,180.0,129.85,95.2
2016,1,8,9,15,286.5,118.0,0.75,6.5,207.5,164.05,125.1
2016,1,8,9,30,298.0,132.0,0.8,7.0,235.0,199.82,156.87
2016,1,8,9,45,361.0,137.0,0.9,8.0,273.5,253.79,202.16
2016,1,8,10,0,424.0,142.0,1.0,9.0,312.0,309.37,248.56
2016,1,8,10,15,637.0,108.5,1.1,9.5,384.0,411.06,330.85
2016,1,8,10,30,850.0,75.0,1.2,10.0,456.0,525.48,422.28
2016,1,8,10,45,801.0,85.0,1.3,10.5,458.0,555.54,447.63
2016,1,8,11,0,752.0,95.0,1.4,11.0,460.0,578.85,467.33
2016,1,8,11,15,430.0,163.0,1.4,11.0,373.0,468.31,380.88
2016,1,8,11,30,108.0,231.0,1.4,11.0,286.0,288.74,235.39
2016,1,8,11,45,251.5,219.0,1.45,11.0,349.0,422.8,345.97
2016,1,8,12,0,395.0,207.0,1.5,11.0,412.0,537.42,437.09
2016,1,8,12,15,643.5,143.0,1.4,11.0,476.0,720.29,577.06
2016,1,8,12,30,892.0,79.0,1.3,11.0,540.0,871.86,682.24
2016,1,8,12,45,880.5,80.5,1.25,11.0,530.0,901.37,700.21
2016,1,8,13,0,869.0,82.0,1.2,11.0,520.0,917.76,710.74
2016,1,8,13,15,861.0,81.0,1.1,11.0,503.5,930.47,718.12
2016,1,8,13,30,853.0,80.0,1.0,11.0,487.0,939.48,723.04
2016,1,8,13,45,650.5,117.5,0.95,11.0,419.0,811.26,634.58
2016,1,8,14,0,448.0,155.0,0.9,11.0,351.0,658.46,525.97
2016,1,8,14,15,577.5,116.5,0.85,10.5,351.5,753.51,599.09
2016,1,8,14,30,707.0,78.0,0.8,10.0,352.0,836.41,657.93
2016,1,8,14,45,654.0,83.0,0.75,10.0,318.0,792.4,625.87
2016,1,8,15,0,601.0,88.0,0.7,10.0,284.0,744.72,592.46
2016,1,8,15,15,570.0,80.0,0.6,9.5,247.0,700.27,560.81
2016,1,8,15,30,539.0,72.0,0.5,9.0,210.0,653.94,526.56
2016,1,8,15,45,482.5,64.0,0.4,9.0,171.0,582.33,471.0
2016,1,8,16,0,426.0,56.0,0.3,9.0,132.0,510.53,413.25
2016,1,8,16,15,346.5,44.5,0.25,8.5,95.0,415.94,336.04
2016,1,8,16,30,267.0,33.0,0.2,8.0,58.0,325.17,251.83
2016,1,8,16,45,133.5,16.5,0.2,8.0,29.0,161.69,15.76
2016,1,8,17,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,5.0,2.05,5.0,5.0,0.0,0.0
2016,1,9,7,30,0.0,10.0,2.2,5.0,10.0,7.87,0.0
2016,1,9,7,45,31.0,26.0,2.35,5.5,29.5,19.54,8.9
2016,1,9,8,0,62.0,42.0,2.5,6.0,49.0,31.02,21.84
2016,1,9,8,15,77.5,60.0,2.6,6.0,73.0,43.49,33.79
2016,1,9,8,30,93.0,78.0,2.7,6.0,97.0,60.51,45.31
2016,1,9,8,45,102.5,95.5,2.8,6.5,121.0,82.94,62.74
2016,1,9,9,0,112.0,113.0,2.9,7.0,145.0,107.04,82.9
2016,1,9,9,15,119.5,129.0,2.95,7.0,167.0,131.16,103.99
2016,1,9,9,30,127.0,145.0,3.0,7.0,189.0,156.54,126.45
2016,1,9,9,45,63.5,132.5,3.05,7.5,154.5,129.11,105.16
2016,1,9,10,0,0.0,120.0,3.1,8.0,120.0,93.63,75.71
2016,1,9,10,15,87.0,160.0,3.05,8.0,199.5,173.54,143.55
2016,1,9,10,30,174.0,200.0,3.0,8.0,279.0,270.66,225.27
2016,1,9,10,45,103.0,197.5,2.95,8.0,245.0,229.82,191.17
2016,1,9,11,0,32.0,195.0,2.9,8.0,211.0,190.75,157.75
2016,1,9,11,15,57.0,211.5,2.85,8.0,240.5,227.16,188.72
2016,1,9,11,30,82.0,228.0,2.8,8.0,270.0,266.74,221.99
2016,1,9,11,45,46.0,206.0,2.75,8.5,229.5,222.33,184.0
2016,1,9,12,0,10.0,184.0,2.7,9.0,189.0,160.89,131.57
2016,1,9,12,15,12.0,186.5,2.55,9.0,192.5,166.26,136.24
2016,1,9,12,30,14.0,189.0,2.4,9.0,196.0,171.97,141.1
2016,1,9,12,45,7.0,135.5,2.25,9.0,139.0,115.9,93.83
2016,1,9,13,0,0.0,82.0,2.1,9.0,82.0,63.04,48.71
2016,1,9,13,15,27.5,143.0,1.95,9.0,156.0,157.44,130.17
2016,1,9,13,30,55.0,204.0,1.8,9.0,230.0,258.9,215.15
2016,1,9,13,45,36.5,185.0,1.7,9.0,202.0,222.26,184.12
2016,1,9,14,0,18.0,166.0,1.6,9.0,174.0,165.71,136.67
2016,1,9,14,15,32.0,162.5,1.5,9.0,175.5,199.09,165.61
2016,1,9,14,30,46.0,159.0,1.4,9.0,177.0,214.32,179.05
2016,1,9,14,45,42.5,145.0,1.3,9.0,160.5,197.97,165.5
2016,1,9,15,0,39.0,131.0,1.2,9.0,144.0,181.61,151.91
2016,1,9,15,15,34.0,115.5,1.1,8.5,125.5,161.52,135.17
2016,1,9,15,30,29.0,100.0,1.0,8.0,107.0,141.46,118.13
2016,1,9,15,45,22.0,83.0,0.9,8.0,87.5,116.95,96.63
2016,1,9,16,0,15.0,66.0,0.8,8.0,68.0,80.0,64.17
2016,1,9,16,15,7.5,48.0,0.8,8.0,49.0,54.57,41.34
2016,1,9,16,30,0.0,30.0,0.8,8.0,30.0,27.69,16.99
2016,1,9,16,45,0.0,15.0,0.8,8.0,15.0,11.44,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,7,15,88.0,6.5,0.85,6.0,9.0,0.0,0.0
2016,1,10,7,30,176.0,13.0,1.0,6.0,18.0,10.23,0.0
2016,1,10,7,45,324.0,23.0,1.15,6.0,53.0,19.1,8.65
2016,1,10,8,0,472.0,33.0,1.3,6.0,88.0,27.73,18.97
2016,1,10,8,15,551.5,39.5,1.3,6.5,130.5,36.13,27.14
2016,1,10,8,30,631.0,46.0,1.3,7.0,173.0,62.5,35.66
2016,1,10,8,45,335.0,77.0,1.35,7.5,146.0,95.01,63.17
2016,1,10,9,0,39.0,108.0,1.4,8.0,119.0,89.08,70.32
2016,1,10,9,15,43.5,123.5,1.3,8.5,137.5,106.37,85.06
2016,1,10,9,30,48.0,139.0,1.2,9.0,156.0,124.55,100.49
2016,1,10,9,45,156.5,153.0,1.15,9.5,215.0,183.47,147.77
2016,1,10,10,0,265.0,167.0,1.1,10.0,274.0,258.15,208.52
2016,1,10,10,15,573.5,116.0,1.05,10.5,368.5,386.73,310.82
2016,1,10,10,30,882.0,65.0,1.0,11.0,463.0,526.21,420.08
2016,1,10,10,45,892.5,65.5,0.95,11.5,485.0,580.75,462.55
2016,1,10,11,0,903.0,66.0,0.9,12.0,507.0,634.35,503.41
2016,1,10,11,15,588.5,145.5,1.0,12.0,436.5,561.33,448.35
2016,1,10,11,30,274.0,225.0,1.1,12.0,366.0,428.44,345.24
2016,1,10,11,45,150.0,215.5,1.2,12.5,293.0,325.63,264.29
2016,1,10,12,0,26.0,206.0,1.3,13.0,220.0,194.48,156.61
2016,1,10,12,15,39.5,215.0,1.35,13.0,235.5,234.47,189.98
2016,1,10,12,30,53.0,224.0,1.4,13.0,251.0,260.37,211.22
2016,1,10,12,45,37.5,209.5,1.45,13.0,228.5,234.61,190.14
2016,1,10,13,0,22.0,195.0,1.5,13.0,206.0,189.07,152.97
2016,1,10,13,15,11.0,151.0,1.5,13.0,156.5,136.24,109.46
2016,1,10,13,30,0.0,107.0,1.5,13.0,107.0,85.0,66.48
2016,1,10,13,45,220.0,132.5,1.5,13.0,230.0,376.43,313.17
2016,1,10,14,0,440.0,158.0,1.5,13.0,353.0,654.16,528.96
2016,1,10,14,15,423.0,149.5,1.4,12.5,326.5,633.63,511.92
2016,1,10,14,30,406.0,141.0,1.3,12.0,300.0,610.94,496.12
2016,1,10,14,45,391.5,130.0,1.25,12.0,272.5,585.68,477.79
2016,1,10,15,0,377.0,119.0,1.2,12.0,245.0,558.64,457.81
2016,1,10,15,15,363.0,105.0,1.0,11.5,214.0,526.59,433.33
2016,1,10,15,30,349.0,91.0,0.8,11.0,183.0,493.07,406.91
2016,1,10,15,45,319.5,77.5,0.65,10.5,150.5,444.59,367.78
2016,1,10,16,0,290.0,64.0,0.5,10.0,118.0,396.01,327.05
2016,1,10,16,15,247.0,49.0,0.4,9.5,86.0,333.43,273.27
2016,1,10,16,30,204.0,34.0,0.3,9.0,54.0,272.44,214.97
2016,1,10,16,45,102.0,17.0,0.25,9.0,27.0,138.47,46.71
2016,1,10,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.5,0.6,8.0,4.5,0.0,0.0
2016,1,11,7,30,0.0,9.0,0.6,8.0,9.0,7.08,0.0
2016,1,11,7,45,20.5,25.5,0.65,8.5,27.5,19.22,8.73
2016,1,11,8,0,41.0,42.0,0.7,9.0,46.0,30.95,21.58
2016,1,11,8,15,53.0,60.0,0.8,9.5,68.5,43.56,33.46
2016,1,11,8,30,65.0,78.0,0.9,10.0,91.0,58.8,43.94
2016,1,11,8,45,73.5,95.5,1.0,10.5,113.5,78.35,59.1
2016,1,11,9,0,82.0,113.0,1.1,11.0,136.0,99.39,76.37
2016,1,11,9,15,87.5,129.0,1.0,11.0,157.0,120.1,94.04
2016,1,11,9,30,93.0,145.0,0.9,11.0,178.0,141.79,112.68
2016,1,11,9,45,73.5,156.5,0.85,11.5,184.0,152.2,122.17
2016,1,11,10,0,54.0,168.0,0.8,12.0,190.0,160.42,129.38
2016,1,11,10,15,65.0,182.0,0.7,12.5,210.5,182.73,147.5
2016,1,11,10,30,76.0,196.0,0.6,13.0,231.0,206.63,166.64
2016,1,11,10,45,93.5,208.5,0.5,13.5,253.0,234.33,188.59
2016,1,11,11,0,111.0,221.0,0.4,14.0,275.0,264.18,211.85
2016,1,11,11,15,116.5,228.0,0.35,14.0,286.5,295.81,236.44
2016,1,11,11,30,122.0,235.0,0.3,14.0,298.0,316.0,251.88
2016,1,11,11,45,116.0,238.0,0.25,14.0,298.5,323.82,257.53
2016,1,11,12,0,110.0,241.0,0.2,14.0,299.0,314.15,249.92
2016,1,11,12,15,99.0,239.0,0.3,14.0,291.0,309.99,247.19
2016,1,11,12,30,88.0,237.0,0.4,14.0,283.0,304.93,243.65
2016,1,11,12,45,81.5,231.5,0.55,14.0,273.5,298.95,239.7
2016,1,11,13,0,75.0,226.0,0.7,14.0,264.0,292.46,235.24
2016,1,11,13,15,97.5,222.5,0.75,14.0,270.5,315.19,254.4
2016,1,11,13,30,120.0,219.0,0.8,14.0,277.0,360.28,290.53
2016,1,11,13,45,165.5,207.0,0.9,14.0,283.5,396.04,320.43
2016,1,11,14,0,211.0,195.0,1.0,14.0,290.0,432.16,350.63
2016,1,11,14,15,244.0,178.0,0.95,13.5,280.5,471.51,382.44
2016,1,11,14,30,277.0,161.0,0.9,13.0,271.0,487.22,396.47
2016,1,11,14,45,267.5,148.5,0.85,13.0,246.5,466.01,380.46
2016,1,11,15,0,258.0,136.0,0.8,13.0,222.0,443.76,363.76
2016,1,11,15,15,249.0,119.5,0.75,12.5,194.5,415.03,342.39
2016,1,11,15,30,240.0,103.0,0.7,12.0,167.0,385.21,319.52
2016,1,11,15,45,222.0,86.5,0.7,12.0,138.0,346.02,287.72
2016,1,11,16,0,204.0,70.0,0.7,12.0,109.0,306.38,254.32
2016,1,11,16,15,173.0,53.0,0.7,11.5,80.0,253.83,209.04
