Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,45,936.5,81.0,4.55,8.0,585.5,1033.47,832.18
2016,2,1,14,0,923.0,81.0,4.4,8.0,561.0,1033.78,832.09
2016,2,1,14,15,909.0,79.0,4.15,7.5,530.0,1026.98,827.46
2016,2,1,14,30,895.0,77.0,3.9,7.0,499.0,1028.2,829.64
2016,2,1,14,45,874.5,75.0,3.7,7.0,461.5,1006.92,814.44
2016,2,1,15,0,854.0,73.0,3.5,7.0,424.0,981.93,796.67
2016,2,1,15,15,826.5,69.5,3.15,6.5,381.5,944.56,769.85
2016,2,1,15,30,799.0,66.0,2.8,6.0,339.0,904.13,740.23
2016,2,1,15,45,770.5,60.0,2.5,6.0,293.5,856.89,703.73
2016,2,1,16,0,742.0,54.0,2.2,6.0,248.0,807.4,664.23
2016,2,1,16,15,681.0,48.5,1.95,5.0,199.5,726.84,601.78
2016,2,1,16,30,620.0,43.0,1.7,4.0,151.0,646.24,535.88
2016,2,1,16,45,529.0,34.0,1.5,3.5,106.0,537.55,442.6
2016,2,1,17,0,438.0,25.0,1.3,3.0,61.0,432.63,327.17
2016,2,1,17,15,219.0,12.5,1.25,2.5,30.5,180.96,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,7,15,17.0,11.5,0.75,3.0,13.0,9.05,0.0
2016,2,2,7,30,34.0,23.0,0.8,3.0,26.0,17.43,6.01
2016,2,2,7,45,73.5,41.5,0.9,3.5,52.0,30.67,21.71
2016,2,2,8,0,113.0,60.0,1.0,4.0,78.0,43.73,34.35
2016,2,2,8,15,132.5,80.0,1.0,4.5,107.5,57.34,47.2
2016,2,2,8,30,152.0,100.0,1.0,5.0,137.0,70.66,59.55
2016,2,2,8,45,164.5,119.0,1.05,5.5,166.5,96.14,73.49
2016,2,2,9,0,177.0,138.0,1.1,6.0,196.0,125.57,96.02
2016,2,2,9,15,188.0,154.5,1.15,6.0,223.0,155.0,120.7
2016,2,2,9,30,199.0,171.0,1.2,6.0,250.0,186.06,147.66
2016,2,2,9,45,106.5,170.0,1.3,6.5,213.0,172.22,139.76
2016,2,2,10,0,14.0,169.0,1.4,7.0,176.0,136.35,111.57
2016,2,2,10,15,18.5,183.5,1.5,7.0,193.5,151.73,124.54
2016,2,2,10,30,23.0,198.0,1.6,7.0,211.0,167.89,138.01
2016,2,2,10,45,86.0,228.5,1.7,7.5,276.5,240.0,197.99
2016,2,2,11,0,149.0,259.0,1.8,8.0,342.0,324.58,267.03
2016,2,2,11,15,91.5,248.5,1.9,8.0,300.0,276.28,227.25
2016,2,2,11,30,34.0,238.0,2.0,8.0,258.0,232.88,190.97
2016,2,2,11,45,29.0,235.0,2.15,8.5,252.0,230.2,188.55
2016,2,2,12,0,24.0,232.0,2.3,9.0,246.0,211.42,172.78
2016,2,2,12,15,18.5,221.5,2.35,9.0,232.5,199.28,162.73
2016,2,2,12,30,13.0,211.0,2.4,9.0,219.0,186.56,152.15
2016,2,2,12,45,13.0,209.0,2.5,9.0,217.0,186.32,152.1
2016,2,2,13,0,13.0,207.0,2.6,9.0,215.0,186.14,152.1
2016,2,2,13,15,207.5,217.0,2.6,9.0,333.5,422.68,351.59
2016,2,2,13,30,402.0,227.0,2.6,9.0,452.0,653.32,534.67
2016,2,2,13,45,399.0,218.5,2.65,9.0,435.0,651.76,532.94
2016,2,2,14,0,396.0,210.0,2.7,9.0,418.0,648.28,531.61
2016,2,2,14,15,627.5,143.0,2.6,9.0,451.0,841.81,680.48
2016,2,2,14,30,859.0,76.0,2.5,9.0,484.0,991.33,786.74
2016,2,2,14,45,846.5,72.0,2.45,9.0,449.0,975.43,774.97
2016,2,2,15,0,834.0,68.0,2.4,9.0,414.0,955.88,762.43
2016,2,2,15,15,808.5,65.0,2.1,8.5,373.0,921.37,737.69
2016,2,2,15,30,783.0,62.0,1.8,8.0,332.0,883.9,710.34
2016,2,2,15,45,747.5,57.5,1.5,8.0,287.0,832.17,670.47
2016,2,2,16,0,712.0,53.0,1.2,8.0,242.0,778.55,628.01
2016,2,2,16,15,652.5,48.0,1.1,7.0,195.5,700.79,570.31
2016,2,2,16,30,593.0,43.0,1.0,6.0,149.0,623.0,509.21
2016,2,2,16,45,493.0,34.5,0.95,5.5,104.5,507.85,414.23
2016,2,2,17,0,393.0,26.0,0.9,5.0,60.0,411.02,313.8
2016,2,2,17,15,196.5,13.0,0.9,5.0,30.0,163.91,0.0
2016,2,2,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,169.5,11.0,1.05,2.5,22.5,8.65,0.0
2016,2,3,7,30,339.0,22.0,1.2,3.0,45.0,18.34,7.35
2016,2,3,7,45,449.0,30.5,1.4,4.0,87.5,27.8,19.17
2016,2,3,8,0,559.0,39.0,1.6,5.0,130.0,35.74,26.97
2016,2,3,8,15,624.0,45.0,1.6,5.5,176.5,41.27,32.35
2016,2,3,8,30,689.0,51.0,1.6,6.0,223.0,46.86,37.59
2016,2,3,8,45,729.0,55.0,1.65,6.5,268.5,92.77,52.03
2016,2,3,9,0,769.0,59.0,1.7,7.0,314.0,150.9,90.84
2016,2,3,9,15,797.5,62.0,1.65,7.5,356.5,210.74,140.74
2016,2,3,9,30,826.0,65.0,1.6,8.0,399.0,273.62,197.03
2016,2,3,9,45,839.5,69.5,1.55,9.0,435.5,335.92,253.56
2016,2,3,10,0,853.0,74.0,1.5,10.0,472.0,398.96,309.39
2016,2,3,10,15,867.5,76.0,1.45,10.0,503.5,460.5,363.37
2016,2,3,10,30,882.0,78.0,1.4,10.0,535.0,520.18,414.14
2016,2,3,10,45,890.0,80.0,1.35,10.5,559.0,577.32,460.34
2016,2,3,11,0,898.0,82.0,1.3,11.0,583.0,633.37,503.89
2016,2,3,11,15,904.5,83.0,1.3,11.0,600.5,686.1,544.81
2016,2,3,11,30,911.0,84.0,1.3,11.0,618.0,737.09,583.33
2016,2,3,11,45,915.5,84.0,1.35,11.5,627.0,783.54,615.51
2016,2,3,12,0,920.0,84.0,1.4,12.0,636.0,827.58,645.22
2016,2,3,12,15,921.0,84.0,1.4,12.0,637.5,866.12,671.42
2016,2,3,12,30,922.0,84.0,1.4,12.0,639.0,901.63,695.45
2016,2,3,12,45,915.5,85.5,1.4,12.5,631.5,928.99,712.6
2016,2,3,13,0,909.0,87.0,1.4,13.0,624.0,952.68,727.34
2016,2,3,13,15,638.0,161.5,1.3,13.0,534.0,823.35,637.54
2016,2,3,13,30,367.0,236.0,1.2,13.0,444.0,629.9,496.09
2016,2,3,13,45,302.5,237.0,1.2,13.0,404.0,579.08,460.01
2016,2,3,14,0,238.0,238.0,1.2,13.0,364.0,502.06,402.43
2016,2,3,14,15,329.5,208.5,1.15,12.5,372.0,587.9,471.36
2016,2,3,14,30,421.0,179.0,1.1,12.0,380.0,673.14,536.99
2016,2,3,14,45,336.5,177.0,1.05,12.0,330.5,566.18,456.42
2016,2,3,15,0,252.0,175.0,1.0,12.0,281.0,483.25,393.11
2016,2,3,15,15,240.0,160.0,0.85,11.5,253.0,454.9,372.65
2016,2,3,15,30,228.0,145.0,0.7,11.0,225.0,425.73,350.63
2016,2,3,15,45,217.0,126.5,0.6,10.5,194.5,391.64,324.64
2016,2,3,16,0,206.0,108.0,0.5,10.0,164.0,356.78,297.27
2016,2,3,16,15,185.0,89.0,0.5,9.5,132.0,311.26,260.48
2016,2,3,16,30,164.0,70.0,0.5,9.0,100.0,265.66,222.1
2016,2,3,16,45,128.5,51.0,0.55,8.5,70.5,207.51,171.32
2016,2,3,17,0,93.0,32.0,0.6,8.0,41.0,149.52,115.09
2016,2,3,17,15,46.5,16.0,0.55,8.0,20.5,70.78,0.0
2016,2,3,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,179.5,11.0,0.4,5.5,24.0,8.65,0.0
2016,2,4,7,30,359.0,22.0,0.4,6.0,48.0,20.02,9.1
2016,2,4,7,45,469.5,30.5,0.4,6.5,91.5,27.89,19.17
2016,2,4,8,0,580.0,39.0,0.4,7.0,135.0,35.88,26.98
2016,2,4,8,15,644.0,45.0,0.45,7.5,182.5,41.45,32.33
2016,2,4,8,30,708.0,51.0,0.5,8.0,230.0,47.06,37.54
2016,2,4,8,45,748.0,55.0,0.55,9.0,276.5,93.16,51.5
2016,2,4,9,0,788.0,59.0,0.6,10.0,323.0,152.53,90.07
2016,2,4,9,15,815.5,62.0,0.65,10.5,365.5,213.43,139.77
2016,2,4,9,30,843.0,65.0,0.7,11.0,408.0,277.25,195.69
2016,2,4,9,45,851.5,70.5,0.8,11.5,444.0,340.0,252.19
2016,2,4,10,0,860.0,76.0,0.9,12.0,480.0,402.92,307.83
2016,2,4,10,15,874.0,78.0,0.95,12.0,511.5,464.78,361.41
2016,2,4,10,30,888.0,80.0,1.0,12.0,543.0,524.69,411.91
2016,2,4,10,45,897.5,81.0,1.05,12.5,567.5,582.13,458.17
2016,2,4,11,0,907.0,82.0,1.1,13.0,592.0,638.58,502.11
2016,2,4,11,15,913.0,83.0,1.1,13.0,609.0,691.52,542.56
2016,2,4,11,30,919.0,84.0,1.1,13.0,626.0,742.64,580.59
2016,2,4,11,45,922.5,84.5,1.15,13.5,635.0,789.32,612.41
2016,2,4,12,0,926.0,85.0,1.2,14.0,644.0,833.5,641.75
2016,2,4,12,15,926.0,85.0,1.15,14.0,645.0,871.55,666.41
2016,2,4,12,30,926.0,85.0,1.1,14.0,646.0,906.46,688.76
2016,2,4,12,45,927.0,83.0,1.1,14.0,639.0,936.66,708.7
2016,2,4,13,0,928.0,81.0,1.1,14.0,632.0,963.42,726.43
2016,2,4,13,15,922.0,80.0,1.1,14.0,616.5,981.23,738.38
2016,2,4,13,30,916.0,79.0,1.1,14.0,601.0,995.16,748.04
2016,2,4,13,45,906.5,78.0,1.1,14.0,578.0,1001.76,753.12
2016,2,4,14,0,897.0,77.0,1.1,14.0,555.0,1004.4,755.91
2016,2,4,14,15,694.0,121.0,1.1,14.0,478.5,884.61,677.1
2016,2,4,14,30,491.0,165.0,1.1,14.0,402.0,727.27,569.99
2016,2,4,14,45,485.0,152.5,1.15,14.0,372.0,709.45,561.17
2016,2,4,15,0,479.0,140.0,1.2,14.0,342.0,689.15,548.45
2016,2,4,15,15,460.0,129.5,1.1,13.5,308.5,656.16,525.69
2016,2,4,15,30,441.0,119.0,1.0,13.0,275.0,621.45,501.32
2016,2,4,15,45,417.5,105.5,0.9,12.5,237.5,577.02,468.95
2016,2,4,16,0,394.0,92.0,0.8,12.0,200.0,531.57,434.8
2016,2,4,16,15,357.5,78.0,0.8,11.0,162.0,472.88,390.31
2016,2,4,16,30,321.0,64.0,0.8,10.0,124.0,414.82,343.85
2016,2,4,16,45,262.5,48.5,0.85,9.5,88.0,336.78,277.64
2016,2,4,17,0,204.0,33.0,0.9,9.0,52.0,262.41,205.75
2016,2,4,17,15,102.0,16.5,0.9,8.5,26.0,129.33,0.0
2016,2,4,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,7,15,161.0,12.5,1.05,4.0,24.5,9.83,0.0
2016,2,5,7,30,322.0,25.0,1.2,5.0,49.0,20.77,10.25
2016,2,5,7,45,430.0,35.0,1.35,6.0,92.5,29.12,20.32
2016,2,5,8,0,538.0,45.0,1.5,7.0,136.0,37.55,28.45
2016,2,5,8,15,605.0,51.5,1.5,7.5,183.5,42.94,33.64
2016,2,5,8,30,672.0,58.0,1.5,8.0,231.0,48.39,38.7
2016,2,5,8,45,710.5,64.0,1.55,8.5,277.0,97.41,56.77
2016,2,5,9,0,749.0,70.0,1.6,9.0,323.0,156.04,95.45
2016,2,5,9,15,779.0,73.5,1.65,10.0,366.0,215.65,144.12
2016,2,5,9,30,809.0,77.0,1.7,11.0,409.0,278.56,199.26
2016,2,5,9,45,838.5,77.0,1.8,12.0,449.0,341.21,255.06
2016,2,5,10,0,868.0,77.0,1.9,13.0,489.0,406.33,312.09
2016,2,5,10,15,882.5,79.0,1.9,13.5,521.0,468.99,366.22
2016,2,5,10,30,897.0,81.0,1.9,14.0,553.0,529.75,417.05
2016,2,5,10,45,908.5,82.0,1.9,14.5,578.5,588.88,464.85
2016,2,5,11,0,920.0,83.0,1.9,15.0,604.0,647.22,510.33
2016,2,5,11,15,926.0,84.0,1.85,15.0,621.0,700.92,551.56
2016,2,5,11,30,932.0,85.0,1.8,15.0,638.0,752.77,590.21
2016,2,5,11,45,935.5,85.5,1.75,15.5,647.5,800.13,621.79
2016,2,5,12,0,939.0,86.0,1.7,16.0,657.0,844.96,650.63
2016,2,5,12,15,939.5,86.0,1.65,16.0,658.0,884.02,676.33
2016,2,5,12,30,940.0,86.0,1.6,16.0,659.0,919.93,699.7
2016,2,5,12,45,936.5,86.0,1.55,16.5,651.5,948.96,716.99
2016,2,5,13,0,933.0,86.0,1.5,17.0,644.0,974.35,731.8
2016,2,5,13,15,927.5,85.0,1.4,17.0,629.0,992.93,742.71
2016,2,5,13,30,922.0,84.0,1.3,17.0,614.0,1007.62,751.12
2016,2,5,13,45,908.5,84.5,1.2,17.0,590.0,1012.41,753.17
2016,2,5,14,0,895.0,85.0,1.1,17.0,566.0,1025.38,760.71
2016,2,5,14,15,718.5,119.0,0.95,16.5,492.0,907.2,682.89
2016,2,5,14,30,542.0,153.0,0.8,16.0,418.0,764.27,587.41
2016,2,5,14,45,503.5,148.5,0.7,16.0,380.5,723.28,560.5
2016,2,5,15,0,465.0,144.0,0.6,16.0,343.0,680.19,530.45
2016,2,5,15,15,592.5,105.0,0.6,15.5,332.5,766.92,594.36
2016,2,5,15,30,720.0,66.0,0.6,15.0,322.0,829.12,638.39
2016,2,5,15,45,709.0,63.0,0.6,14.5,288.0,803.88,622.13
2016,2,5,16,0,698.0,60.0,0.6,14.0,254.0,775.66,604.09
2016,2,5,16,15,639.0,54.0,0.65,13.0,206.0,706.01,556.75
2016,2,5,16,30,580.0,48.0,0.7,12.0,158.0,628.9,500.75
2016,2,5,16,45,489.5,39.0,0.75,11.5,113.5,522.14,416.96
2016,2,5,17,0,399.0,30.0,0.8,11.0,69.0,420.6,325.28
2016,2,5,17,15,199.5,15.0,0.9,10.5,34.5,209.55,25.62
2016,2,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,192.0,12.0,0.9,6.5,27.0,9.44,0.0
2016,2,6,7,30,384.0,24.0,0.9,7.0,54.0,21.89,11.52
2016,2,6,7,45,492.0,32.0,0.95,8.0,98.5,29.31,20.39
2016,2,6,8,0,600.0,40.0,1.0,9.0,143.0,36.87,27.66
2016,2,6,8,15,661.5,45.5,1.1,9.5,191.0,42.03,32.57
2016,2,6,8,30,723.0,51.0,1.2,10.0,239.0,47.23,37.36
2016,2,6,8,45,762.0,55.0,1.35,11.0,286.0,92.44,50.62
2016,2,6,9,0,801.0,59.0,1.5,12.0,333.0,152.65,89.25
2016,2,6,9,15,827.0,61.5,1.6,12.5,375.5,213.76,139.08
2016,2,6,9,30,853.0,64.0,1.7,13.0,418.0,279.24,196.68
2016,2,6,9,45,863.0,69.0,1.8,13.5,454.5,341.09,252.78
2016,2,6,10,0,873.0,74.0,1.9,14.0,491.0,404.91,309.6
2016,2,6,10,15,886.0,75.5,1.9,14.5,522.5,465.74,362.24
2016,2,6,10,30,899.0,77.0,1.9,15.0,554.0,526.61,413.06
2016,2,6,10,45,908.0,78.5,1.9,15.5,578.5,584.94,460.14
2016,2,6,11,0,917.0,80.0,1.9,16.0,603.0,642.25,504.74
2016,2,6,11,15,922.5,80.5,1.85,16.0,619.5,694.97,545.17
2016,2,6,11,30,928.0,81.0,1.8,16.0,636.0,745.77,583.02
2016,2,6,11,45,931.0,81.5,1.75,16.5,645.0,792.56,614.05
2016,2,6,12,0,934.0,82.0,1.7,17.0,654.0,836.79,642.44
2016,2,6,12,15,933.5,82.0,1.7,17.0,654.5,874.8,667.98
2016,2,6,12,30,933.0,82.0,1.7,17.0,655.0,909.6,691.28
2016,2,6,12,45,929.0,82.0,1.75,17.0,647.5,937.94,710.83
2016,2,6,13,0,925.0,82.0,1.8,17.0,640.0,962.62,728.1
2016,2,6,13,15,919.5,81.5,1.9,17.0,624.5,981.56,742.35
2016,2,6,13,30,914.0,81.0,2.0,17.0,609.0,996.65,754.27
2016,2,6,13,45,905.5,79.5,2.1,17.0,586.0,1003.68,761.02
2016,2,6,14,0,897.0,78.0,2.2,17.0,563.0,1006.75,765.37
2016,2,6,14,15,800.0,93.0,2.15,16.5,508.5,950.25,729.17
2016,2,6,14,30,703.0,108.0,2.1,16.0,454.0,884.03,686.23
2016,2,6,14,45,562.0,131.5,2.1,16.0,395.0,771.36,608.4
2016,2,6,15,0,421.0,155.0,2.1,16.0,336.0,649.55,520.34
2016,2,6,15,15,461.5,131.5,1.85,15.0,312.5,660.32,532.11
2016,2,6,15,30,502.0,108.0,1.6,14.0,289.0,666.79,538.15
2016,2,6,15,45,479.0,97.0,1.35,13.5,251.5,624.69,506.39
2016,2,6,16,0,456.0,86.0,1.1,13.0,214.0,581.44,473.21
2016,2,6,16,15,536.5,64.5,1.1,12.0,188.5,625.75,507.8
2016,2,6,16,30,617.0,43.0,1.1,11.0,163.0,646.74,521.51
2016,2,6,16,45,526.5,35.5,1.1,10.5,117.5,539.89,435.23
2016,2,6,17,0,436.0,28.0,1.1,10.0,72.0,437.05,342.89
2016,2,6,17,15,218.0,14.0,1.05,9.5,36.0,223.62,63.82
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,200.5,12.0,1.25,7.0,28.5,9.44,0.0
2016,2,7,7,30,401.0,24.0,1.4,8.0,57.0,21.93,11.89
2016,2,7,7,45,509.0,31.5,1.6,9.5,102.5,28.95,19.96
2016,2,7,8,0,617.0,39.0,1.8,11.0,148.0,36.13,26.76
2016,2,7,8,15,678.0,44.0,1.85,11.5,196.5,40.93,31.31
2016,2,7,8,30,739.0,49.0,1.9,12.0,245.0,45.8,35.75
2016,2,7,8,45,778.5,52.5,2.0,12.5,292.0,90.66,48.57
2016,2,7,9,0,818.0,56.0,2.1,13.0,339.0,151.55,87.36
2016,2,7,9,15,844.0,59.0,2.1,13.5,382.5,216.61,140.32
2016,2,7,9,30,870.0,62.0,2.1,14.0,426.0,281.25,197.19
2016,2,7,9,45,886.5,64.5,2.1,15.0,464.0,344.8,253.98
2016,2,7,10,0,903.0,67.0,2.1,16.0,502.0,409.24,310.42
2016,2,7,10,15,915.5,69.0,2.15,16.5,534.0,472.1,364.67
2016,2,7,10,30,928.0,71.0,2.2,17.0,566.0,534.81,416.98
2016,2,7,10,45,934.5,73.0,2.25,17.5,590.5,593.83,464.7
2016,2,7,11,0,941.0,75.0,2.3,18.0,615.0,651.51,509.78
2016,2,7,11,15,946.5,75.5,2.3,18.0,632.5,705.41,551.43
2016,2,7,11,30,952.0,76.0,2.3,18.0,650.0,757.32,590.55
2016,2,7,11,45,952.5,77.5,2.3,18.5,658.5,804.39,622.01
2016,2,7,12,0,953.0,79.0,2.3,19.0,667.0,848.64,651.05
2016,2,7,12,15,953.0,79.0,2.3,19.0,668.0,887.8,677.55
2016,2,7,12,30,953.0,79.0,2.3,19.0,669.0,923.72,701.76
2016,2,7,12,45,950.5,79.0,2.3,19.5,661.5,954.02,720.77
2016,2,7,13,0,948.0,79.0,2.3,20.0,654.0,980.68,737.34
2016,2,7,13,15,943.0,78.0,2.25,20.0,638.5,1000.01,749.96
2016,2,7,13,30,938.0,77.0,2.2,20.0,623.0,1015.4,760.14
2016,2,7,13,45,927.0,77.0,2.2,20.0,599.5,1022.2,765.43
2016,2,7,14,0,916.0,77.0,2.2,20.0,576.0,1024.93,768.32
2016,2,7,14,15,903.5,75.5,2.1,19.5,546.0,1020.23,766.76
2016,2,7,14,30,891.0,74.0,2.0,19.0,516.0,1011.62,762.79
2016,2,7,14,45,871.0,72.5,1.9,19.0,478.5,1003.74,757.99
2016,2,7,15,0,851.0,71.0,1.8,19.0,441.0,980.0,742.63
2016,2,7,15,15,826.5,68.0,1.6,18.0,399.0,946.28,721.97
2016,2,7,15,30,802.0,65.0,1.4,17.0,357.0,909.48,698.75
2016,2,7,15,45,763.0,61.5,1.25,16.5,310.5,855.2,662.14
2016,2,7,16,0,724.0,58.0,1.1,16.0,264.0,798.99,623.04
2016,2,7,16,15,667.0,52.5,1.15,15.0,216.0,722.19,570.9
2016,2,7,16,30,610.0,47.0,1.2,14.0,168.0,645.27,515.03
2016,2,7,16,45,513.0,39.0,1.25,13.5,121.5,542.58,434.28
2016,2,7,17,0,416.0,31.0,1.3,13.0,75.0,435.87,341.44
2016,2,7,17,15,208.0,15.5,1.3,12.5,37.5,220.15,88.43
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,7,15,172.0,14.0,1.25,10.0,28.5,11.02,0.0
2016,2,8,7,30,344.0,28.0,1.2,11.0,57.0,23.28,13.15
2016,2,8,7,45,456.0,36.5,1.2,12.5,102.0,30.41,21.04
2016,2,8,8,0,568.0,45.0,1.2,14.0,147.0,37.71,27.85
2016,2,8,8,15,632.0,51.0,1.3,14.5,195.5,46.36,35.76
2016,2,8,8,30,696.0,57.0,1.4,15.0,244.0,51.83,40.67
2016,2,8,8,45,738.5,61.5,1.55,15.5,291.0,94.86,52.96
2016,2,8,9,0,781.0,66.0,1.7,16.0,338.0,154.61,90.45
2016,2,8,9,15,808.5,69.0,1.65,16.5,381.5,215.44,138.97
2016,2,8,9,30,836.0,72.0,1.6,17.0,425.0,279.22,193.93
2016,2,8,9,45,858.0,73.5,1.6,17.5,464.0,342.59,249.66
2016,2,8,10,0,880.0,75.0,1.6,18.0,503.0,407.56,305.86
2016,2,8,10,15,893.5,77.0,1.6,18.5,535.0,469.76,358.46
2016,2,8,10,30,907.0,79.0,1.6,19.0,567.0,531.96,409.18
2016,2,8,10,45,914.5,80.5,1.65,19.5,591.5,590.11,455.33
2016,2,8,11,0,922.0,82.0,1.7,20.0,616.0,647.06,499.01
2016,2,8,11,15,928.0,83.0,1.65,20.0,633.0,701.07,539.45
2016,2,8,11,30,934.0,84.0,1.6,20.0,650.0,753.21,577.32
2016,2,8,11,45,935.5,85.0,1.55,20.5,659.0,799.89,607.49
2016,2,8,12,0,937.0,86.0,1.5,21.0,668.0,843.88,634.94
2016,2,8,12,15,937.5,86.0,1.4,21.0,669.0,883.05,659.33
2016,2,8,12,30,938.0,86.0,1.3,21.0,670.0,919.07,681.29
2016,2,8,12,45,941.5,83.0,1.25,21.5,664.0,951.01,699.76
2016,2,8,13,0,945.0,80.0,1.2,22.0,658.0,979.52,715.89
2016,2,8,13,15,940.0,79.5,1.15,22.0,642.5,999.46,727.89
2016,2,8,13,30,935.0,79.0,1.1,22.0,627.0,1015.48,737.58
2016,2,8,13,45,926.0,78.0,1.05,22.0,604.0,1022.99,742.05
2016,2,8,14,0,917.0,77.0,1.0,22.0,581.0,1026.46,744.24
2016,2,8,14,15,905.5,75.5,0.9,22.0,550.5,1022.78,741.08
2016,2,8,14,30,894.0,74.0,0.8,22.0,520.0,1015.18,735.65
2016,2,8,14,45,876.5,71.5,0.75,22.0,483.5,996.38,724.43
2016,2,8,15,0,859.0,69.0,0.7,22.0,447.0,985.85,718.64
2016,2,8,15,15,834.5,66.5,0.65,21.5,404.5,952.73,699.65
2016,2,8,15,30,810.0,64.0,0.6,21.0,362.0,916.52,678.57
2016,2,8,15,45,775.0,60.0,0.55,20.5,316.0,865.31,646.96
2016,2,8,16,0,740.0,56.0,0.5,20.0,270.0,812.08,612.87
2016,2,8,16,15,685.0,51.0,0.55,19.0,221.5,737.46,564.93
2016,2,8,16,30,630.0,46.0,0.6,18.0,173.0,662.64,513.36
2016,2,8,16,45,538.0,38.5,0.65,17.5,126.0,553.59,431.53
2016,2,8,17,0,446.0,31.0,0.7,17.0,79.0,460.64,353.13
2016,2,8,17,15,223.0,15.5,0.75,16.5,39.5,233.35,112.6
2016,2,8,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,7,15,202.0,13.5,1.2,12.0,31.0,10.62,0.0
2016,2,9,7,30,404.0,27.0,1.1,13.0,62.0,22.63,12.8
2016,2,9,7,45,509.0,35.0,1.05,14.0,109.0,32.02,22.36
2016,2,9,8,0,614.0,43.0,1.0,15.0,156.0,39.54,29.39
2016,2,9,8,15,675.0,49.0,1.2,15.5,205.0,45.08,34.5
2016,2,9,8,30,736.0,55.0,1.4,16.0,254.0,50.64,39.46
2016,2,9,8,45,774.0,59.0,1.6,17.0,302.0,94.28,51.35
2016,2,9,9,0,812.0,63.0,1.8,18.0,350.0,155.34,89.04
2016,2,9,9,15,839.0,66.0,1.85,18.5,394.0,218.04,138.73
2016,2,9,9,30,866.0,69.0,1.9,19.0,438.0,283.61,195.03
2016,2,9,9,45,886.0,71.0,1.95,19.5,477.5,349.59,252.86
2016,2,9,10,0,906.0,73.0,2.0,20.0,517.0,415.17,309.62
2016,2,9,10,15,919.5,74.5,2.15,20.5,549.5,478.46,363.5
2016,2,9,10,30,933.0,76.0,2.3,21.0,582.0,541.7,415.65
2016,2,9,10,45,943.5,77.0,2.45,21.5,608.0,602.46,464.32
2016,2,9,11,0,954.0,78.0,2.6,22.0,634.0,662.26,510.74
2016,2,9,11,15,959.5,78.5,2.6,22.0,651.5,717.03,552.53
2016,2,9,11,30,965.0,79.0,2.6,22.0,669.0,769.79,591.77
2016,2,9,11,45,968.5,79.5,2.6,22.5,678.5,818.81,624.21
2016,2,9,12,0,972.0,80.0,2.6,23.0,688.0,865.17,654.25
2016,2,9,12,15,814.0,128.0,2.45,23.0,638.0,834.83,631.79
2016,2,9,12,30,656.0,176.0,2.3,23.0,588.0,787.05,597.61
2016,2,9,12,45,672.0,168.0,2.2,23.0,586.0,819.47,620.24
2016,2,9,13,0,688.0,160.0,2.1,23.0,584.0,849.71,640.1
2016,2,9,13,15,821.5,119.0,1.9,23.0,613.0,944.84,702.05
2016,2,9,13,30,955.0,78.0,1.7,23.0,642.0,1034.13,757.14
2016,2,9,13,45,945.0,77.0,1.55,23.0,618.0,1040.99,759.04
2016,2,9,14,0,935.0,76.0,1.4,23.0,594.0,1043.68,759.29
2016,2,9,14,15,745.5,116.0,1.3,22.5,515.0,932.24,688.64
2016,2,9,14,30,556.0,156.0,1.2,22.0,436.0,782.59,591.24
2016,2,9,14,45,648.5,120.0,1.1,22.0,424.0,847.08,636.69
2016,2,9,15,0,741.0,84.0,1.0,22.0,412.0,887.09,662.48
2016,2,9,15,15,781.0,74.0,0.95,21.0,391.0,909.83,680.26
2016,2,9,15,30,821.0,64.0,0.9,20.0,370.0,927.85,695.07
2016,2,9,15,45,782.0,61.0,0.85,19.5,323.0,873.9,660.57
2016,2,9,16,0,743.0,58.0,0.8,19.0,276.0,817.95,624.35
2016,2,9,16,15,688.0,53.0,0.85,18.0,227.0,743.1,575.6
2016,2,9,16,30,633.0,48.0,0.9,17.0,178.0,667.92,523.11
2016,2,9,16,45,539.0,40.5,0.95,16.5,130.5,567.19,446.46
2016,2,9,17,0,445.0,33.0,1.0,16.0,83.0,462.22,359.12
2016,2,9,17,15,222.5,16.5,1.0,15.5,41.5,236.43,131.34
2016,2,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,216.5,13.5,0.5,12.5,33.5,11.04,0.0
2016,2,10,7,30,433.0,27.0,0.5,13.0,67.0,24.73,14.81
2016,2,10,7,45,535.5,35.0,0.5,13.5,114.0,32.16,22.62
2016,2,10,8,0,638.0,43.0,0.5,14.0,161.0,39.73,29.74
2016,2,10,8,15,696.0,48.0,0.55,14.5,211.0,44.45,34.13
2016,2,10,8,30,754.0,53.0,0.6,15.0,261.0,49.23,38.41
2016,2,10,8,45,789.0,57.0,0.7,15.5,308.5,92.9,50.26
2016,2,10,9,0,824.0,61.0,0.8,16.0,356.0,154.56,88.34
2016,2,10,9,15,849.0,64.0,0.9,16.5,400.0,217.66,138.37
2016,2,10,9,30,874.0,67.0,1.0,17.0,444.0,285.18,196.25
2016,2,10,9,45,888.5,70.5,1.1,17.5,482.0,349.57,252.9
2016,2,10,10,0,903.0,74.0,1.2,18.0,520.0,414.64,309.29
2016,2,10,10,15,915.0,75.5,1.25,18.5,552.0,477.2,362.04
2016,2,10,10,30,927.0,77.0,1.3,19.0,584.0,539.53,412.76
2016,2,10,10,45,934.5,78.5,1.4,19.5,608.5,598.9,459.82
2016,2,10,11,0,942.0,80.0,1.5,20.0,633.0,657.02,504.4
2016,2,10,11,15,947.0,81.0,1.5,20.0,650.5,711.48,545.23
2016,2,10,11,30,952.0,82.0,1.5,20.0,668.0,763.93,583.5
2016,2,10,11,45,953.0,83.0,1.55,20.0,676.5,811.15,615.88
2016,2,10,12,0,954.0,84.0,1.6,20.0,685.0,855.56,645.9
2016,2,10,12,15,954.5,84.0,1.6,20.0,686.0,895.47,672.15
2016,2,10,12,30,955.0,84.0,1.6,20.0,687.0,932.16,696.15
2016,2,10,12,45,954.0,83.0,1.65,20.0,680.0,962.97,716.93
2016,2,10,13,0,953.0,82.0,1.7,20.0,673.0,990.15,735.46
2016,2,10,13,15,948.0,81.0,1.7,20.0,657.0,1009.79,748.53
2016,2,10,13,30,943.0,80.0,1.7,20.0,641.0,1025.45,759.23
2016,2,10,13,45,938.5,77.5,1.7,20.0,618.5,1035.71,766.65
2016,2,10,14,0,934.0,75.0,1.7,20.0,596.0,1041.91,771.7
2016,2,10,14,15,922.5,73.5,1.6,20.0,565.5,1038.33,769.08
2016,2,10,14,30,911.0,72.0,1.5,20.0,535.0,1030.73,764.11
2016,2,10,14,45,878.0,68.0,1.45,20.0,488.5,994.06,741.19
2016,2,10,15,0,845.0,64.0,1.4,20.0,442.0,953.74,716.05
2016,2,10,15,15,838.0,63.5,1.25,19.0,409.0,952.97,718.13
2016,2,10,15,30,831.0,63.0,1.1,18.0,376.0,936.8,709.15
2016,2,10,15,45,793.5,60.0,0.95,17.5,328.5,884.13,674.01
2016,2,10,16,0,756.0,57.0,0.8,17.0,281.0,829.42,636.76
2016,2,10,16,15,703.5,52.0,0.8,16.5,232.0,756.61,587.58
2016,2,10,16,30,651.0,47.0,0.8,16.0,183.0,683.44,535.14
2016,2,10,16,45,561.5,40.0,0.85,15.5,135.0,576.22,454.28
2016,2,10,17,0,472.0,33.0,0.9,15.0,87.0,484.58,377.78
2016,2,10,17,15,236.0,23.0,0.85,14.5,50.0,258.45,157.62
2016,2,10,17,30,0.0,13.0,0.8,14.0,13.0,10.23,0.0
2016,2,10,17,45,0.0,6.5,0.8,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,7,15,213.5,14.5,1.0,11.5,34.5,11.86,0.0
2016,2,11,7,30,427.0,29.0,0.9,12.0,69.0,24.35,14.77
2016,2,11,7,45,526.0,37.0,0.85,12.5,116.5,33.86,24.24
2016,2,11,8,0,625.0,45.0,0.8,13.0,164.0,41.33,31.31
2016,2,11,8,15,683.0,50.5,0.9,13.5,213.5,46.4,36.01
2016,2,11,8,30,741.0,56.0,1.0,14.0,263.0,51.51,40.58
2016,2,11,8,45,778.5,60.0,1.15,15.0,311.0,94.09,51.91
2016,2,11,9,0,816.0,64.0,1.3,16.0,359.0,155.49,89.63
2016,2,11,9,15,841.5,67.0,1.2,16.5,403.0,218.3,139.37
2016,2,11,9,30,867.0,70.0,1.1,17.0,447.0,283.79,195.43
2016,2,11,9,45,877.5,74.5,1.05,17.5,484.5,348.34,251.97
2016,2,11,10,0,888.0,79.0,1.0,18.0,522.0,413.22,307.56
2016,2,11,10,15,900.5,81.0,1.0,18.5,554.0,475.76,359.69
2016,2,11,10,30,913.0,83.0,1.0,19.0,586.0,538.17,409.75
2016,2,11,10,45,922.0,84.0,1.05,19.5,611.0,597.3,455.91
2016,2,11,11,0,931.0,85.0,1.1,20.0,636.0,655.34,499.65
2016,2,11,11,15,936.0,86.0,1.15,20.5,653.0,709.42,539.16
2016,2,11,11,30,941.0,87.0,1.2,21.0,670.0,761.51,576.12
2016,2,11,11,45,942.5,88.0,1.25,21.5,678.5,808.76,607.19
2016,2,11,12,0,944.0,89.0,1.3,22.0,687.0,853.28,635.66
2016,2,11,12,15,943.5,89.0,1.3,22.0,687.5,892.14,660.73
2016,2,11,12,30,943.0,89.0,1.3,22.0,688.0,927.72,683.58
2016,2,11,12,45,928.5,93.0,1.3,22.0,678.0,951.86,698.99
2016,2,11,13,0,914.0,97.0,1.3,22.0,668.0,971.79,711.91
2016,2,11,13,15,679.5,166.5,1.2,22.0,585.0,870.11,644.39
2016,2,11,13,30,445.0,236.0,1.1,22.0,502.0,725.9,544.46
2016,2,11,13,45,536.5,196.5,1.05,22.0,506.0,785.55,589.52
2016,2,11,14,0,628.0,157.0,1.0,22.0,510.0,853.1,634.98
2016,2,11,14,15,512.5,179.0,0.9,21.5,457.0,760.43,572.3
2016,2,11,14,30,397.0,201.0,0.8,21.0,404.0,650.69,496.6
2016,2,11,14,45,485.5,165.5,0.75,21.0,396.5,726.18,552.87
2016,2,11,15,0,574.0,130.0,0.7,21.0,389.0,782.56,591.37
2016,2,11,15,15,434.0,140.0,0.7,20.0,325.5,643.59,497.4
2016,2,11,15,30,294.0,150.0,0.7,19.0,262.0,493.21,390.12
2016,2,11,15,45,271.0,135.5,0.7,18.5,229.0,452.03,361.98
2016,2,11,16,0,248.0,121.0,0.7,18.0,196.0,410.77,331.66
2016,2,11,16,15,226.0,102.0,0.75,17.5,161.0,363.58,295.93
2016,2,11,16,30,204.0,83.0,0.8,17.0,126.0,316.38,258.52
2016,2,11,16,45,169.5,63.5,0.85,16.5,93.0,257.59,209.68
2016,2,11,17,0,135.0,44.0,0.9,16.0,60.0,199.53,158.96
2016,2,11,17,15,67.5,26.5,0.9,15.5,34.5,113.41,71.57
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,7.08,0.0
2016,2,11,17,45,0.0,4.5,0.9,14.5,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
