Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,15,757.0,53.5,2.6,10.5,268.0,49.69,39.49
2016,2,22,8,30,804.0,58.0,2.7,11.0,320.0,53.97,43.25
2016,2,22,8,45,834.0,62.0,2.8,11.5,369.5,94.47,53.05
2016,2,22,9,0,864.0,66.0,2.9,12.0,419.0,159.13,92.2
2016,2,22,9,15,886.0,68.5,3.05,12.5,464.5,227.82,147.45
2016,2,22,9,30,908.0,71.0,3.2,13.0,510.0,294.75,206.5
2016,2,22,9,45,923.0,73.0,3.35,14.0,549.5,360.87,266.07
2016,2,22,10,0,938.0,75.0,3.5,15.0,589.0,427.63,325.33
2016,2,22,10,15,948.5,76.5,3.5,15.5,622.0,492.35,381.81
2016,2,22,10,30,959.0,78.0,3.5,16.0,655.0,556.59,435.99
2016,2,22,10,45,966.5,79.0,3.55,16.5,680.0,617.96,486.22
2016,2,22,11,0,974.0,80.0,3.6,17.0,705.0,677.95,533.7
2016,2,22,11,15,978.5,81.0,3.6,17.0,722.5,734.34,577.9
2016,2,22,11,30,983.0,82.0,3.6,17.0,740.0,788.54,619.34
2016,2,22,11,45,984.0,82.5,3.6,17.5,749.0,837.15,652.39
2016,2,22,12,0,985.0,83.0,3.6,18.0,758.0,882.79,682.89
2016,2,22,12,15,985.0,83.0,3.6,18.0,758.5,923.89,711.24
2016,2,22,12,30,985.0,83.0,3.6,18.0,759.0,961.57,737.12
2016,2,22,12,45,975.0,86.0,3.65,18.0,749.5,990.0,756.97
2016,2,22,13,0,965.0,89.0,3.7,18.0,740.0,1014.25,774.11
2016,2,22,13,15,960.0,88.5,3.65,18.0,723.5,1035.06,788.34
2016,2,22,13,30,955.0,88.0,3.6,18.0,707.0,1051.8,799.92
2016,2,22,13,45,949.0,86.0,3.6,18.0,683.0,1061.62,807.42
2016,2,22,14,0,943.0,84.0,3.6,18.0,659.0,1067.23,812.34
2016,2,22,14,15,932.0,82.5,3.55,17.5,627.5,1064.22,812.78
2016,2,22,14,30,921.0,81.0,3.5,17.0,596.0,1057.07,810.68
2016,2,22,14,45,906.5,78.5,3.45,17.0,558.0,1041.06,801.16
2016,2,22,15,0,892.0,76.0,3.4,17.0,520.0,1021.2,789.19
2016,2,22,15,15,809.5,78.5,3.1,16.5,455.0,947.85,739.34
2016,2,22,15,30,727.0,81.0,2.8,16.0,390.0,859.98,678.64
2016,2,22,15,45,689.5,79.5,2.5,15.5,346.5,817.42,649.53
2016,2,22,16,0,652.0,78.0,2.2,15.0,303.0,766.78,613.35
2016,2,22,16,15,616.5,70.5,1.95,14.0,257.0,708.76,572.04
2016,2,22,16,30,581.0,63.0,1.7,13.0,211.0,650.1,528.37
2016,2,22,16,45,511.5,55.5,1.5,12.0,164.5,561.7,459.71
2016,2,22,17,0,442.0,48.0,1.3,11.0,118.0,475.72,389.27
2016,2,22,17,15,343.0,34.5,1.3,10.5,77.0,364.18,292.69
2016,2,22,17,30,244.0,21.0,1.3,10.0,36.0,246.2,123.66
2016,2,22,17,45,122.0,10.5,1.3,9.5,18.0,94.12,0.0
2016,2,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.55,10.5,10.0,7.87,0.0
2016,2,23,7,0,0.0,20.0,0.5,11.0,20.0,14.76,0.0
2016,2,23,7,15,105.5,36.5,0.45,11.5,51.5,27.01,17.01
2016,2,23,7,30,211.0,53.0,0.4,12.0,83.0,39.27,29.11
2016,2,23,7,45,250.5,70.0,0.35,12.5,120.0,51.22,40.22
2016,2,23,8,0,290.0,87.0,0.3,13.0,157.0,62.85,50.77
2016,2,23,8,15,307.5,105.5,0.4,13.5,194.0,75.69,62.12
2016,2,23,8,30,325.0,124.0,0.5,14.0,231.0,87.67,72.45
2016,2,23,8,45,337.5,141.0,0.65,14.5,267.0,116.07,83.56
2016,2,23,9,0,350.0,158.0,0.8,15.0,303.0,156.37,110.26
2016,2,23,9,15,505.5,137.5,0.85,15.5,371.5,200.41,138.59
2016,2,23,9,30,661.0,117.0,0.9,16.0,440.0,265.03,187.18
2016,2,23,9,45,804.0,98.5,1.0,16.5,521.5,343.85,249.93
2016,2,23,10,0,947.0,80.0,1.1,17.0,603.0,435.51,323.37
2016,2,23,10,15,830.5,112.5,1.1,17.5,590.0,473.62,358.62
2016,2,23,10,30,714.0,145.0,1.1,18.0,577.0,497.07,380.36
2016,2,23,10,45,848.5,115.0,1.15,18.5,648.5,589.49,450.89
2016,2,23,11,0,983.0,85.0,1.2,19.0,720.0,688.52,523.99
2016,2,23,11,15,987.5,85.5,1.15,19.0,737.5,745.02,564.63
2016,2,23,11,30,992.0,86.0,1.1,19.0,755.0,799.28,602.74
2016,2,23,11,45,994.0,86.5,1.1,19.5,764.0,849.17,634.2
2016,2,23,12,0,996.0,87.0,1.1,20.0,773.0,896.14,663.12
2016,2,23,12,15,995.5,87.0,1.0,20.0,773.5,937.37,687.51
2016,2,23,12,30,995.0,87.0,0.9,20.0,774.0,975.08,709.22
2016,2,23,12,45,994.5,85.5,0.85,20.0,766.0,1007.46,728.28
2016,2,23,13,0,994.0,84.0,0.8,20.0,758.0,1035.99,744.88
2016,2,23,13,15,989.0,83.0,0.75,20.0,741.5,1056.81,756.71
2016,2,23,13,30,984.0,82.0,0.7,20.0,725.0,1073.41,766.1
2016,2,23,13,45,976.5,81.0,0.65,20.0,700.0,1083.25,771.53
2016,2,23,14,0,969.0,80.0,0.6,20.0,675.0,1088.78,774.59
2016,2,23,14,15,958.0,78.5,0.5,20.0,643.0,1085.85,771.43
2016,2,23,14,30,947.0,77.0,0.4,20.0,611.0,1078.66,766.03
2016,2,23,14,45,930.0,75.5,0.35,20.0,571.5,1061.25,755.99
2016,2,23,15,0,913.0,74.0,0.3,20.0,532.0,1039.95,743.89
2016,2,23,15,15,892.0,71.5,0.3,19.5,487.5,1009.62,728.86
2016,2,23,15,30,871.0,69.0,0.3,19.0,443.0,987.59,718.95
2016,2,23,15,45,839.0,66.0,0.3,18.5,393.5,938.94,691.58
2016,2,23,16,0,807.0,63.0,0.3,18.0,344.0,887.88,662.06
2016,2,23,16,15,763.0,58.5,0.4,17.0,292.0,821.67,624.03
2016,2,23,16,30,719.0,54.0,0.5,16.0,240.0,754.52,582.64
2016,2,23,16,45,645.5,47.5,0.6,15.5,187.5,658.93,516.14
2016,2,23,17,0,572.0,41.0,0.7,15.0,135.0,565.41,446.0
2016,2,23,17,15,447.5,31.5,0.75,14.5,88.5,443.11,346.14
2016,2,23,17,30,323.0,22.0,0.8,14.0,42.0,308.07,171.27
2016,2,23,17,45,161.5,11.0,0.85,13.5,21.0,122.19,0.0
2016,2,23,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,14.0,1.05,8.0,14.0,11.02,0.0
2016,2,24,7,0,0.0,28.0,1.0,9.0,28.0,19.8,0.0
2016,2,24,7,15,238.0,35.5,1.2,10.0,70.5,26.95,17.29
2016,2,24,7,30,476.0,43.0,1.4,11.0,113.0,35.7,26.08
2016,2,24,7,45,556.0,50.5,1.6,12.0,163.5,41.84,31.92
2016,2,24,8,0,636.0,58.0,1.8,13.0,214.0,48.07,37.59
2016,2,24,8,15,685.5,64.0,1.8,13.5,265.0,52.87,41.87
2016,2,24,8,30,735.0,70.0,1.8,14.0,316.0,62.41,50.22
2016,2,24,8,45,771.5,73.5,1.8,14.5,365.5,99.62,58.48
2016,2,24,9,0,808.0,77.0,1.8,15.0,415.0,160.87,94.75
2016,2,24,9,15,831.0,80.0,1.9,15.5,459.5,223.65,144.16
2016,2,24,9,30,854.0,83.0,2.0,16.0,504.0,288.84,200.38
2016,2,24,9,45,871.5,85.0,2.15,17.0,543.5,353.56,257.22
2016,2,24,10,0,889.0,87.0,2.3,18.0,583.0,419.39,314.11
2016,2,24,10,15,900.5,89.0,2.25,18.5,615.0,482.75,367.78
2016,2,24,10,30,912.0,91.0,2.2,19.0,647.0,545.48,419.0
2016,2,24,10,45,920.0,92.0,2.2,19.5,672.5,604.83,466.0
2016,2,24,11,0,928.0,93.0,2.2,20.0,698.0,662.95,510.4
2016,2,24,11,15,933.0,94.0,2.15,20.0,715.0,717.61,551.52
2016,2,24,11,30,938.0,95.0,2.1,20.0,732.0,770.25,589.98
2016,2,24,11,45,939.0,96.0,2.05,20.5,740.5,817.6,621.04
2016,2,24,12,0,940.0,97.0,2.0,21.0,749.0,862.13,649.1
2016,2,24,12,15,940.0,97.0,1.9,21.0,750.0,901.78,674.22
2016,2,24,12,30,940.0,97.0,1.8,21.0,751.0,938.15,696.86
2016,2,24,12,45,941.5,95.0,1.75,21.0,744.0,970.26,717.11
2016,2,24,13,0,943.0,93.0,1.7,21.0,737.0,998.82,735.0
2016,2,24,13,15,938.5,92.0,1.65,21.0,721.0,1019.06,747.54
2016,2,24,13,30,934.0,91.0,1.6,21.0,705.0,1035.28,757.67
2016,2,24,13,45,927.0,89.5,1.55,21.0,681.0,1044.38,763.41
2016,2,24,14,0,920.0,88.0,1.5,21.0,657.0,1049.36,766.76
2016,2,24,14,15,909.0,86.5,1.45,20.5,625.5,1046.17,766.6
2016,2,24,14,30,898.0,85.0,1.4,20.0,594.0,1038.94,764.14
2016,2,24,14,45,884.0,82.0,1.4,20.0,556.5,1022.81,755.57
2016,2,24,15,0,870.0,79.0,1.4,20.0,519.0,1015.31,752.79
2016,2,24,15,15,848.5,76.0,1.3,19.5,475.5,983.88,734.11
2016,2,24,15,30,827.0,73.0,1.2,19.0,432.0,949.15,713.35
2016,2,24,15,45,799.5,69.0,1.2,18.5,384.0,904.24,687.05
2016,2,24,16,0,772.0,65.0,1.2,18.0,336.0,856.9,658.29
2016,2,24,16,15,727.5,60.0,1.15,16.5,285.5,790.37,616.46
2016,2,24,16,30,683.0,55.0,1.1,15.0,235.0,723.11,571.79
2016,2,24,16,45,614.5,48.5,1.05,14.0,184.0,632.97,506.04
2016,2,24,17,0,546.0,42.0,1.0,13.0,133.0,554.43,444.68
2016,2,24,17,15,426.5,32.0,1.0,12.5,87.5,426.61,339.09
2016,2,24,17,30,307.0,22.0,1.0,12.0,42.0,297.9,182.85
2016,2,24,17,45,153.5,11.0,1.05,11.5,21.0,116.46,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,45,113.0,9.5,0.65,10.5,15.5,7.47,0.0
2016,2,25,7,0,226.0,19.0,0.6,11.0,31.0,15.64,0.0
2016,2,25,7,15,359.5,30.0,0.65,11.5,74.0,24.82,15.6
2016,2,25,7,30,493.0,41.0,0.7,12.0,117.0,34.14,24.68
2016,2,25,7,45,567.0,49.0,0.8,13.0,167.0,40.72,30.85
2016,2,25,8,0,641.0,57.0,0.9,14.0,217.0,47.33,36.82
2016,2,25,8,15,689.0,62.5,0.85,14.5,267.5,56.08,44.56
2016,2,25,8,30,737.0,68.0,0.8,15.0,318.0,60.83,48.61
2016,2,25,8,45,766.0,73.0,0.8,16.0,366.0,98.77,57.53
2016,2,25,9,0,795.0,78.0,0.8,17.0,414.0,159.98,93.51
2016,2,25,9,15,818.0,81.0,0.75,17.5,458.5,221.97,141.36
2016,2,25,9,30,841.0,84.0,0.7,18.0,503.0,286.38,195.49
2016,2,25,9,45,855.0,87.5,0.7,18.5,541.5,350.54,250.61
2016,2,25,10,0,869.0,91.0,0.7,19.0,580.0,415.44,305.28
2016,2,25,10,15,881.0,93.0,0.65,19.0,612.0,478.59,357.23
2016,2,25,10,30,893.0,95.0,0.6,19.0,644.0,539.76,405.78
2016,2,25,10,45,901.0,96.5,0.6,19.5,669.0,598.61,450.42
2016,2,25,11,0,909.0,98.0,0.6,20.0,694.0,656.28,492.47
2016,2,25,11,15,914.0,99.0,0.55,20.0,711.0,710.08,530.59
2016,2,25,11,30,919.0,100.0,0.5,20.0,728.0,761.9,566.06
2016,2,25,11,45,922.5,100.0,0.45,20.5,737.5,809.39,595.17
2016,2,25,12,0,926.0,100.0,0.4,21.0,747.0,854.28,621.28
2016,2,25,12,15,926.0,100.0,0.35,21.0,747.5,893.44,644.49
2016,2,25,12,30,926.0,100.0,0.3,21.0,748.0,929.37,665.49
2016,2,25,12,45,681.0,191.5,0.3,21.5,665.5,853.61,616.04
2016,2,25,13,0,436.0,283.0,0.3,22.0,583.0,732.85,533.03
2016,2,25,13,15,678.0,188.0,0.25,22.0,642.5,893.46,643.15
2016,2,25,13,30,920.0,93.0,0.2,22.0,702.0,1024.1,720.77
2016,2,25,13,45,912.0,91.5,0.2,22.0,678.0,1031.99,724.1
2016,2,25,14,0,904.0,90.0,0.2,22.0,654.0,1035.77,727.31
2016,2,25,14,15,892.5,88.5,0.2,22.0,622.5,1031.95,726.2
2016,2,25,14,30,881.0,87.0,0.2,22.0,591.0,1024.15,722.98
2016,2,25,14,45,863.5,85.5,0.2,22.0,553.0,1019.13,721.69
2016,2,25,15,0,846.0,84.0,0.2,22.0,515.0,997.43,710.27
2016,2,25,15,15,824.5,81.0,0.25,21.5,472.0,966.18,695.55
2016,2,25,15,30,803.0,78.0,0.3,21.0,429.0,931.69,678.62
2016,2,25,15,45,766.5,75.0,0.35,20.5,380.5,879.56,649.79
2016,2,25,16,0,730.0,72.0,0.4,20.0,332.0,825.31,618.61
2016,2,25,16,15,685.0,66.5,0.5,19.0,282.0,766.07,584.41
2016,2,25,16,30,640.0,61.0,0.6,18.0,232.0,699.57,542.57
2016,2,25,16,45,570.0,53.5,0.7,17.0,182.0,608.9,479.74
2016,2,25,17,0,500.0,46.0,0.8,16.0,132.0,520.95,414.02
2016,2,25,17,15,382.5,35.0,0.8,15.5,87.5,395.05,311.84
2016,2,25,17,30,265.0,24.0,0.8,15.0,43.0,270.21,174.49
2016,2,25,17,45,132.5,12.0,0.85,14.5,21.5,102.39,0.0
2016,2,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,6,45,107.0,10.5,0.5,11.5,16.5,8.26,0.0
2016,2,26,7,0,214.0,21.0,0.6,12.0,33.0,17.26,2.11
2016,2,26,7,15,341.5,33.0,0.75,12.5,75.5,27.19,17.69
2016,2,26,7,30,469.0,45.0,0.9,13.0,118.0,37.18,27.29
2016,2,26,7,45,542.0,53.5,1.1,14.0,168.0,44.0,33.64
2016,2,26,8,0,615.0,62.0,1.3,15.0,218.0,50.83,39.76
2016,2,26,8,15,593.5,75.5,1.3,15.5,252.0,60.18,47.99
2016,2,26,8,30,572.0,89.0,1.3,16.0,286.0,68.98,55.56
2016,2,26,8,45,462.0,126.5,1.3,16.5,300.5,112.43,76.77
2016,2,26,9,0,352.0,164.0,1.3,17.0,315.0,160.25,112.57
2016,2,26,9,15,583.5,128.0,1.4,17.5,408.5,210.92,142.89
2016,2,26,9,30,815.0,92.0,1.5,18.0,502.0,286.48,197.75
2016,2,26,9,45,602.5,160.5,1.6,18.5,476.5,327.63,241.49
2016,2,26,10,0,390.0,229.0,1.7,19.0,451.0,334.28,254.59
2016,2,26,10,15,513.0,203.0,1.8,19.0,511.0,403.87,309.71
2016,2,26,10,30,636.0,177.0,1.9,19.0,571.0,485.14,373.62
2016,2,26,10,45,756.5,144.0,2.0,19.5,630.5,565.59,435.83
2016,2,26,11,0,877.0,111.0,2.1,20.0,690.0,653.56,502.57
2016,2,26,11,15,882.5,112.0,2.1,20.0,707.5,707.47,543.01
2016,2,26,11,30,888.0,113.0,2.1,20.0,725.0,759.51,581.3
2016,2,26,11,45,886.5,115.5,2.15,20.0,733.0,805.67,614.5
2016,2,26,12,0,885.0,118.0,2.2,20.0,741.0,848.93,644.08
2016,2,26,12,15,885.5,118.5,2.2,20.0,742.0,888.73,670.72
2016,2,26,12,30,886.0,119.0,2.2,20.0,743.0,925.4,695.13
2016,2,26,12,45,855.5,132.0,2.2,20.0,729.5,943.81,707.29
2016,2,26,13,0,825.0,145.0,2.2,20.0,716.0,956.72,716.09
2016,2,26,13,15,673.5,191.0,2.25,19.5,650.5,892.22,674.87
2016,2,26,13,30,522.0,237.0,2.3,19.0,585.0,801.51,612.88
2016,2,26,13,45,466.5,247.5,2.35,19.0,550.5,770.56,591.99
2016,2,26,14,0,411.0,258.0,2.4,19.0,516.0,713.3,552.11
2016,2,26,14,15,447.5,233.5,2.45,18.5,502.0,754.36,585.11
2016,2,26,14,30,484.0,209.0,2.5,18.0,488.0,770.22,600.1
2016,2,26,14,45,598.5,160.0,2.55,18.0,483.0,843.43,655.56
2016,2,26,15,0,713.0,111.0,2.6,18.0,478.0,903.06,698.77
2016,2,26,15,15,533.5,140.5,2.55,17.5,402.5,741.58,585.79
2016,2,26,15,30,354.0,170.0,2.5,17.0,327.0,571.25,460.32
2016,2,26,15,45,401.5,142.5,2.5,16.5,302.0,604.23,489.79
2016,2,26,16,0,449.0,115.0,2.5,16.0,277.0,609.01,496.38
2016,2,26,16,15,399.0,106.5,2.2,15.0,234.5,542.94,446.64
2016,2,26,16,30,349.0,98.0,1.9,14.0,192.0,478.17,396.02
2016,2,26,16,45,401.0,74.5,1.65,13.5,161.0,483.4,399.68
2016,2,26,17,0,453.0,51.0,1.4,13.0,130.0,487.24,398.33
2016,2,26,17,15,336.5,38.5,1.35,12.5,86.5,362.01,293.05
2016,2,26,17,30,220.0,26.0,1.3,12.0,43.0,240.16,165.05
2016,2,26,17,45,110.0,13.0,1.3,11.5,21.5,87.31,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,19.0,11.0,1.0,8.5,12.0,8.65,0.0
2016,2,27,7,0,38.0,22.0,1.1,9.0,24.0,16.69,3.88
2016,2,27,7,15,82.5,41.5,1.05,9.5,52.5,30.68,21.11
2016,2,27,7,30,127.0,61.0,1.0,10.0,81.0,44.22,33.98
2016,2,27,7,45,154.0,81.5,0.95,10.5,115.0,58.14,46.87
2016,2,27,8,0,181.0,102.0,0.9,11.0,149.0,71.7,59.15
2016,2,27,8,15,196.5,122.0,0.85,11.5,182.5,84.44,70.4
2016,2,27,8,30,212.0,142.0,0.8,12.0,216.0,96.78,81.03
2016,2,27,8,45,519.5,105.5,0.8,13.0,321.5,103.92,69.02
2016,2,27,9,0,827.0,69.0,0.8,14.0,427.0,156.61,90.37
2016,2,27,9,15,848.0,72.0,0.85,14.5,471.0,220.21,140.31
2016,2,27,9,30,869.0,75.0,0.9,15.0,515.0,288.57,198.76
2016,2,27,9,45,883.5,77.0,1.0,15.5,553.5,352.35,254.92
2016,2,27,10,0,898.0,79.0,1.1,16.0,592.0,416.74,310.86
2016,2,27,10,15,908.0,80.5,1.15,16.5,624.0,479.08,363.53
2016,2,27,10,30,918.0,82.0,1.2,17.0,656.0,540.94,413.95
2016,2,27,10,45,923.0,84.5,1.3,17.5,680.0,600.23,460.97
2016,2,27,11,0,928.0,87.0,1.4,18.0,704.0,658.01,505.31
2016,2,27,11,15,932.5,87.5,1.45,18.0,721.0,711.78,546.07
2016,2,27,11,30,937.0,88.0,1.5,18.0,738.0,763.43,584.33
2016,2,27,11,45,938.0,89.0,1.6,18.5,746.5,810.62,616.23
2016,2,27,12,0,939.0,90.0,1.7,19.0,755.0,854.97,645.62
2016,2,27,12,15,939.5,90.0,1.8,19.0,755.5,894.84,673.07
2016,2,27,12,30,940.0,90.0,1.9,19.0,756.0,931.46,698.35
2016,2,27,12,45,936.0,90.5,2.0,19.5,748.0,961.13,717.71
2016,2,27,13,0,932.0,91.0,2.1,20.0,740.0,987.03,734.67
2016,2,27,13,15,927.5,90.0,2.15,20.0,724.0,1006.89,748.6
2016,2,27,13,30,923.0,89.0,2.2,20.0,708.0,1022.76,760.14
2016,2,27,13,45,917.0,87.5,2.3,20.0,684.5,1032.54,768.5
2016,2,27,14,0,911.0,86.0,2.4,20.0,661.0,1038.24,774.43
2016,2,27,14,15,901.0,84.5,2.4,19.5,630.5,1035.82,775.59
2016,2,27,14,30,891.0,83.0,2.4,19.0,600.0,1029.39,774.36
2016,2,27,14,45,734.0,117.5,2.4,19.0,525.5,933.53,711.52
2016,2,27,15,0,577.0,152.0,2.4,19.0,451.0,801.69,622.42
2016,2,27,15,15,638.5,122.0,2.2,18.5,427.5,836.59,649.61
2016,2,27,15,30,700.0,92.0,2.0,18.0,404.0,853.61,662.46
2016,2,27,15,45,641.0,92.5,1.85,17.5,354.5,786.17,616.23
2016,2,27,16,0,582.0,93.0,1.7,17.0,305.0,717.57,568.82
2016,2,27,16,15,544.5,85.0,1.55,16.0,260.0,658.46,527.91
2016,2,27,16,30,507.0,77.0,1.4,15.0,215.0,598.82,484.71
2016,2,27,16,45,535.5,60.0,1.25,14.5,179.0,586.4,474.17
2016,2,27,17,0,564.0,43.0,1.1,14.0,143.0,569.1,456.73
2016,2,27,17,15,451.5,33.5,1.1,13.5,97.0,446.57,356.39
2016,2,27,17,30,339.0,24.0,1.1,13.0,51.0,329.03,232.39
2016,2,27,17,45,169.5,12.0,1.1,12.5,25.5,128.06,0.0
2016,2,27,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,18.0,11.5,1.3,7.5,13.0,9.05,0.0
2016,2,28,7,0,36.0,23.0,1.4,8.0,26.0,17.44,5.81
2016,2,28,7,15,78.0,43.5,1.55,8.5,55.0,32.04,22.51
2016,2,28,7,30,120.0,64.0,1.7,9.0,84.0,46.44,36.14
2016,2,28,7,45,142.5,85.5,1.9,9.5,117.5,61.06,49.7
2016,2,28,8,0,165.0,107.0,2.1,10.0,151.0,75.39,62.71
2016,2,28,8,15,186.0,125.5,2.25,10.5,184.5,87.74,73.66
2016,2,28,8,30,207.0,144.0,2.4,11.0,218.0,97.9,82.44
2016,2,28,8,45,406.5,129.0,2.55,11.5,298.5,110.68,78.3
2016,2,28,9,0,606.0,114.0,2.7,12.0,379.0,159.65,103.52
2016,2,28,9,15,605.5,127.5,2.75,12.5,415.0,214.37,147.99
2016,2,28,9,30,605.0,141.0,2.8,13.0,451.0,269.0,195.84
2016,2,28,9,45,638.5,143.5,2.85,13.5,492.5,325.49,244.92
2016,2,28,10,0,672.0,146.0,2.9,14.0,534.0,385.48,296.63
2016,2,28,10,15,692.5,150.0,2.95,14.0,568.5,444.17,347.21
2016,2,28,10,30,713.0,154.0,3.0,14.0,603.0,504.2,397.67
2016,2,28,10,45,677.5,176.0,3.05,14.5,615.5,549.62,434.72
2016,2,28,11,0,642.0,198.0,3.1,15.0,628.0,589.8,466.33
2016,2,28,11,15,636.0,207.0,3.1,15.0,642.0,633.43,500.51
2016,2,28,11,30,630.0,216.0,3.1,15.0,656.0,674.83,532.2
2016,2,28,11,45,602.5,229.5,3.15,15.5,654.5,696.54,547.82
2016,2,28,12,0,575.0,243.0,3.2,16.0,653.0,719.65,564.0
2016,2,28,12,15,518.5,263.5,3.2,16.0,633.5,721.02,564.32
2016,2,28,12,30,462.0,284.0,3.2,16.0,614.0,716.4,560.21
2016,2,28,12,45,390.5,304.0,3.2,16.5,581.0,674.36,527.79
2016,2,28,13,0,319.0,324.0,3.2,17.0,548.0,645.79,504.75
2016,2,28,13,15,300.5,320.0,3.15,16.5,527.5,638.03,500.21
2016,2,28,13,30,282.0,316.0,3.1,16.0,507.0,627.99,493.85
2016,2,28,13,45,351.5,287.5,3.1,16.0,517.0,676.21,532.54
2016,2,28,14,0,421.0,259.0,3.1,16.0,527.0,723.69,570.13
2016,2,28,14,15,360.0,259.0,3.0,15.5,480.5,670.0,530.63
2016,2,28,14,30,299.0,259.0,2.9,15.0,434.0,614.29,489.64
2016,2,28,14,45,454.5,201.5,2.85,15.0,448.0,734.11,584.41
2016,2,28,15,0,610.0,144.0,2.8,15.0,462.0,836.59,661.41
2016,2,28,15,15,495.5,156.5,2.5,14.5,401.0,722.31,578.07
2016,2,28,15,30,381.0,169.0,2.2,14.0,340.0,595.48,483.11
2016,2,28,15,45,217.5,158.5,1.9,14.0,254.0,420.35,345.02
2016,2,28,16,0,54.0,148.0,1.6,14.0,168.0,209.32,171.64
2016,2,28,16,15,45.0,127.5,1.5,13.0,143.0,179.63,148.4
2016,2,28,16,30,36.0,107.0,1.4,12.0,118.0,150.03,123.94
2016,2,28,16,45,28.0,86.0,1.3,11.5,93.5,120.52,98.71
2016,2,28,17,0,20.0,65.0,1.2,11.0,69.0,90.68,72.61
2016,2,28,17,15,10.0,44.5,1.2,10.5,46.5,50.9,37.66
2016,2,28,17,30,0.0,24.0,1.2,10.0,24.0,20.14,9.64
2016,2,28,17,45,0.0,12.0,1.2,10.0,12.0,9.44,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,161.5,11.5,1.0,8.0,23.0,9.05,0.0
2016,2,29,7,0,323.0,23.0,1.0,9.0,46.0,19.08,8.84
2016,2,29,7,15,443.0,32.5,1.15,9.5,92.5,27.12,18.32
2016,2,29,7,30,563.0,42.0,1.3,10.0,139.0,38.31,28.86
2016,2,29,7,45,632.5,48.5,1.5,11.0,191.0,44.25,34.4
2016,2,29,8,0,702.0,55.0,1.7,12.0,243.0,50.25,39.76
2016,2,29,8,15,745.0,59.5,1.7,12.5,295.0,54.33,43.33
2016,2,29,8,30,788.0,64.0,1.7,13.0,347.0,58.41,46.79
2016,2,29,8,45,818.0,67.0,1.7,14.0,396.0,96.83,54.94
2016,2,29,9,0,848.0,70.0,1.7,15.0,445.0,160.08,92.11
2016,2,29,9,15,868.5,72.5,1.75,15.5,490.0,228.31,145.91
2016,2,29,9,30,889.0,75.0,1.8,16.0,535.0,294.11,202.69
2016,2,29,9,45,905.0,76.5,1.9,17.0,574.5,359.29,259.92
2016,2,29,10,0,921.0,78.0,2.0,18.0,614.0,425.23,316.82
2016,2,29,10,15,931.0,80.0,2.0,18.5,646.5,489.45,371.15
2016,2,29,10,30,941.0,82.0,2.0,19.0,679.0,553.17,423.1
2016,2,29,10,45,947.5,83.0,2.05,19.5,703.5,613.24,470.67
2016,2,29,11,0,954.0,84.0,2.1,20.0,728.0,671.85,515.49
2016,2,29,11,15,958.0,85.0,2.05,20.0,745.0,727.08,556.81
2016,2,29,11,30,962.0,86.0,2.0,20.0,762.0,780.09,595.31
2016,2,29,11,45,963.0,87.0,1.95,20.5,770.5,828.38,626.31
2016,2,29,12,0,964.0,88.0,1.9,21.0,779.0,873.75,654.66
2016,2,29,12,15,963.5,88.0,1.9,21.0,779.0,913.7,680.82
2016,2,29,12,30,963.0,88.0,1.9,21.0,779.0,950.21,704.61
2016,2,29,12,45,963.0,86.0,1.9,21.5,771.5,981.41,723.49
2016,2,29,13,0,963.0,84.0,1.9,22.0,764.0,1008.84,739.9
2016,2,29,13,15,958.5,83.5,1.95,22.0,747.5,1029.78,754.3
2016,2,29,13,30,954.0,83.0,2.0,22.0,731.0,1046.62,766.3
2016,2,29,13,45,948.0,81.0,2.05,22.0,707.0,1056.04,773.76
2016,2,29,14,0,942.0,79.0,2.1,22.0,683.0,1061.21,778.77
2016,2,29,14,15,932.0,77.5,2.05,21.5,651.0,1058.71,779.28
2016,2,29,14,30,922.0,76.0,2.0,21.0,619.0,1052.06,777.36
2016,2,29,14,45,906.0,74.5,2.0,21.0,580.5,1035.24,768.23
2016,2,29,15,0,890.0,73.0,2.0,21.0,542.0,1014.6,756.8
2016,2,29,15,15,714.0,105.5,1.8,20.5,462.0,891.74,675.86
2016,2,29,15,30,538.0,138.0,1.6,20.0,382.0,736.99,570.85
2016,2,29,15,45,620.0,104.5,1.45,19.5,356.5,779.44,603.71
2016,2,29,16,0,702.0,71.0,1.3,19.0,331.0,795.89,615.83
2016,2,29,16,15,697.0,64.5,1.2,18.0,291.5,765.71,596.77
2016,2,29,16,30,692.0,58.0,1.1,17.0,252.0,732.82,575.13
2016,2,29,16,45,613.0,53.0,1.05,16.5,199.5,642.64,509.64
2016,2,29,17,0,534.0,48.0,1.0,16.0,147.0,549.12,438.34
2016,2,29,17,15,423.5,38.0,1.0,15.5,100.5,428.45,341.9
2016,2,29,17,30,313.0,28.0,1.0,15.0,54.0,316.84,237.05
2016,2,29,17,45,156.5,14.0,1.0,15.0,27.0,120.09,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,45,185.0,11.5,0.8,13.5,25.5,9.05,0.0
2016,3,1,7,0,370.0,23.0,0.8,14.0,51.0,20.91,10.61
2016,3,1,7,15,485.5,32.0,0.85,14.5,99.0,29.25,19.83
2016,3,1,7,30,601.0,41.0,0.9,15.0,147.0,37.72,27.78
2016,3,1,7,45,669.0,46.5,1.0,16.0,200.0,42.94,32.55
2016,3,1,8,0,737.0,52.0,1.1,17.0,253.0,48.23,37.18
2016,3,1,8,15,778.5,56.0,1.15,17.5,305.5,52.05,40.44
2016,3,1,8,30,820.0,60.0,1.2,18.0,358.0,55.88,43.62
2016,3,1,8,45,847.5,63.0,1.3,18.5,408.0,100.64,56.28
2016,3,1,9,0,875.0,66.0,1.4,19.0,458.0,164.88,93.31
2016,3,1,9,15,894.5,68.5,1.55,19.5,503.0,230.27,143.96
2016,3,1,9,30,914.0,71.0,1.7,20.0,548.0,297.41,201.14
2016,3,1,9,45,928.5,73.0,1.9,20.5,588.0,364.04,259.41
2016,3,1,10,0,943.0,75.0,2.1,21.0,628.0,431.24,317.47
2016,3,1,10,15,952.5,76.5,2.2,21.0,660.5,496.08,372.8
2016,3,1,10,30,962.0,78.0,2.3,21.0,693.0,560.3,426.0
2016,3,1,10,45,969.5,78.5,2.45,21.0,718.5,621.58,475.64
2016,3,1,11,0,977.0,79.0,2.6,21.0,744.0,681.43,522.85
2016,3,1,11,15,981.5,80.0,2.65,21.0,761.0,738.08,566.01
2016,3,1,11,30,986.0,81.0,2.7,21.0,778.0,792.5,606.41
2016,3,1,11,45,988.5,81.0,2.75,21.0,787.0,841.91,640.32
2016,3,1,12,0,991.0,81.0,2.8,21.0,796.0,888.4,672.0
2016,3,1,12,15,991.0,81.0,2.8,21.0,796.5,929.66,699.57
2016,3,1,12,30,991.0,81.0,2.8,21.0,797.0,967.43,724.69
2016,3,1,12,45,986.5,82.0,2.8,21.0,788.5,998.58,745.35
2016,3,1,13,0,982.0,83.0,2.8,21.0,780.0,1025.72,763.45
2016,3,1,13,15,978.0,82.0,2.75,21.0,763.5,1046.98,777.27
2016,3,1,13,30,974.0,81.0,2.7,21.0,747.0,1064.05,788.49
2016,3,1,13,45,967.0,80.5,2.7,21.0,722.5,1074.5,796.1
2016,3,1,14,0,960.0,80.0,2.7,21.0,698.0,1080.67,801.19
2016,3,1,14,15,950.5,78.5,2.65,20.5,666.5,1078.8,802.26
2016,3,1,14,30,941.0,77.0,2.6,20.0,635.0,1072.69,800.83
2016,3,1,14,45,925.0,76.0,2.55,19.5,596.0,1056.46,792.92
2016,3,1,15,0,909.0,75.0,2.5,19.0,557.0,1036.35,782.62
2016,3,1,15,15,890.5,72.5,2.4,18.5,512.5,1008.06,766.32
2016,3,1,15,30,872.0,70.0,2.3,18.0,468.0,976.41,747.68
2016,3,1,15,45,706.0,87.5,2.2,17.5,387.5,841.48,656.78
2016,3,1,16,0,540.0,105.0,2.1,17.0,307.0,689.84,550.55
2016,3,1,16,15,639.5,80.5,1.85,16.0,286.5,739.67,590.03
2016,3,1,16,30,739.0,56.0,1.6,15.0,266.0,772.11,613.5
2016,3,1,16,45,676.5,50.0,1.4,14.0,213.0,685.94,549.41
2016,3,1,17,0,614.0,44.0,1.2,13.0,160.0,601.29,483.95
2016,3,1,17,15,506.0,35.5,1.2,12.5,111.0,480.4,386.85
2016,3,1,17,30,398.0,27.0,1.2,12.0,62.0,378.34,289.1
2016,3,1,17,45,199.0,13.5,1.2,11.5,31.0,181.32,0.0
2016,3,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,206.5,12.5,0.85,8.0,29.0,9.83,0.0
2016,3,2,7,0,413.0,25.0,0.9,9.0,58.0,22.86,13.0
2016,3,2,7,15,525.0,33.5,1.1,9.5,107.5,30.79,21.72
2016,3,2,7,30,637.0,42.0,1.3,10.0,157.0,38.86,29.43
2016,3,2,7,45,701.5,47.0,1.5,11.0,211.0,43.68,33.92
2016,3,2,8,0,766.0,52.0,1.7,12.0,265.0,48.59,38.28
2016,3,2,8,15,804.5,56.0,1.8,12.5,318.0,52.43,41.62
2016,3,2,8,30,843.0,60.0,1.9,13.0,371.0,56.27,44.85
2016,3,2,8,45,867.5,63.5,2.0,14.0,420.5,102.35,58.18
2016,3,2,9,0,892.0,67.0,2.1,15.0,470.0,167.95,96.68
2016,3,2,9,15,910.0,69.5,2.15,15.5,515.5,234.22,148.99
2016,3,2,9,30,928.0,72.0,2.2,16.0,561.0,302.03,207.81
2016,3,2,9,45,739.0,131.5,2.3,17.0,539.0,347.71,255.48
2016,3,2,10,0,550.0,191.0,2.4,18.0,517.0,370.24,281.21
2016,3,2,10,15,760.0,135.0,2.45,18.0,610.5,461.33,353.24
2016,3,2,10,30,970.0,79.0,2.5,18.0,704.0,565.52,435.48
2016,3,2,10,45,975.5,80.5,2.55,18.5,728.5,627.1,484.41
2016,3,2,11,0,981.0,82.0,2.6,19.0,753.0,687.06,530.64
2016,3,2,11,15,857.0,131.0,2.6,19.0,728.0,709.49,547.59
2016,3,2,11,30,733.0,180.0,2.6,19.0,703.0,716.64,552.51
2016,3,2,11,45,860.0,133.0,2.6,19.5,753.5,803.79,616.63
2016,3,2,12,0,987.0,86.0,2.6,20.0,804.0,890.66,674.75
2016,3,2,12,15,987.0,86.5,2.6,20.0,804.0,932.38,702.21
2016,3,2,12,30,987.0,87.0,2.6,20.0,804.0,970.65,727.61
2016,3,2,12,45,755.5,173.5,2.6,20.0,719.5,903.54,682.18
2016,3,2,13,0,524.0,260.0,2.6,20.0,635.0,791.56,602.53
2016,3,2,13,15,510.5,262.5,2.6,20.0,621.0,799.64,609.52
2016,3,2,13,30,497.0,265.0,2.6,20.0,607.0,804.73,613.47
2016,3,2,13,45,576.0,224.0,2.65,20.0,607.5,853.75,651.19
2016,3,2,14,0,655.0,183.0,2.7,20.0,608.0,910.23,692.04
2016,3,2,14,15,747.0,151.5,2.65,19.5,614.5,978.52,740.1
2016,3,2,14,30,839.0,120.0,2.6,19.0,621.0,1033.03,778.42
2016,3,2,14,45,776.0,118.5,2.6,19.0,559.5,976.57,741.6
2016,3,2,15,0,713.0,117.0,2.6,19.0,498.0,909.0,697.7
2016,3,2,15,15,643.0,124.0,2.45,18.5,446.5,842.07,653.52
2016,3,2,15,30,573.0,131.0,2.3,18.0,395.0,772.39,606.43
2016,3,2,15,45,492.5,130.0,2.15,17.5,340.0,674.48,537.48
2016,3,2,16,0,412.0,129.0,2.0,17.0,285.0,588.17,474.74
2016,3,2,16,15,369.5,119.0,1.8,16.0,244.0,527.96,430.64
2016,3,2,16,30,327.0,109.0,1.6,15.0,203.0,468.67,385.44
2016,3,2,16,45,293.5,90.5,1.45,14.0,162.0,407.8,337.75
2016,3,2,17,0,260.0,72.0,1.3,13.0,121.0,348.06,288.67
2016,3,2,17,15,199.0,53.0,1.25,12.5,83.5,249.76,205.58
2016,3,2,17,30,138.0,34.0,1.2,12.0,46.0,173.53,134.54
2016,3,2,17,45,69.0,17.0,1.2,11.5,23.0,82.1,0.0
2016,3,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,45,168.0,14.0,1.05,9.5,28.5,11.02,0.0
2016,3,3,7,0,336.0,28.0,1.1,10.0,57.0,23.19,13.6
2016,3,3,7,15,447.0,37.5,1.1,10.0,104.0,31.11,22.02
2016,3,3,7,30,558.0,47.0,1.1,10.0,151.0,39.14,29.74
2016,3,3,7,45,625.0,53.0,1.15,10.5,203.0,44.17,34.46
2016,3,3,8,0,692.0,59.0,1.2,11.0,255.0,53.32,42.72
2016,3,3,8,15,733.0,64.0,1.2,11.5,306.5,57.66,46.48
2016,3,3,8,30,774.0,69.0,1.2,12.0,358.0,61.97,50.11
2016,3,3,8,45,748.0,79.5,1.25,13.0,389.0,102.51,61.61
2016,3,3,9,0,722.0,90.0,1.3,14.0,420.0,155.89,94.12
2016,3,3,9,15,695.0,109.5,1.25,14.5,452.5,217.29,144.46
2016,3,3,9,30,668.0,129.0,1.2,15.0,485.0,275.38,195.5
2016,3,3,9,45,544.0,183.0,1.15,16.0,486.0,321.54,239.2
2016,3,3,10,0,420.0,237.0,1.1,17.0,487.0,355.26,270.17
2016,3,3,10,15,461.0,236.0,1.0,17.5,524.0,405.76,309.89
2016,3,3,10,30,502.0,235.0,0.9,18.0,561.0,460.11,351.43
2016,3,3,10,45,398.0,278.5,0.85,18.5,543.0,464.67,355.23
2016,3,3,11,0,294.0,322.0,0.8,19.0,525.0,466.3,355.65
2016,3,3,11,15,389.5,298.5,0.95,19.0,574.0,531.89,406.17
2016,3,3,11,30,485.0,275.0,1.1,19.0,623.0,618.12,470.22
2016,3,3,11,45,491.5,273.5,1.25,19.0,629.5,651.76,495.27
2016,3,3,12,0,498.0,272.0,1.4,19.0,636.0,684.12,519.73
2016,3,3,12,15,719.5,181.0,1.6,19.0,707.5,818.25,619.32
2016,3,3,12,30,941.0,90.0,1.8,19.0,779.0,933.59,698.25
2016,3,3,12,45,931.0,93.0,2.0,19.0,768.5,960.37,717.29
