Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,10.0,1.65,8.0,10.0,7.87,0.0
2016,3,14,6,30,0.0,20.0,1.9,8.0,20.0,14.69,0.0
2016,3,14,6,45,207.0,31.5,2.2,8.5,60.5,23.93,14.51
2016,3,14,7,0,414.0,43.0,2.5,9.0,101.0,35.36,25.92
2016,3,14,7,15,501.5,52.5,2.6,9.0,152.5,42.98,33.32
2016,3,14,7,30,589.0,62.0,2.7,9.0,204.0,50.63,40.52
2016,3,14,7,45,647.5,61.0,2.8,9.5,251.5,50.16,40.08
2016,3,14,8,0,706.0,60.0,2.9,10.0,299.0,54.13,43.53
2016,3,14,8,15,534.0,110.5,2.95,10.0,307.5,82.74,69.1
2016,3,14,8,30,362.0,161.0,3.0,10.0,316.0,110.67,93.68
2016,3,14,8,45,381.0,178.0,3.15,10.5,358.0,142.0,104.59
2016,3,14,9,0,400.0,195.0,3.3,11.0,400.0,185.21,133.18
2016,3,14,9,15,433.5,205.5,3.35,11.5,445.0,232.08,169.64
2016,3,14,9,30,467.0,216.0,3.4,12.0,490.0,283.28,212.19
2016,3,14,9,45,431.0,243.5,3.45,12.5,509.0,328.0,252.26
2016,3,14,10,0,395.0,271.0,3.5,13.0,528.0,365.14,285.17
2016,3,14,10,15,482.5,253.0,3.5,13.0,581.5,426.68,335.48
2016,3,14,10,30,570.0,235.0,3.5,13.0,635.0,493.17,389.65
2016,3,14,10,45,553.5,251.0,3.5,13.5,650.0,536.28,424.28
2016,3,14,11,0,537.0,267.0,3.5,14.0,665.0,576.78,455.82
2016,3,14,11,15,437.5,312.0,3.5,14.0,640.5,582.72,460.15
2016,3,14,11,30,338.0,357.0,3.5,14.0,616.0,568.94,448.99
2016,3,14,11,45,272.0,374.0,3.5,14.0,584.0,557.15,439.47
2016,3,14,12,0,206.0,391.0,3.5,14.0,552.0,523.54,413.22
2016,3,14,12,15,223.0,388.5,3.55,14.0,563.0,550.43,434.59
2016,3,14,12,30,240.0,386.0,3.6,14.0,574.0,577.56,455.79
2016,3,14,12,45,273.0,375.0,3.65,14.0,586.0,631.01,496.78
2016,3,14,13,0,306.0,364.0,3.7,14.0,598.0,665.89,523.97
2016,3,14,13,15,423.0,314.0,3.7,14.0,630.5,761.19,597.58
2016,3,14,13,30,540.0,264.0,3.7,14.0,663.0,841.24,659.04
2016,3,14,13,45,468.0,281.0,3.7,14.0,618.5,799.8,627.72
2016,3,14,14,0,396.0,298.0,3.7,14.0,574.0,732.66,578.6
2016,3,14,14,15,355.5,292.5,3.7,13.5,532.5,693.19,551.12
2016,3,14,14,30,315.0,287.0,3.7,13.0,491.0,651.66,521.49
2016,3,14,14,45,405.5,244.5,3.75,13.0,490.5,698.92,561.82
2016,3,14,15,0,496.0,202.0,3.8,13.0,490.0,768.38,617.35
2016,3,14,15,15,504.5,183.0,3.75,12.5,456.5,752.7,608.46
2016,3,14,15,30,513.0,164.0,3.7,12.0,423.0,733.91,597.79
2016,3,14,15,45,434.0,161.0,3.65,12.0,365.0,646.25,531.15
2016,3,14,16,0,355.0,158.0,3.6,12.0,307.0,537.29,446.97
2016,3,14,16,15,310.5,147.5,3.25,11.5,265.5,478.23,400.86
2016,3,14,16,30,266.0,137.0,2.9,11.0,224.0,421.17,354.95
2016,3,14,16,45,343.0,109.0,2.55,10.5,201.5,463.59,391.35
2016,3,14,17,0,420.0,81.0,2.2,10.0,179.0,480.18,404.87
2016,3,14,17,15,324.5,66.5,2.0,9.0,130.5,372.94,314.35
2016,3,14,17,30,229.0,52.0,1.8,8.0,82.0,273.72,227.41
2016,3,14,17,45,114.5,32.0,1.6,7.5,47.0,145.3,106.93
2016,3,14,18,0,0.0,12.0,1.4,7.0,12.0,9.44,0.0
2016,3,14,18,15,0.0,6.0,1.35,6.5,6.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,6,15,54.0,8.5,1.5,4.5,11.0,6.69,0.0
2016,3,15,6,30,108.0,17.0,1.7,5.0,22.0,12.94,0.0
2016,3,15,6,45,252.0,31.5,1.9,5.5,62.5,25.68,16.52
2016,3,15,7,0,396.0,46.0,2.1,6.0,103.0,37.63,28.39
2016,3,15,7,15,482.0,55.5,2.25,6.5,154.0,45.13,35.67
2016,3,15,7,30,568.0,65.0,2.4,7.0,205.0,52.66,42.72
2016,3,15,7,45,624.0,71.5,2.55,8.0,258.5,57.58,47.08
2016,3,15,8,0,680.0,78.0,2.7,9.0,312.0,62.51,51.28
2016,3,15,8,15,717.0,83.5,2.8,9.5,364.0,66.41,54.54
2016,3,15,8,30,754.0,89.0,2.9,10.0,416.0,70.27,57.7
2016,3,15,8,45,782.0,92.5,3.0,11.0,465.0,116.28,71.35
2016,3,15,9,0,810.0,96.0,3.1,12.0,514.0,178.04,108.92
2016,3,15,9,15,828.5,99.0,3.15,12.0,558.5,240.89,159.61
2016,3,15,9,30,847.0,102.0,3.2,12.0,603.0,305.54,216.67
2016,3,15,9,45,865.0,102.5,3.3,12.5,642.0,369.52,274.11
2016,3,15,10,0,883.0,103.0,3.4,13.0,681.0,435.22,332.28
2016,3,15,10,15,892.5,105.0,3.45,13.5,712.5,497.3,386.24
2016,3,15,10,30,902.0,107.0,3.5,14.0,744.0,558.81,438.01
2016,3,15,10,45,911.5,106.5,3.55,14.5,769.0,617.4,485.85
2016,3,15,11,0,921.0,106.0,3.6,15.0,794.0,674.79,531.25
2016,3,15,11,15,925.0,107.0,3.65,15.0,810.0,728.39,573.49
2016,3,15,11,30,929.0,108.0,3.7,15.0,826.0,779.79,613.12
2016,3,15,11,45,933.0,107.0,3.75,15.5,834.0,826.93,646.38
2016,3,15,12,0,937.0,106.0,3.8,16.0,842.0,871.35,676.58
2016,3,15,12,15,936.5,106.0,3.85,16.0,841.5,910.03,703.8
2016,3,15,12,30,936.0,106.0,3.9,16.0,841.0,945.32,728.62
2016,3,15,12,45,934.5,105.0,4.0,16.5,832.0,975.15,748.56
2016,3,15,13,0,933.0,104.0,4.1,17.0,823.0,1001.21,765.95
2016,3,15,13,15,928.5,103.5,4.1,16.5,805.5,1021.06,781.45
2016,3,15,13,30,924.0,103.0,4.1,16.0,788.0,1036.86,794.41
2016,3,15,13,45,920.0,100.0,4.15,16.0,763.5,1046.32,802.07
2016,3,15,14,0,916.0,97.0,4.2,16.0,739.0,1051.6,807.11
2016,3,15,14,15,906.5,95.5,4.15,16.0,706.5,1048.87,806.19
2016,3,15,14,30,897.0,94.0,4.1,16.0,674.0,1042.03,802.71
2016,3,15,14,45,886.5,90.5,4.1,16.0,636.0,1027.79,794.65
2016,3,15,15,0,876.0,87.0,4.1,16.0,598.0,1009.64,784.06
2016,3,15,15,15,858.0,84.0,3.95,15.5,553.0,993.23,775.29
2016,3,15,15,30,840.0,81.0,3.8,15.0,508.0,960.7,755.13
2016,3,15,15,45,818.0,77.0,3.65,14.5,459.0,919.86,728.94
2016,3,15,16,0,796.0,73.0,3.5,14.0,410.0,876.35,700.44
2016,3,15,16,15,761.0,68.5,3.1,13.5,358.0,817.92,658.8
2016,3,15,16,30,726.0,64.0,2.7,13.0,306.0,758.28,615.23
2016,3,15,16,45,676.5,58.0,2.35,12.5,253.0,683.66,559.04
2016,3,15,17,0,627.0,52.0,2.0,12.0,200.0,609.82,501.13
2016,3,15,17,15,541.5,44.5,1.85,11.0,148.5,515.46,425.87
2016,3,15,17,30,456.0,37.0,1.7,10.0,97.0,420.29,345.26
2016,3,15,17,45,305.5,25.0,1.55,9.5,57.0,283.08,213.59
2016,3,15,18,0,155.0,13.0,1.4,9.0,17.0,107.63,0.0
2016,3,15,18,15,77.5,6.5,1.35,8.5,8.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,96.5,9.0,1.3,6.0,13.5,7.08,0.0
2016,3,16,6,30,193.0,18.0,1.4,7.0,27.0,14.72,0.0
2016,3,16,6,45,340.0,29.5,1.5,8.0,70.5,24.32,15.39
2016,3,16,7,0,487.0,41.0,1.6,9.0,114.0,34.08,24.94
2016,3,16,7,15,568.5,49.0,1.75,9.5,167.0,40.71,31.3
2016,3,16,7,30,650.0,57.0,1.9,10.0,220.0,47.4,37.48
2016,3,16,7,45,701.5,62.5,2.1,11.0,275.0,56.18,45.26
2016,3,16,8,0,753.0,68.0,2.3,12.0,330.0,60.99,49.3
2016,3,16,8,15,786.5,72.0,2.4,12.5,383.0,64.36,52.05
2016,3,16,8,30,820.0,76.0,2.5,13.0,436.0,67.7,54.72
2016,3,16,8,45,844.0,79.0,2.6,14.0,485.5,110.6,63.84
2016,3,16,9,0,868.0,82.0,2.7,15.0,535.0,175.36,102.86
2016,3,16,9,15,885.0,84.5,2.65,15.5,580.0,245.37,158.52
2016,3,16,9,30,902.0,87.0,2.6,16.0,625.0,311.66,215.92
2016,3,16,9,45,914.5,89.0,2.6,16.5,663.5,377.22,273.94
2016,3,16,10,0,927.0,91.0,2.6,17.0,702.0,443.04,331.27
2016,3,16,10,15,935.5,93.0,2.55,17.5,734.0,507.06,385.46
2016,3,16,10,30,944.0,95.0,2.5,18.0,766.0,570.33,437.04
2016,3,16,10,45,949.5,96.0,2.5,18.5,790.0,630.01,484.21
2016,3,16,11,0,955.0,97.0,2.5,19.0,814.0,688.04,528.44
2016,3,16,11,15,958.5,98.0,2.45,19.0,830.0,742.82,569.63
2016,3,16,11,30,962.0,99.0,2.4,19.0,846.0,795.27,607.96
2016,3,16,11,45,962.5,99.5,2.4,19.5,853.0,842.4,639.09
2016,3,16,12,0,963.0,100.0,2.4,20.0,860.0,886.47,667.34
2016,3,16,12,15,962.5,100.0,2.4,20.0,859.0,925.98,693.54
2016,3,16,12,30,962.0,100.0,2.4,20.0,858.0,962.0,717.31
2016,3,16,12,45,964.5,96.5,2.4,20.0,850.0,993.5,738.05
2016,3,16,13,0,967.0,93.0,2.4,20.0,842.0,1021.23,756.36
2016,3,16,13,15,962.5,92.5,2.4,20.0,824.0,1041.56,769.93
2016,3,16,13,30,958.0,92.0,2.4,20.0,806.0,1057.73,780.99
2016,3,16,13,45,950.5,91.0,2.4,20.0,780.5,1066.12,787.2
2016,3,16,14,0,943.0,90.0,2.4,20.0,755.0,1070.21,790.89
2016,3,16,14,15,934.0,88.5,2.35,20.0,722.0,1067.94,790.08
2016,3,16,14,30,925.0,87.0,2.3,20.0,689.0,1061.46,786.79
2016,3,16,14,45,911.5,85.0,2.25,20.0,649.0,1045.69,777.66
2016,3,16,15,0,898.0,83.0,2.2,20.0,609.0,1026.0,766.19
2016,3,16,15,15,880.5,80.5,2.05,19.5,564.0,997.96,749.53
2016,3,16,15,30,863.0,78.0,1.9,19.0,519.0,978.41,738.54
2016,3,16,15,45,838.0,75.0,1.8,19.0,469.0,935.48,710.92
2016,3,16,16,0,813.0,72.0,1.7,19.0,419.0,889.95,681.44
2016,3,16,16,15,778.5,67.5,1.55,18.0,366.0,831.51,644.29
2016,3,16,16,30,744.0,63.0,1.4,17.0,313.0,771.8,605.04
2016,3,16,16,45,692.0,57.5,1.25,16.0,259.0,695.1,551.69
2016,3,16,17,0,640.0,52.0,1.1,15.0,205.0,619.31,496.36
2016,3,16,17,15,556.0,44.5,1.1,14.0,153.0,525.4,424.91
2016,3,16,17,30,472.0,37.0,1.1,13.0,101.0,430.79,347.8
2016,3,16,17,45,320.0,25.0,1.15,12.5,59.5,291.8,220.27
2016,3,16,18,0,168.0,13.0,1.2,12.0,18.0,115.48,0.0
2016,3,16,18,15,84.0,6.5,1.15,11.5,9.0,0.0,0.0
2016,3,16,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,124.0,9.0,1.1,9.0,15.5,7.08,0.0
2016,3,17,6,30,248.0,18.0,1.1,10.0,31.0,14.81,0.63
2016,3,17,6,45,387.5,29.0,1.1,11.0,76.5,24.08,15.15
2016,3,17,7,0,527.0,40.0,1.1,12.0,122.0,33.52,24.19
2016,3,17,7,15,604.5,47.5,1.25,12.5,175.5,43.2,33.18
2016,3,17,7,30,682.0,55.0,1.4,13.0,229.0,50.05,39.41
2016,3,17,7,45,730.0,60.0,1.55,13.5,284.5,54.54,43.35
2016,3,17,8,0,778.0,65.0,1.7,14.0,340.0,59.03,47.16
2016,3,17,8,15,810.0,69.0,1.65,14.5,393.0,62.5,49.98
2016,3,17,8,30,842.0,73.0,1.6,15.0,446.0,65.92,52.71
2016,3,17,8,45,864.0,76.0,1.55,16.0,496.0,110.05,62.08
2016,3,17,9,0,886.0,79.0,1.5,17.0,546.0,181.09,105.6
2016,3,17,9,15,902.0,81.5,1.45,17.5,590.5,246.89,157.06
2016,3,17,9,30,918.0,84.0,1.4,18.0,635.0,313.92,214.13
2016,3,17,9,45,929.0,86.0,1.35,19.0,673.5,379.91,270.75
2016,3,17,10,0,940.0,88.0,1.3,20.0,712.0,445.96,326.02
2016,3,17,10,15,948.0,89.5,1.3,20.0,743.5,510.03,379.38
2016,3,17,10,30,956.0,91.0,1.3,20.0,775.0,573.24,430.23
2016,3,17,10,45,961.0,92.5,1.3,20.5,799.0,633.63,476.32
2016,3,17,11,0,966.0,94.0,1.3,21.0,823.0,692.29,519.38
2016,3,17,11,15,969.5,94.5,1.4,21.0,839.0,747.08,560.26
2016,3,17,11,30,973.0,95.0,1.5,21.0,855.0,799.47,598.57
2016,3,17,11,45,973.5,95.5,1.6,21.5,862.0,846.95,629.79
2016,3,17,12,0,974.0,96.0,1.7,22.0,869.0,891.34,658.46
2016,3,17,12,15,973.5,96.0,1.75,22.0,868.0,931.13,684.64
2016,3,17,12,30,973.0,96.0,1.8,22.0,867.0,967.38,708.49
2016,3,17,12,45,968.5,96.5,1.9,22.0,857.0,996.82,728.62
2016,3,17,13,0,964.0,97.0,2.0,22.0,847.0,1022.26,746.33
2016,3,17,13,15,959.0,96.5,2.0,22.0,829.0,1042.06,759.3
2016,3,17,13,30,954.0,96.0,2.0,22.0,811.0,1057.68,769.78
2016,3,17,13,45,947.0,94.5,2.0,22.0,785.0,1065.96,775.79
2016,3,17,14,0,940.0,93.0,2.0,22.0,759.0,1069.94,779.34
2016,3,17,14,15,930.5,91.5,1.95,21.5,726.0,1067.13,779.6
2016,3,17,14,30,921.0,90.0,1.9,21.0,693.0,1060.12,777.42
2016,3,17,14,45,908.5,87.5,1.9,21.0,653.5,1044.76,769.32
2016,3,17,15,0,896.0,85.0,1.9,21.0,614.0,1025.46,758.87
2016,3,17,15,15,878.0,82.5,1.8,20.5,568.5,996.92,742.55
2016,3,17,15,30,860.0,80.0,1.7,20.0,523.0,976.91,731.91
2016,3,17,15,45,836.5,76.5,1.6,20.0,473.0,934.79,705.01
2016,3,17,16,0,813.0,73.0,1.5,20.0,423.0,890.01,676.24
2016,3,17,16,15,778.5,69.0,1.35,19.0,370.0,832.19,639.77
2016,3,17,16,30,744.0,65.0,1.2,18.0,317.0,773.05,601.23
2016,3,17,16,45,692.5,59.0,1.05,17.5,262.5,696.12,547.19
2016,3,17,17,0,641.0,53.0,0.9,17.0,208.0,620.1,491.44
2016,3,17,17,15,557.5,45.5,0.9,16.0,156.0,526.65,421.52
2016,3,17,17,30,474.0,38.0,0.9,15.0,104.0,432.33,345.92
2016,3,17,17,45,324.0,26.0,0.95,14.5,62.0,294.68,222.99
2016,3,17,18,0,174.0,14.0,1.0,14.0,20.0,119.69,0.0
2016,3,17,18,15,87.0,7.0,1.0,13.5,10.0,5.51,0.0
2016,3,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,6,15,116.0,10.0,0.55,8.5,16.5,7.87,0.0
2016,3,18,6,30,232.0,20.0,0.6,9.0,33.0,16.41,3.6
2016,3,18,6,45,364.5,32.0,0.65,10.0,78.0,26.4,17.4
2016,3,18,7,0,497.0,44.0,0.7,11.0,123.0,36.48,27.02
2016,3,18,7,15,574.0,51.5,0.7,11.5,176.5,42.64,32.87
2016,3,18,7,30,651.0,59.0,0.7,12.0,230.0,48.87,38.55
2016,3,18,7,45,700.0,64.5,0.7,12.5,284.5,57.69,46.37
2016,3,18,8,0,749.0,70.0,0.7,13.0,339.0,62.42,50.36
2016,3,18,8,15,781.5,74.5,0.65,13.5,391.5,66.09,53.34
2016,3,18,8,30,814.0,79.0,0.6,14.0,444.0,69.7,56.21
2016,3,18,8,45,837.5,82.0,0.55,15.0,493.5,113.03,65.25
2016,3,18,9,0,861.0,85.0,0.5,16.0,543.0,177.35,103.45
2016,3,18,9,15,877.0,88.0,0.55,16.5,587.5,242.83,154.41
2016,3,18,9,30,893.0,91.0,0.6,17.0,632.0,313.02,213.36
2016,3,18,9,45,903.0,94.0,0.65,17.5,669.5,377.99,269.13
2016,3,18,10,0,913.0,97.0,0.7,18.0,707.0,442.95,323.88
2016,3,18,10,15,921.5,98.5,0.8,18.5,738.5,505.75,375.66
2016,3,18,10,30,930.0,100.0,0.9,19.0,770.0,567.79,425.11
2016,3,18,10,45,933.0,102.5,1.0,19.5,793.0,626.54,470.5
2016,3,18,11,0,936.0,105.0,1.1,20.0,816.0,683.45,513.06
2016,3,18,11,15,939.5,106.0,1.15,20.0,832.0,737.3,552.74
2016,3,18,11,30,943.0,107.0,1.2,20.0,848.0,788.87,589.85
2016,3,18,11,45,795.0,182.5,1.25,20.5,811.0,804.3,597.53
2016,3,18,12,0,647.0,258.0,1.3,21.0,774.0,791.46,586.18
2016,3,18,12,15,588.5,280.5,1.4,21.0,750.0,790.84,586.7
2016,3,18,12,30,530.0,303.0,1.5,21.0,726.0,787.9,585.13
2016,3,18,12,45,493.5,310.0,1.6,21.0,700.5,784.84,583.98
2016,3,18,13,0,457.0,317.0,1.7,21.0,675.0,777.46,579.79
2016,3,18,13,15,675.5,220.0,1.75,21.0,736.0,917.54,680.52
2016,3,18,13,30,894.0,123.0,1.8,21.0,797.0,1026.81,751.53
2016,3,18,13,45,886.0,121.5,1.85,21.0,771.0,1048.15,765.48
2016,3,18,14,0,878.0,120.0,1.9,21.0,745.0,1051.04,768.87
2016,3,18,14,15,646.5,195.0,1.9,21.0,644.5,914.49,680.92
2016,3,18,14,30,415.0,270.0,1.9,21.0,544.0,730.72,554.08
2016,3,18,14,45,620.0,190.5,1.95,21.0,572.0,887.52,669.58
2016,3,18,15,0,825.0,111.0,2.0,21.0,600.0,996.88,743.11
2016,3,18,15,15,804.5,107.0,1.95,20.5,555.0,964.5,723.22
2016,3,18,15,30,784.0,103.0,1.9,20.0,510.0,928.86,702.58
2016,3,18,15,45,647.5,118.5,1.9,19.5,432.5,809.38,624.27
2016,3,18,16,0,511.0,134.0,1.9,19.0,355.0,674.51,532.04
2016,3,18,16,15,468.5,126.5,1.75,18.0,309.5,614.55,491.54
2016,3,18,16,30,426.0,119.0,1.6,17.0,264.0,555.18,448.9
2016,3,18,16,45,391.0,102.0,1.45,16.5,218.5,491.51,400.9
2016,3,18,17,0,356.0,85.0,1.3,16.0,173.0,428.82,351.74
2016,3,18,17,15,298.5,68.0,1.25,15.0,129.0,350.38,288.33
2016,3,18,17,30,241.0,51.0,1.2,14.0,85.0,276.16,225.26
2016,3,18,17,45,120.5,34.0,1.15,13.5,51.0,148.32,112.99
2016,3,18,18,0,0.0,17.0,1.1,13.0,17.0,15.06,0.0
2016,3,18,18,15,0.0,8.5,1.05,12.5,8.5,6.69,0.0
2016,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,106.5,11.5,0.25,8.5,18.0,9.05,0.0
2016,3,19,6,30,213.0,23.0,0.2,9.0,36.0,18.84,6.77
2016,3,19,6,45,342.0,35.0,0.15,9.5,80.5,28.71,19.65
2016,3,19,7,0,471.0,47.0,0.1,10.0,125.0,38.66,29.23
2016,3,19,7,15,547.5,55.5,0.2,10.5,177.5,45.46,35.63
2016,3,19,7,30,624.0,64.0,0.3,11.0,230.0,52.28,41.82
2016,3,19,7,45,667.5,64.5,0.4,11.5,277.0,52.84,42.21
2016,3,19,8,0,711.0,65.0,0.5,12.0,324.0,57.96,46.59
2016,3,19,8,15,750.5,74.5,0.55,13.0,383.5,65.51,52.92
2016,3,19,8,30,790.0,84.0,0.6,14.0,443.0,72.82,58.92
2016,3,19,8,45,813.0,88.0,0.7,15.0,492.0,116.11,68.33
2016,3,19,9,0,836.0,92.0,0.8,16.0,541.0,179.58,106.43
2016,3,19,9,15,853.0,94.5,0.9,16.5,584.5,243.34,156.27
2016,3,19,9,30,870.0,97.0,1.0,17.0,628.0,308.64,211.72
2016,3,19,9,45,882.0,99.5,1.1,17.5,666.0,375.61,269.43
2016,3,19,10,0,894.0,102.0,1.2,18.0,704.0,439.71,324.07
2016,3,19,10,15,902.5,104.0,1.25,18.5,735.0,501.82,375.5
2016,3,19,10,30,911.0,106.0,1.3,19.0,766.0,563.22,424.55
2016,3,19,10,45,919.5,105.5,1.4,19.5,790.0,621.54,470.0
2016,3,19,11,0,928.0,105.0,1.5,20.0,814.0,678.53,513.02
2016,3,19,11,15,931.0,106.0,1.55,20.0,829.5,731.57,552.58
2016,3,19,11,30,934.0,107.0,1.6,20.0,845.0,782.3,589.54
2016,3,19,11,45,936.5,106.5,1.7,20.0,852.0,828.72,622.04
2016,3,19,12,0,939.0,106.0,1.8,20.0,859.0,872.3,651.78
2016,3,19,12,15,938.0,106.0,1.85,20.0,858.0,910.38,677.22
2016,3,19,12,30,937.0,106.0,1.9,20.0,857.0,945.01,700.38
2016,3,19,12,45,935.5,104.5,2.0,20.5,847.5,974.08,719.15
2016,3,19,13,0,934.0,103.0,2.1,21.0,838.0,999.36,735.51
2016,3,19,13,15,759.0,182.0,2.1,20.5,771.0,959.54,711.08
2016,3,19,13,30,584.0,261.0,2.1,20.0,704.0,878.35,657.16
2016,3,19,13,45,567.0,255.0,2.1,20.0,673.0,868.91,652.43
2016,3,19,14,0,550.0,249.0,2.1,20.0,642.0,856.07,644.73
2016,3,19,14,15,717.0,173.5,2.1,19.5,662.5,962.95,721.39
2016,3,19,14,30,884.0,98.0,2.1,19.0,683.0,1029.96,767.31
2016,3,19,14,45,869.0,96.0,2.1,19.0,643.5,1012.77,756.89
2016,3,19,15,0,854.0,94.0,2.1,19.0,604.0,1004.8,753.66
2016,3,19,15,15,653.5,140.5,2.05,18.5,514.0,859.53,658.16
2016,3,19,15,30,453.0,187.0,2.0,18.0,424.0,696.5,545.03
2016,3,19,15,45,416.5,174.0,2.0,17.5,375.5,639.63,507.21
2016,3,19,16,0,380.0,161.0,2.0,17.0,327.0,582.25,466.99
2016,3,19,16,15,359.5,144.5,1.95,16.5,286.0,513.55,417.66
2016,3,19,16,30,339.0,128.0,1.9,16.0,245.0,467.45,383.83
2016,3,19,16,45,315.5,108.5,1.85,15.5,203.5,414.64,343.36
2016,3,19,17,0,292.0,89.0,1.8,15.0,162.0,381.13,316.27
2016,3,19,17,15,251.5,70.0,1.7,14.5,122.0,315.96,261.93
2016,3,19,17,30,211.0,51.0,1.6,14.0,82.0,253.31,207.5
2016,3,19,17,45,105.5,34.5,1.5,13.5,50.0,137.68,105.6
2016,3,19,18,0,0.0,18.0,1.4,13.0,18.0,16.21,0.0
2016,3,19,18,15,0.0,9.0,1.5,12.5,9.0,7.08,0.0
2016,3,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,6,15,19.0,11.5,0.85,9.5,12.5,9.05,0.0
2016,3,20,6,30,38.0,23.0,1.0,10.0,25.0,17.55,6.97
2016,3,20,6,45,77.0,43.0,1.15,11.0,54.0,31.92,22.34
2016,3,20,7,0,116.0,63.0,1.3,12.0,83.0,46.1,35.52
2016,3,20,7,15,134.5,85.5,1.4,12.5,116.0,61.38,49.47
2016,3,20,7,30,153.0,108.0,1.5,13.0,149.0,76.31,62.81
2016,3,20,7,45,165.5,130.0,1.6,13.5,183.0,90.53,75.22
2016,3,20,8,0,178.0,152.0,1.7,14.0,217.0,104.38,87.04
2016,3,20,8,15,372.5,140.5,1.75,14.5,303.0,95.9,79.18
2016,3,20,8,30,567.0,129.0,1.8,15.0,389.0,93.39,76.59
2016,3,20,8,45,481.5,170.0,1.85,15.5,407.0,141.65,98.64
2016,3,20,9,0,396.0,211.0,1.9,16.0,425.0,196.4,139.12
2016,3,20,9,15,640.0,149.5,1.95,16.5,528.5,237.1,160.94
2016,3,20,9,30,884.0,88.0,2.0,17.0,632.0,309.07,213.03
2016,3,20,9,45,892.5,91.5,2.1,17.5,669.0,373.21,269.48
2016,3,20,10,0,901.0,95.0,2.2,18.0,706.0,437.19,324.96
2016,3,20,10,15,909.5,96.5,2.25,18.0,737.0,499.13,377.92
2016,3,20,10,30,918.0,98.0,2.3,18.0,768.0,560.32,428.7
2016,3,20,10,45,922.0,100.5,2.4,18.5,791.0,618.81,475.2
2016,3,20,11,0,926.0,103.0,2.5,19.0,814.0,675.58,518.91
2016,3,20,11,15,929.5,103.5,2.55,19.0,829.5,728.31,559.23
2016,3,20,11,30,933.0,104.0,2.6,19.0,845.0,778.75,596.95
2016,3,20,11,45,933.5,105.0,2.7,19.0,852.5,824.85,629.81
2016,3,20,12,0,934.0,106.0,2.8,19.0,860.0,868.01,659.84
2016,3,20,12,15,934.0,106.0,2.85,19.0,859.0,906.67,686.32
2016,3,20,12,30,934.0,106.0,2.9,19.0,858.0,941.97,710.5
2016,3,20,12,45,930.5,106.0,3.0,19.0,848.5,970.57,730.57
2016,3,20,13,0,927.0,106.0,3.1,19.0,839.0,995.35,748.21
2016,3,20,13,15,923.0,105.0,3.15,19.0,821.5,1014.68,761.95
2016,3,20,13,30,919.0,104.0,3.2,19.0,804.0,1029.99,773.19
2016,3,20,13,45,913.5,102.0,3.3,19.0,779.0,1038.65,780.61
2016,3,20,14,0,908.0,100.0,3.4,19.0,754.0,1043.16,785.49
2016,3,20,14,15,898.5,98.5,3.4,18.5,721.0,1040.06,786.17
2016,3,20,14,30,889.0,97.0,3.4,18.0,688.0,1032.9,784.35
2016,3,20,14,45,878.0,93.5,3.4,18.0,649.5,1017.9,775.91
2016,3,20,15,0,867.0,90.0,3.4,18.0,611.0,999.02,765.01
2016,3,20,15,15,849.5,87.5,3.35,17.5,566.0,983.62,757.68
2016,3,20,15,30,832.0,85.0,3.3,17.0,521.0,952.08,739.12
2016,3,20,15,45,554.0,132.0,3.3,17.0,411.0,732.15,583.33
2016,3,20,16,0,276.0,179.0,3.3,17.0,301.0,483.46,392.87
2016,3,20,16,15,497.0,123.5,3.1,16.5,309.5,634.53,516.92
2016,3,20,16,30,718.0,68.0,2.9,16.0,318.0,749.84,604.4
2016,3,20,16,45,665.5,62.5,2.7,15.5,264.5,679.55,551.73
2016,3,20,17,0,613.0,57.0,2.5,15.0,211.0,605.28,495.2
2016,3,20,17,15,532.0,49.0,2.25,14.0,159.5,507.89,418.27
2016,3,20,17,30,451.0,41.0,2.0,13.0,108.0,415.9,341.54
2016,3,20,17,45,311.5,29.0,1.8,12.5,66.5,286.72,225.91
2016,3,20,18,0,172.0,17.0,1.6,12.0,25.0,152.81,0.98
2016,3,20,18,15,86.0,8.5,1.55,12.0,12.5,55.67,0.0
2016,3,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,6,15,49.5,13.0,1.25,10.0,16.5,10.23,0.0
2016,3,21,6,30,99.0,26.0,1.5,10.0,33.0,19.65,9.36
2016,3,21,6,45,157.5,45.5,1.75,10.5,68.0,33.8,24.12
2016,3,21,7,0,216.0,65.0,2.0,11.0,103.0,47.75,37.17
2016,3,21,7,15,251.0,84.5,2.05,11.0,143.5,61.26,49.68
2016,3,21,7,30,286.0,104.0,2.1,11.0,184.0,74.45,61.66
2016,3,21,7,45,316.0,120.0,2.2,11.0,224.5,85.15,71.17
2016,3,21,8,0,346.0,136.0,2.3,11.0,265.0,95.57,80.25
2016,3,21,8,15,253.5,169.5,2.3,11.0,271.0,113.49,95.82
2016,3,21,8,30,161.0,203.0,2.3,11.0,277.0,133.82,113.27
2016,3,21,8,45,172.5,225.5,2.35,11.5,313.0,159.7,124.06
2016,3,21,9,0,184.0,248.0,2.4,12.0,349.0,192.72,147.49
2016,3,21,9,15,169.5,270.0,2.45,12.0,368.5,222.29,171.8
2016,3,21,9,30,155.0,292.0,2.5,12.0,388.0,250.47,195.76
2016,3,21,9,45,271.0,291.5,2.6,12.0,471.5,306.06,238.22
2016,3,21,10,0,387.0,291.0,2.7,12.0,555.0,375.5,293.06
2016,3,21,10,15,219.0,307.5,2.75,12.0,458.5,338.95,268.33
2016,3,21,10,30,51.0,324.0,2.8,12.0,362.0,279.12,222.33
2016,3,21,10,45,163.0,348.5,2.9,12.5,474.0,376.27,299.33
2016,3,21,11,0,275.0,373.0,3.0,13.0,586.0,489.5,387.04
2016,3,21,11,15,231.5,387.5,3.1,13.0,569.5,484.92,383.37
2016,3,21,11,30,188.0,402.0,3.2,13.0,553.0,484.34,382.8
2016,3,21,11,45,353.0,358.0,3.3,13.0,643.5,601.21,475.04
2016,3,21,12,0,518.0,314.0,3.4,13.0,734.0,731.98,575.07
2016,3,21,12,15,524.5,308.0,3.5,13.0,733.0,760.12,596.04
2016,3,21,12,30,531.0,302.0,3.6,13.0,732.0,786.25,616.17
2016,3,21,12,45,423.0,340.0,3.75,13.5,680.0,746.19,584.33
2016,3,21,13,0,315.0,378.0,3.9,14.0,628.0,683.44,535.95
2016,3,21,13,15,316.0,368.5,3.95,14.0,614.5,689.07,541.44
2016,3,21,13,30,317.0,359.0,4.0,14.0,601.0,692.85,545.22
2016,3,21,13,45,311.0,350.0,4.1,14.0,581.5,688.33,542.94
2016,3,21,14,0,305.0,341.0,4.2,14.0,562.0,681.86,539.38
2016,3,21,14,15,155.0,265.0,4.2,13.5,377.5,428.43,345.54
2016,3,21,14,30,5.0,189.0,4.2,13.0,193.0,159.92,127.22
2016,3,21,14,45,2.5,137.5,4.2,13.0,139.5,112.03,88.29
2016,3,21,15,0,0.0,86.0,4.2,13.0,86.0,66.23,50.23
2016,3,21,15,15,0.0,96.0,4.05,12.5,96.0,74.32,57.31
2016,3,21,15,30,0.0,106.0,3.9,12.0,106.0,83.29,65.17
2016,3,21,15,45,0.5,125.0,3.75,12.0,125.5,102.04,81.25
2016,3,21,16,0,1.0,144.0,3.6,12.0,145.0,123.61,99.72
2016,3,21,16,15,0.5,126.0,3.3,11.5,126.5,107.64,86.66
2016,3,21,16,30,0.0,108.0,3.0,11.0,108.0,91.63,73.41
2016,3,21,16,45,0.0,89.5,2.75,11.0,89.5,75.41,59.65
2016,3,21,17,0,0.0,71.0,2.5,11.0,71.0,59.0,45.5
2016,3,21,17,15,0.0,53.5,2.25,10.5,53.5,43.41,31.92
2016,3,21,17,30,0.0,36.0,2.0,10.0,36.0,27.53,17.93
2016,3,21,17,45,0.0,22.0,1.75,9.5,22.0,16.78,8.17
2016,3,21,18,0,0.0,8.0,1.5,9.0,8.0,6.07,0.0
2016,3,21,18,15,0.0,4.0,1.5,8.5,4.0,3.15,0.0
2016,3,21,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,114.0,14.5,1.75,6.0,23.5,11.41,0.0
2016,3,22,6,30,228.0,29.0,2.0,6.0,47.0,22.16,12.23
2016,3,22,6,45,366.5,40.5,2.3,6.5,95.0,33.17,24.07
2016,3,22,7,0,505.0,52.0,2.6,7.0,143.0,42.74,33.29
2016,3,22,7,15,579.0,59.5,2.75,7.5,197.0,48.71,38.98
2016,3,22,7,30,653.0,67.0,2.9,8.0,251.0,54.73,44.49
2016,3,22,7,45,716.5,68.5,3.05,8.5,308.5,60.95,50.0
2016,3,22,8,0,780.0,70.0,3.2,9.0,366.0,62.81,51.44
2016,3,22,8,15,810.5,74.0,3.3,9.0,419.0,66.13,54.25
2016,3,22,8,30,841.0,78.0,3.4,9.0,472.0,69.39,56.98
2016,3,22,8,45,871.0,78.0,3.55,9.5,523.5,120.14,71.19
2016,3,22,9,0,901.0,78.0,3.7,10.0,575.0,184.54,110.7
2016,3,22,9,15,916.0,80.5,3.75,10.5,619.5,250.94,164.89
2016,3,22,9,30,931.0,83.0,3.8,11.0,664.0,318.42,224.96
2016,3,22,9,45,944.5,83.5,3.9,11.5,703.0,384.65,285.25
2016,3,22,10,0,958.0,84.0,4.0,12.0,742.0,451.16,344.99
2016,3,22,10,15,966.0,85.5,4.05,12.0,773.5,515.99,402.56
2016,3,22,10,30,974.0,87.0,4.1,12.0,805.0,579.91,457.74
2016,3,22,10,45,980.0,87.5,4.15,12.5,829.5,640.64,507.9
2016,3,22,11,0,986.0,88.0,4.2,13.0,854.0,699.66,555.1
2016,3,22,11,15,989.5,88.5,4.2,13.0,869.5,755.03,598.98
2016,3,22,11,30,993.0,89.0,4.2,13.0,885.0,807.94,639.92
2016,3,22,11,45,994.0,89.5,4.25,13.0,892.5,856.24,674.78
2016,3,22,12,0,995.0,90.0,4.3,13.0,900.0,901.41,707.16
2016,3,22,12,15,556.5,248.0,4.3,13.0,701.0,736.77,582.93
2016,3,22,12,30,118.0,406.0,4.3,13.0,502.0,484.13,382.96
2016,3,22,12,45,548.5,250.5,4.35,13.0,689.0,775.78,615.87
2016,3,22,13,0,979.0,95.0,4.4,13.0,876.0,1031.65,801.55
2016,3,22,13,15,535.0,232.5,4.45,13.0,658.0,783.28,620.31
2016,3,22,13,30,91.0,370.0,4.5,13.0,440.0,435.2,346.6
2016,3,22,13,45,284.5,324.0,4.55,13.0,532.5,633.22,506.63
2016,3,22,14,0,478.0,278.0,4.6,13.0,625.0,810.82,644.19
2016,3,22,14,15,710.0,182.5,4.6,13.0,672.5,962.64,758.9
2016,3,22,14,30,942.0,87.0,4.6,13.0,720.0,1072.94,837.35
2016,3,22,14,45,929.0,85.0,4.7,13.0,679.5,1057.2,828.24
2016,3,22,15,0,916.0,83.0,4.8,13.0,639.0,1037.46,817.35
2016,3,22,15,15,732.5,122.5,4.7,12.5,546.5,913.78,730.98
2016,3,22,15,30,549.0,162.0,4.6,12.0,454.0,758.58,618.63
2016,3,22,15,45,691.0,117.5,4.6,12.0,449.5,845.32,687.09
2016,3,22,16,0,833.0,73.0,4.6,12.0,445.0,901.96,731.03
2016,3,22,16,15,800.0,69.0,4.35,11.5,391.0,844.89,689.78
2016,3,22,16,30,767.0,65.0,4.1,11.0,337.0,786.42,647.4
2016,3,22,16,45,714.5,60.5,3.9,10.5,281.5,709.88,590.31
2016,3,22,17,0,662.0,56.0,3.7,10.0,226.0,634.18,531.53
2016,3,22,17,15,583.5,49.0,3.3,9.5,173.0,544.45,457.91
2016,3,22,17,30,505.0,42.0,2.9,9.0,120.0,453.44,379.58
2016,3,22,17,45,359.5,31.0,2.55,8.5,75.0,319.06,258.66
2016,3,22,18,0,214.0,20.0,2.2,8.0,30.0,183.27,55.53
2016,3,22,18,15,107.0,10.0,2.1,7.5,15.0,68.33,0.0
2016,3,22,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,155.0,14.0,1.85,5.5,26.5,11.02,0.0
2016,3,23,6,30,310.0,28.0,1.9,6.0,53.0,23.13,13.55
2016,3,23,6,45,426.0,38.5,1.95,6.5,101.0,31.81,22.95
2016,3,23,7,0,542.0,49.0,2.0,7.0,149.0,40.59,31.4
2016,3,23,7,15,611.5,56.0,2.15,7.5,203.5,46.31,36.82
2016,3,23,7,30,681.0,63.0,2.3,8.0,258.0,52.07,42.07
2016,3,23,7,45,684.0,68.5,2.5,9.0,298.0,55.83,45.25
2016,3,23,8,0,687.0,74.0,2.7,10.0,338.0,59.39,48.15
2016,3,23,8,15,762.5,77.0,2.75,10.5,407.0,67.42,55.07
2016,3,23,8,30,838.0,80.0,2.8,11.0,476.0,70.73,57.7
2016,3,23,8,45,860.0,82.5,2.9,11.5,526.0,116.7,67.83
2016,3,23,9,0,882.0,85.0,3.0,12.0,576.0,187.33,112.83
2016,3,23,9,15,704.5,148.0,3.0,12.5,559.5,249.15,170.8
2016,3,23,9,30,527.0,211.0,3.0,13.0,543.0,295.37,218.21
2016,3,23,9,45,593.5,203.0,3.0,13.5,597.5,354.59,267.25
2016,3,23,10,0,660.0,195.0,3.0,14.0,652.0,418.15,319.98
2016,3,23,10,15,806.0,147.0,3.0,14.5,729.0,494.04,381.24
2016,3,23,10,30,952.0,99.0,3.0,15.0,806.0,578.86,449.13
2016,3,23,10,45,957.5,100.0,3.05,15.5,830.0,638.68,497.17
2016,3,23,11,0,963.0,101.0,3.1,16.0,854.0,696.79,542.43
2016,3,23,11,15,966.5,101.5,3.1,16.0,869.5,751.17,584.41
2016,3,23,11,30,970.0,102.0,3.1,16.0,885.0,803.15,623.58
2016,3,23,11,45,973.5,101.5,3.1,16.5,893.0,851.59,656.48
2016,3,23,12,0,977.0,101.0,3.1,17.0,901.0,897.14,686.45
2016,3,23,12,15,976.5,101.0,3.1,17.0,899.5,936.7,713.32
2016,3,23,12,30,976.0,101.0,3.1,17.0,898.0,972.7,737.68
2016,3,23,12,45,829.0,170.0,3.15,17.0,841.5,952.08,723.93
2016,3,23,13,0,682.0,239.0,3.2,17.0,785.0,917.13,699.9
2016,3,23,13,15,821.0,169.5,3.25,17.0,813.0,993.95,754.74
2016,3,23,13,30,960.0,100.0,3.3,17.0,841.0,1063.68,802.26
2016,3,23,13,45,952.5,99.0,3.35,17.0,814.5,1071.73,808.38
2016,3,23,14,0,945.0,98.0,3.4,17.0,788.0,1075.45,812.38
2016,3,23,14,15,790.5,147.5,3.4,17.0,707.0,995.6,759.55
2016,3,23,14,30,636.0,197.0,3.4,17.0,626.0,905.34,699.12
2016,3,23,14,45,670.5,170.5,3.4,17.0,600.0,913.55,707.14
2016,3,23,15,0,705.0,144.0,3.4,17.0,574.0,916.42,710.82
2016,3,23,15,15,782.0,115.5,3.3,16.5,560.0,945.75,733.97
2016,3,23,15,30,859.0,87.0,3.2,16.0,546.0,977.06,758.4
2016,3,23,15,45,830.5,84.5,3.1,16.0,494.5,931.15,727.52
2016,3,23,16,0,802.0,82.0,3.0,16.0,443.0,882.78,695.19
2016,3,23,16,15,677.5,88.0,2.65,15.0,367.5,761.97,610.17
2016,3,23,16,30,553.0,94.0,2.3,14.0,292.0,639.09,520.89
2016,3,23,16,45,589.5,78.0,1.95,13.5,258.5,631.27,515.87
2016,3,23,17,0,626.0,62.0,1.6,13.0,225.0,618.01,504.36
2016,3,23,17,15,546.0,54.0,1.45,12.0,172.0,520.95,428.56
2016,3,23,17,30,466.0,46.0,1.3,11.0,119.0,428.88,352.95
2016,3,23,17,45,326.0,33.5,1.2,10.0,75.0,298.34,239.51
2016,3,23,18,0,186.0,21.0,1.1,9.0,31.0,167.71,66.44
2016,3,23,18,15,93.0,10.5,1.1,8.5,15.5,60.59,0.0
2016,3,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
