Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,136.0,15.0,1.1,6.0,26.5,12.18,0.0
2016,3,24,6,30,272.0,30.0,1.3,7.0,53.0,24.6,15.13
2016,3,24,6,45,387.0,41.5,1.5,8.0,100.5,33.97,24.81
2016,3,24,7,0,502.0,53.0,1.7,9.0,148.0,43.38,33.7
2016,3,24,7,15,570.0,61.0,1.8,9.5,201.5,49.66,39.58
2016,3,24,7,30,638.0,69.0,1.9,10.0,255.0,55.94,45.23
2016,3,24,7,45,681.0,75.0,2.05,11.0,308.5,60.39,48.99
2016,3,24,8,0,724.0,81.0,2.2,12.0,362.0,64.8,52.58
2016,3,24,8,15,754.5,85.5,2.25,12.5,414.0,73.49,59.99
2016,3,24,8,30,785.0,90.0,2.3,13.0,466.0,76.74,62.5
2016,3,24,8,45,802.0,95.5,2.4,14.0,513.5,122.36,73.38
2016,3,24,9,0,819.0,101.0,2.5,15.0,561.0,185.4,112.5
2016,3,24,9,15,835.5,104.5,2.65,15.5,604.5,248.74,162.93
2016,3,24,9,30,852.0,108.0,2.8,16.0,648.0,313.57,218.95
2016,3,24,9,45,859.5,112.5,2.95,16.5,684.5,377.45,275.43
2016,3,24,10,0,867.0,117.0,3.1,17.0,721.0,441.19,331.0
2016,3,24,10,15,876.0,119.0,3.2,17.0,751.5,503.17,384.37
2016,3,24,10,30,885.0,121.0,3.3,17.0,782.0,562.28,434.13
2016,3,24,10,45,882.0,127.5,3.4,17.5,803.5,622.21,482.02
2016,3,24,11,0,879.0,134.0,3.5,18.0,825.0,677.59,524.99
2016,3,24,11,15,883.0,135.0,3.55,18.0,840.0,730.36,565.81
2016,3,24,11,30,887.0,136.0,3.6,18.0,855.0,772.6,598.37
2016,3,24,11,45,886.0,138.0,3.65,18.5,861.5,816.63,630.01
2016,3,24,12,0,885.0,140.0,3.7,19.0,868.0,868.86,665.34
2016,3,24,12,15,885.0,139.5,3.75,19.0,866.5,906.59,691.49
2016,3,24,12,30,885.0,139.0,3.8,19.0,865.0,941.01,715.39
2016,3,24,12,45,905.0,126.5,3.9,19.0,861.5,965.14,732.56
2016,3,24,13,0,925.0,114.0,4.0,19.0,858.0,999.03,756.58
2016,3,24,13,15,921.0,113.0,4.0,19.0,840.5,1018.19,769.93
2016,3,24,13,30,917.0,112.0,4.0,19.0,823.0,1033.33,780.79
2016,3,24,13,45,911.0,110.5,4.0,19.0,798.0,1041.88,787.39
2016,3,24,14,0,905.0,109.0,4.0,19.0,773.0,1046.3,791.42
2016,3,24,14,15,895.5,107.0,3.95,18.5,740.0,1042.51,791.28
2016,3,24,14,30,886.0,105.0,3.9,18.0,707.0,1034.65,788.6
2016,3,24,14,45,877.5,101.0,3.9,18.0,668.5,1021.53,781.37
2016,3,24,15,0,869.0,97.0,3.9,18.0,630.0,1017.48,780.58
2016,3,24,15,15,851.5,94.0,3.85,17.5,585.0,988.49,763.74
2016,3,24,15,30,834.0,91.0,3.8,17.0,540.0,956.1,744.62
2016,3,24,15,45,811.5,87.0,3.75,16.5,490.0,914.54,718.78
2016,3,24,16,0,789.0,83.0,3.7,16.0,440.0,870.35,690.66
2016,3,24,16,15,755.5,78.5,3.45,15.5,387.0,813.26,651.37
2016,3,24,16,30,722.0,74.0,3.2,15.0,334.0,760.84,614.66
2016,3,24,16,45,661.5,69.5,3.0,14.5,278.5,679.68,555.11
2016,3,24,17,0,601.0,65.0,2.8,14.0,223.0,600.29,494.7
2016,3,24,17,15,523.0,56.0,2.5,13.0,171.0,504.57,418.89
2016,3,24,17,30,445.0,47.0,2.2,12.0,119.0,413.83,342.87
2016,3,24,17,45,316.0,34.0,1.9,11.5,75.5,291.27,234.75
2016,3,24,18,0,187.0,21.0,1.6,11.0,32.0,169.22,79.87
2016,3,24,18,15,93.5,10.5,1.65,10.5,16.0,60.66,0.0
2016,3,24,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,142.5,16.0,1.95,8.0,29.0,12.98,0.0
2016,3,25,6,30,285.0,32.0,2.0,8.0,58.0,26.26,16.76
2016,3,25,6,45,405.5,43.0,2.1,8.5,107.0,35.24,25.94
2016,3,25,7,0,526.0,54.0,2.2,9.0,156.0,44.32,34.57
2016,3,25,7,15,593.5,61.5,2.2,9.5,210.5,50.24,40.11
2016,3,25,7,30,661.0,69.0,2.2,10.0,265.0,56.18,45.45
2016,3,25,7,45,702.5,75.0,2.2,11.0,319.5,60.66,49.22
2016,3,25,8,0,744.0,81.0,2.2,12.0,374.0,65.09,52.82
2016,3,25,8,15,573.0,130.0,2.25,12.5,373.5,95.14,79.07
2016,3,25,8,30,402.0,179.0,2.3,13.0,373.0,117.82,98.39
2016,3,25,8,45,620.5,140.0,2.35,13.5,474.0,134.45,88.71
2016,3,25,9,0,839.0,101.0,2.4,14.0,575.0,188.41,114.39
2016,3,25,9,15,855.0,103.5,2.45,14.5,618.5,252.17,165.34
2016,3,25,9,30,871.0,106.0,2.5,15.0,662.0,317.31,221.76
2016,3,25,9,45,887.5,106.0,2.65,15.5,700.5,383.77,280.23
2016,3,25,10,0,904.0,106.0,2.8,16.0,739.0,447.9,336.21
2016,3,25,10,15,912.0,107.5,2.9,16.0,770.0,509.74,389.75
2016,3,25,10,30,920.0,109.0,3.0,16.0,801.0,570.73,441.12
2016,3,25,10,45,926.0,110.0,3.1,16.5,824.0,629.09,488.11
2016,3,25,11,0,932.0,111.0,3.2,17.0,847.0,685.86,532.42
2016,3,25,11,15,935.0,111.5,3.25,17.0,862.0,738.37,573.18
2016,3,25,11,30,938.0,112.0,3.3,17.0,877.0,788.52,611.27
2016,3,25,11,45,938.0,113.0,3.4,17.5,883.0,834.24,643.35
2016,3,25,12,0,938.0,114.0,3.5,18.0,889.0,876.95,672.16
2016,3,25,12,15,937.5,114.0,3.55,18.0,887.5,915.12,698.65
2016,3,25,12,30,937.0,114.0,3.6,18.0,886.0,949.88,722.76
2016,3,25,12,45,942.0,109.0,3.65,18.5,877.5,981.17,743.1
2016,3,25,13,0,947.0,104.0,3.7,19.0,869.0,1008.81,760.95
2016,3,25,13,15,942.5,103.0,3.7,19.0,850.5,1027.69,774.05
2016,3,25,13,30,938.0,102.0,3.7,19.0,832.0,1042.44,784.57
2016,3,25,13,45,935.5,98.0,3.75,19.0,807.0,1051.74,792.0
2016,3,25,14,0,933.0,94.0,3.8,19.0,782.0,1056.77,796.8
2016,3,25,14,15,924.0,92.5,3.8,18.5,748.5,1053.82,797.59
2016,3,25,14,30,915.0,91.0,3.8,18.0,715.0,1046.71,795.82
2016,3,25,14,45,905.5,87.5,3.8,18.0,676.0,1032.66,788.01
2016,3,25,15,0,896.0,84.0,3.8,18.0,637.0,1014.62,777.65
2016,3,25,15,15,880.0,81.5,3.75,17.5,591.5,987.54,762.25
2016,3,25,15,30,864.0,79.0,3.7,17.0,546.0,957.06,744.48
2016,3,25,15,45,842.5,75.5,3.65,17.0,496.5,928.11,726.28
2016,3,25,16,0,821.0,72.0,3.6,17.0,447.0,884.79,697.63
2016,3,25,16,15,790.0,68.0,3.4,16.0,394.0,829.85,661.78
2016,3,25,16,30,759.0,64.0,3.2,15.0,341.0,773.48,623.84
2016,3,25,16,45,711.0,59.5,3.0,14.5,286.5,701.22,571.33
2016,3,25,17,0,663.0,55.0,2.8,14.0,232.0,629.61,517.26
2016,3,25,17,15,590.5,48.0,2.6,13.0,179.0,543.85,450.15
2016,3,25,17,30,518.0,41.0,2.4,12.0,126.0,457.31,378.54
2016,3,25,17,45,378.0,31.0,2.2,11.5,80.5,327.86,265.38
2016,3,25,18,0,238.0,21.0,2.0,11.0,35.0,201.2,108.46
2016,3,25,18,15,119.0,10.5,2.0,10.5,17.5,74.67,0.0
2016,3,25,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,195.0,14.0,1.9,8.5,33.0,11.38,0.0
2016,3,26,6,30,390.0,28.0,1.9,9.0,66.0,23.31,14.4
2016,3,26,6,45,498.0,36.0,1.95,9.5,116.0,32.74,23.67
2016,3,26,7,0,606.0,44.0,2.0,10.0,166.0,40.27,30.83
2016,3,26,7,15,665.5,50.0,2.1,10.5,220.5,45.78,35.94
2016,3,26,7,30,725.0,56.0,2.2,11.0,275.0,51.3,40.87
2016,3,26,7,45,765.0,59.5,2.35,12.0,329.5,54.62,43.6
2016,3,26,8,0,805.0,63.0,2.5,13.0,384.0,57.96,46.26
2016,3,26,8,15,831.0,66.5,2.6,13.5,436.0,61.04,48.72
2016,3,26,8,30,857.0,70.0,2.7,14.0,488.0,71.12,57.3
2016,3,26,8,45,875.5,72.5,2.8,14.5,536.5,118.54,67.57
2016,3,26,9,0,894.0,75.0,2.9,15.0,585.0,183.15,107.37
2016,3,26,9,15,908.0,77.0,2.95,15.5,628.5,248.26,159.6
2016,3,26,9,30,922.0,79.0,3.0,16.0,672.0,314.3,217.26
2016,3,26,9,45,931.0,81.0,3.15,16.5,709.0,379.35,275.34
2016,3,26,10,0,940.0,83.0,3.3,17.0,746.0,444.19,332.44
2016,3,26,10,15,947.5,84.5,3.3,17.5,776.5,507.44,386.51
2016,3,26,10,30,955.0,86.0,3.3,18.0,807.0,569.74,437.95
2016,3,26,10,45,958.5,87.5,3.35,18.5,830.0,628.55,485.11
2016,3,26,11,0,962.0,89.0,3.4,19.0,853.0,685.45,529.24
2016,3,26,11,15,965.5,89.5,3.4,19.0,868.5,739.3,570.67
2016,3,26,11,30,969.0,90.0,3.4,19.0,884.0,790.75,609.31
2016,3,26,11,45,967.0,92.5,3.4,19.0,890.0,837.25,641.66
2016,3,26,12,0,965.0,95.0,3.4,19.0,896.0,880.51,671.35
2016,3,26,12,15,964.5,95.0,3.4,19.0,894.5,919.23,697.72
2016,3,26,12,30,964.0,95.0,3.4,19.0,893.0,954.44,721.62
2016,3,26,12,45,958.5,96.5,3.4,19.5,882.5,982.96,739.55
2016,3,26,13,0,953.0,98.0,3.4,20.0,872.0,1007.49,754.8
2016,3,26,13,15,948.5,97.0,3.4,19.5,853.5,1026.28,769.21
2016,3,26,13,30,944.0,96.0,3.4,19.0,835.0,1040.93,781.07
2016,3,26,13,45,939.0,94.0,3.4,19.0,809.5,1049.79,787.79
2016,3,26,14,0,934.0,92.0,3.4,19.0,784.0,1054.42,791.9
2016,3,26,14,15,925.0,90.5,3.35,19.0,750.5,1051.35,790.69
2016,3,26,14,30,916.0,89.0,3.3,19.0,717.0,1044.13,786.94
2016,3,26,14,45,903.0,87.0,3.3,19.0,677.0,1028.22,777.98
2016,3,26,15,0,890.0,85.0,3.3,19.0,637.0,1008.43,766.58
2016,3,26,15,15,873.0,82.5,3.15,18.5,591.5,980.39,749.88
2016,3,26,15,30,856.0,80.0,3.0,18.0,546.0,949.01,730.88
2016,3,26,15,45,829.0,78.0,2.95,18.0,495.5,916.89,710.69
2016,3,26,16,0,802.0,76.0,2.9,18.0,445.0,870.67,680.34
2016,3,26,16,15,770.0,72.0,2.6,17.0,392.0,815.31,643.71
2016,3,26,16,30,738.0,68.0,2.3,16.0,339.0,758.63,605.11
2016,3,26,16,45,684.5,64.0,2.05,15.5,284.0,682.99,550.32
2016,3,26,17,0,631.0,60.0,1.8,15.0,229.0,614.77,499.18
2016,3,26,17,15,556.5,52.0,1.6,14.0,177.0,522.1,427.69
2016,3,26,17,30,482.0,44.0,1.4,13.0,125.0,434.22,356.08
2016,3,26,17,45,345.0,33.0,1.25,12.5,80.0,307.34,247.01
2016,3,26,18,0,208.0,22.0,1.1,12.0,35.0,184.6,107.46
2016,3,26,18,15,104.0,11.0,1.1,11.5,17.5,66.45,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,6,15,58.0,18.0,1.65,9.5,24.0,13.73,0.0
2016,3,27,6,30,116.0,36.0,1.7,10.0,48.0,26.93,17.63
2016,3,27,6,45,169.5,56.0,1.8,10.5,85.0,41.25,31.2
2016,3,27,7,0,223.0,76.0,1.9,11.0,122.0,55.32,44.22
2016,3,27,7,15,253.5,96.5,1.85,11.5,163.0,69.19,56.8
2016,3,27,7,30,284.0,117.0,1.8,12.0,204.0,82.69,68.74
2016,3,27,7,45,317.0,133.0,1.75,12.5,247.0,93.19,77.75
2016,3,27,8,0,350.0,149.0,1.7,13.0,290.0,103.43,86.34
2016,3,27,8,15,565.5,120.0,1.65,13.5,383.0,87.54,71.95
2016,3,27,8,30,781.0,91.0,1.6,14.0,476.0,77.15,62.51
2016,3,27,8,45,814.0,90.5,1.55,15.0,526.5,120.55,70.64
2016,3,27,9,0,847.0,90.0,1.5,16.0,577.0,182.04,107.65
2016,3,27,9,15,863.0,93.0,1.55,16.5,620.5,251.05,162.26
2016,3,27,9,30,879.0,96.0,1.6,17.0,664.0,315.76,217.58
2016,3,27,9,45,893.0,96.5,1.7,17.5,702.5,378.93,272.7
2016,3,27,10,0,907.0,97.0,1.8,18.0,741.0,442.45,327.3
2016,3,27,10,15,915.5,99.0,2.0,18.0,772.0,504.77,380.6
2016,3,27,10,30,924.0,101.0,2.2,18.0,803.0,566.33,431.87
2016,3,27,10,45,929.0,102.0,2.45,18.5,826.0,624.03,478.27
2016,3,27,11,0,934.0,103.0,2.7,19.0,849.0,680.03,522.08
2016,3,27,11,15,937.5,104.0,2.9,19.0,864.5,733.1,563.44
2016,3,27,11,30,941.0,105.0,3.1,19.0,880.0,783.86,602.31
2016,3,27,11,45,941.0,106.0,3.3,19.0,886.5,829.41,635.54
2016,3,27,12,0,941.0,107.0,3.5,19.0,893.0,871.94,665.89
2016,3,27,12,15,941.0,107.0,3.6,19.0,891.5,910.34,692.75
2016,3,27,12,30,941.0,107.0,3.7,19.0,890.0,945.35,717.29
2016,3,27,12,45,941.0,105.5,3.8,19.0,881.0,975.33,738.42
2016,3,27,13,0,941.0,104.0,3.9,19.0,872.0,1001.57,757.13
2016,3,27,13,15,937.5,103.5,3.95,18.5,854.5,1021.63,772.92
2016,3,27,13,30,934.0,103.0,4.0,18.0,837.0,1037.65,786.2
2016,3,27,13,45,928.5,101.5,4.05,18.0,811.5,1046.51,793.36
2016,3,27,14,0,923.0,100.0,4.1,18.0,786.0,1051.18,797.91
2016,3,27,14,15,914.5,98.5,4.1,17.5,753.5,1048.66,798.98
2016,3,27,14,30,906.0,97.0,4.1,17.0,721.0,1042.02,797.47
2016,3,27,14,45,893.5,95.0,4.2,17.0,681.5,1026.74,789.37
2016,3,27,15,0,881.0,93.0,4.3,17.0,642.0,1007.63,778.74
2016,3,27,15,15,865.0,90.5,4.25,16.5,597.5,993.16,772.0
2016,3,27,15,30,849.0,88.0,4.2,16.0,553.0,962.51,753.85
2016,3,27,15,45,823.5,85.5,4.2,15.5,502.5,919.57,727.11
2016,3,27,16,0,798.0,83.0,4.2,15.0,452.0,874.09,698.1
2016,3,27,16,15,766.5,78.5,4.05,14.0,399.0,818.59,661.51
2016,3,27,16,30,735.0,74.0,3.9,13.0,346.0,761.66,622.76
2016,3,27,16,45,688.0,68.5,3.8,12.5,291.5,695.71,574.68
2016,3,27,17,0,641.0,63.0,3.7,12.0,237.0,625.1,520.91
2016,3,27,17,15,567.0,55.5,3.4,11.0,184.0,533.02,447.56
2016,3,27,17,30,493.0,48.0,3.1,10.0,131.0,445.38,373.81
2016,3,27,17,45,355.5,36.5,2.8,9.5,85.0,317.0,260.53
2016,3,27,18,0,218.0,25.0,2.5,9.0,39.0,193.98,122.93
2016,3,27,18,15,109.0,12.5,2.45,8.5,19.5,70.16,0.0
2016,3,27,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,6,15,161.0,18.5,3.85,5.5,36.0,14.96,2.38
2016,3,28,6,30,322.0,37.0,4.1,6.0,72.0,30.39,21.11
2016,3,28,6,45,443.0,46.5,4.35,6.5,123.5,38.13,28.93
2016,3,28,7,0,564.0,56.0,4.6,7.0,175.0,46.06,36.51
2016,3,28,7,15,629.0,62.5,4.7,7.0,230.5,51.25,41.44
2016,3,28,7,30,694.0,69.0,4.8,7.0,286.0,56.49,46.24
2016,3,28,7,45,745.5,72.5,4.95,7.5,343.0,64.29,53.14
2016,3,28,8,0,797.0,76.0,5.1,8.0,400.0,67.46,55.73
2016,3,28,8,15,825.5,79.5,5.1,8.5,454.0,70.25,57.94
2016,3,28,8,30,854.0,83.0,5.1,9.0,508.0,73.01,60.08
2016,3,28,8,45,878.5,85.0,5.15,9.5,559.0,121.63,71.12
2016,3,28,9,0,903.0,87.0,5.2,10.0,610.0,193.63,117.96
2016,3,28,9,15,917.5,89.0,5.25,10.0,654.5,259.63,172.58
2016,3,28,9,30,932.0,91.0,5.3,10.0,699.0,326.59,233.15
2016,3,28,9,45,945.0,92.0,5.35,10.5,738.0,392.98,294.16
2016,3,28,10,0,958.0,93.0,5.4,11.0,777.0,459.56,354.61
2016,3,28,10,15,965.0,94.5,5.45,11.0,808.0,523.73,412.47
2016,3,28,10,30,972.0,96.0,5.5,11.0,839.0,586.83,467.88
2016,3,28,10,45,814.0,174.5,5.55,11.0,809.0,621.39,498.42
2016,3,28,11,0,656.0,253.0,5.6,11.0,779.0,637.71,512.4
2016,3,28,11,15,445.0,334.0,5.6,11.0,694.0,599.7,482.1
2016,3,28,11,30,234.0,415.0,5.6,11.0,609.0,524.95,421.52
2016,3,28,11,45,388.5,370.0,5.7,11.0,694.5,634.96,510.72
2016,3,28,12,0,543.0,325.0,5.8,11.0,780.0,757.67,607.76
2016,3,28,12,15,525.5,329.0,5.8,11.0,768.5,775.23,620.89
2016,3,28,12,30,508.0,333.0,5.8,11.0,757.0,789.38,631.78
2016,3,28,12,45,542.0,316.5,5.8,11.0,764.5,828.4,662.57
2016,3,28,13,0,576.0,300.0,5.8,11.0,772.0,866.05,692.13
2016,3,28,13,15,755.5,209.5,5.7,10.5,814.5,976.58,778.98
2016,3,28,13,30,935.0,119.0,5.6,10.0,857.0,1054.28,836.32
2016,3,28,13,45,927.0,118.0,5.6,10.0,830.0,1061.47,841.99
2016,3,28,14,0,919.0,117.0,5.6,10.0,803.0,1064.42,845.25
2016,3,28,14,15,908.5,115.0,5.5,10.0,769.0,1059.59,842.31
2016,3,28,14,30,898.0,113.0,5.4,10.0,735.0,1064.67,846.76
2016,3,28,14,45,884.5,110.0,5.35,10.0,694.0,1047.2,835.48
2016,3,28,15,0,871.0,107.0,5.3,10.0,653.0,1025.76,821.61
2016,3,28,15,15,852.0,104.0,5.2,9.5,606.0,995.1,802.23
2016,3,28,15,30,833.0,101.0,5.1,9.0,559.0,961.04,780.31
2016,3,28,15,45,808.0,97.0,5.0,9.0,508.0,916.96,749.32
2016,3,28,16,0,783.0,93.0,4.9,9.0,457.0,870.32,716.14
2016,3,28,16,15,747.5,88.0,4.65,8.5,402.5,817.43,678.05
2016,3,28,16,30,712.0,83.0,4.4,8.0,348.0,757.33,633.58
2016,3,28,16,45,662.5,76.0,4.15,8.0,293.0,682.52,575.22
2016,3,28,17,0,613.0,69.0,3.9,8.0,238.0,608.78,516.19
2016,3,28,17,15,534.0,60.5,3.45,7.5,184.5,512.74,437.16
2016,3,28,17,30,455.0,52.0,3.0,7.0,131.0,421.52,358.09
2016,3,28,17,45,328.5,39.0,2.65,6.5,85.5,300.66,250.25
2016,3,28,18,0,202.0,26.0,2.3,6.0,40.0,185.27,124.61
2016,3,28,18,15,101.0,13.0,2.2,5.5,20.0,65.89,0.0
2016,3,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,6,15,178.0,18.5,2.4,6.0,38.0,14.96,3.92
2016,3,29,6,30,356.0,37.0,2.4,6.0,76.0,30.47,21.36
2016,3,29,6,45,455.0,47.0,2.4,6.5,126.5,38.55,29.4
2016,3,29,7,0,554.0,57.0,2.4,7.0,177.0,46.7,37.15
2016,3,29,7,15,617.0,64.0,2.35,7.5,232.0,52.2,42.26
2016,3,29,7,30,680.0,71.0,2.3,8.0,287.0,57.72,47.19
2016,3,29,7,45,732.5,73.5,2.3,8.5,343.5,64.81,53.4
2016,3,29,8,0,785.0,76.0,2.3,9.0,400.0,67.21,55.28
2016,3,29,8,15,812.5,80.0,2.25,9.5,453.0,70.32,57.75
2016,3,29,8,30,840.0,84.0,2.2,10.0,506.0,73.37,60.13
2016,3,29,8,45,863.0,86.0,2.15,10.5,555.5,121.56,70.95
2016,3,29,9,0,886.0,88.0,2.1,11.0,605.0,192.33,116.55
2016,3,29,9,15,900.5,90.5,2.05,11.5,649.0,257.55,169.25
2016,3,29,9,30,915.0,93.0,2.0,12.0,693.0,323.75,227.16
2016,3,29,9,45,925.0,95.0,1.95,12.5,731.0,388.8,285.01
2016,3,29,10,0,935.0,97.0,1.9,13.0,769.0,453.73,341.62
2016,3,29,10,15,943.0,98.5,1.9,13.0,800.0,516.96,396.0
2016,3,29,10,30,951.0,100.0,1.9,13.0,831.0,579.29,447.88
2016,3,29,10,45,954.5,102.0,1.95,13.5,854.0,638.31,494.92
2016,3,29,11,0,958.0,104.0,2.0,14.0,877.0,695.43,538.91
2016,3,29,11,15,961.5,105.0,2.05,14.0,892.5,749.56,580.42
2016,3,29,11,30,965.0,106.0,2.1,14.0,908.0,801.32,619.2
2016,3,29,11,45,964.5,107.5,2.15,14.0,914.0,847.86,652.14
2016,3,29,12,0,964.0,109.0,2.2,14.0,920.0,891.28,682.03
2016,3,29,12,15,963.5,109.0,2.25,14.0,918.5,930.0,708.58
2016,3,29,12,30,963.0,109.0,2.3,14.0,917.0,965.21,732.73
2016,3,29,12,45,528.5,256.5,2.35,14.0,699.5,758.46,586.1
2016,3,29,13,0,94.0,404.0,2.4,14.0,482.0,454.1,354.11
2016,3,29,13,15,84.0,389.5,2.45,14.0,458.0,437.09,343.16
2016,3,29,13,30,74.0,375.0,2.5,14.0,434.0,418.89,329.68
2016,3,29,13,45,101.0,371.5,2.55,14.0,449.5,448.09,353.55
2016,3,29,14,0,128.0,368.0,2.6,14.0,465.0,501.56,395.24
2016,3,29,14,15,76.0,316.5,2.6,13.5,373.5,375.08,298.51
2016,3,29,14,30,24.0,265.0,2.6,13.0,282.0,248.81,198.91
2016,3,29,14,45,18.5,240.0,2.65,13.0,253.0,221.43,177.6
2016,3,29,15,0,13.0,215.0,2.7,13.0,224.0,193.89,155.63
2016,3,29,15,15,24.0,218.0,2.65,12.5,232.0,210.09,170.11
2016,3,29,15,30,35.0,221.0,2.6,12.0,240.0,248.63,202.68
2016,3,29,15,45,17.5,140.5,2.6,12.0,150.0,131.78,106.48
2016,3,29,16,0,0.0,60.0,2.6,12.0,60.0,46.0,33.76
2016,3,29,16,15,169.0,98.5,2.4,11.5,162.0,272.68,231.2
2016,3,29,16,30,338.0,137.0,2.2,11.0,264.0,466.21,391.44
2016,3,29,16,45,305.5,121.0,2.0,11.0,222.5,411.06,345.67
2016,3,29,17,0,273.0,105.0,1.8,11.0,181.0,357.4,301.47
2016,3,29,17,15,238.5,85.0,1.6,10.0,141.0,298.34,252.4
2016,3,29,17,30,204.0,65.0,1.4,9.0,101.0,241.25,203.02
2016,3,29,17,45,146.5,45.0,1.25,8.5,66.5,171.14,140.21
2016,3,29,18,0,89.0,25.0,1.1,8.0,32.0,100.89,67.81
2016,3,29,18,15,44.5,12.5,1.1,7.5,16.0,34.25,0.0
2016,3,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,198.5,17.5,0.85,5.0,40.5,14.16,4.48
2016,3,30,6,30,397.0,35.0,1.0,6.0,81.0,28.95,20.18
2016,3,30,6,45,493.5,44.0,1.2,7.0,132.0,36.38,27.46
2016,3,30,7,0,590.0,53.0,1.4,8.0,183.0,43.89,34.5
2016,3,30,7,15,649.0,59.0,1.4,8.5,238.0,48.79,39.02
2016,3,30,7,30,708.0,65.0,1.4,9.0,293.0,58.13,47.39
2016,3,30,7,45,747.5,70.0,1.4,10.0,348.0,62.33,50.84
2016,3,30,8,0,787.0,75.0,1.4,11.0,403.0,66.48,54.17
2016,3,30,8,15,814.0,79.0,1.4,11.5,456.0,69.6,56.63
2016,3,30,8,30,841.0,83.0,1.4,12.0,509.0,72.66,59.0
2016,3,30,8,45,861.0,86.0,1.4,12.5,558.0,121.75,70.38
2016,3,30,9,0,881.0,89.0,1.4,13.0,607.0,192.68,115.86
2016,3,30,9,15,895.5,91.5,1.5,13.5,651.0,257.53,167.73
2016,3,30,9,30,910.0,94.0,1.6,14.0,695.0,323.36,224.78
2016,3,30,9,45,920.0,96.0,1.7,14.5,732.5,388.05,281.88
2016,3,30,10,0,930.0,98.0,1.8,15.0,770.0,452.61,337.98
2016,3,30,10,15,937.5,99.5,1.95,15.0,800.5,515.26,391.95
2016,3,30,10,30,945.0,101.0,2.1,15.0,831.0,576.95,443.66
2016,3,30,10,45,949.5,102.5,2.25,15.5,853.5,635.72,490.82
2016,3,30,11,0,954.0,104.0,2.4,16.0,876.0,692.69,535.17
2016,3,30,11,15,956.5,104.5,2.45,16.0,891.0,745.43,575.71
2016,3,30,11,30,959.0,105.0,2.5,16.0,906.0,795.68,613.5
2016,3,30,11,45,507.0,246.5,2.65,16.0,670.5,629.9,489.62
2016,3,30,12,0,55.0,388.0,2.8,16.0,435.0,375.1,291.51
2016,3,30,12,15,94.0,407.5,2.9,16.0,487.0,432.9,337.72
2016,3,30,12,30,133.0,427.0,3.0,16.0,539.0,511.9,397.88
2016,3,30,12,45,254.0,401.5,3.1,16.0,613.0,627.6,486.71
2016,3,30,13,0,375.0,376.0,3.2,16.0,687.0,730.22,564.37
2016,3,30,13,15,657.5,240.5,3.25,16.0,770.5,910.02,699.26
2016,3,30,13,30,940.0,105.0,3.3,16.0,854.0,1042.41,790.63
2016,3,30,13,45,932.0,104.0,3.35,16.0,826.5,1049.22,795.33
2016,3,30,14,0,924.0,103.0,3.4,16.0,799.0,1051.78,798.54
2016,3,30,14,15,914.0,101.5,3.4,16.0,765.0,1047.6,796.98
2016,3,30,14,30,904.0,100.0,3.4,16.0,731.0,1039.29,792.86
2016,3,30,14,45,890.5,98.0,3.4,16.0,690.5,1022.88,783.42
2016,3,30,15,0,877.0,96.0,3.4,16.0,650.0,1002.66,771.53
2016,3,30,15,15,859.5,93.0,3.4,15.5,604.0,986.07,763.71
2016,3,30,15,30,842.0,90.0,3.4,15.0,558.0,953.31,744.53
2016,3,30,15,45,816.5,87.0,3.4,15.0,507.5,909.82,716.27
2016,3,30,16,0,791.0,84.0,3.4,15.0,457.0,863.86,685.9
2016,3,30,16,15,758.0,79.5,3.25,14.5,403.5,807.22,647.5
2016,3,30,16,30,725.0,75.0,3.1,14.0,350.0,749.33,607.25
2016,3,30,16,45,677.0,69.5,3.0,13.5,295.5,682.81,559.37
2016,3,30,17,0,629.0,64.0,2.9,13.0,241.0,611.99,506.21
2016,3,30,17,15,557.0,56.0,2.65,12.0,188.0,521.64,435.31
2016,3,30,17,30,485.0,48.0,2.4,11.0,135.0,435.78,363.96
2016,3,30,17,45,363.0,37.0,2.15,10.0,89.5,319.28,262.77
2016,3,30,18,0,241.0,26.0,1.9,9.0,44.0,211.28,150.79
2016,3,30,18,15,120.5,13.0,1.85,8.5,22.0,76.07,0.0
2016,3,30,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,191.5,18.5,1.2,7.0,42.0,14.92,5.68
2016,3,31,6,30,383.0,37.0,1.2,7.0,84.0,30.47,21.53
2016,3,31,6,45,478.5,46.5,1.2,7.5,134.5,38.21,29.1
2016,3,31,7,0,574.0,56.0,1.2,8.0,185.0,46.01,36.46
2016,3,31,7,15,632.5,62.5,1.15,8.5,239.5,51.17,41.2
2016,3,31,7,30,691.0,69.0,1.1,9.0,294.0,56.35,45.77
2016,3,31,7,45,733.0,73.0,1.1,9.5,349.5,64.35,52.76
2016,3,31,8,0,775.0,77.0,1.1,10.0,405.0,67.71,55.46
2016,3,31,8,15,802.5,81.0,1.15,10.5,457.5,70.77,57.86
2016,3,31,8,30,830.0,85.0,1.2,11.0,510.0,73.76,60.18
2016,3,31,8,45,853.0,87.0,1.25,12.0,559.0,122.19,70.94
2016,3,31,9,0,876.0,89.0,1.3,13.0,608.0,192.32,115.68
2016,3,31,9,15,890.5,91.5,1.4,13.5,652.0,256.78,167.21
2016,3,31,9,30,905.0,94.0,1.5,14.0,696.0,322.22,223.87
2016,3,31,9,45,917.0,95.0,1.6,15.0,733.5,386.44,279.94
2016,3,31,10,0,929.0,96.0,1.7,16.0,771.0,450.74,334.98
2016,3,31,10,15,937.0,97.5,1.85,16.5,801.5,513.43,388.0
2016,3,31,10,30,945.0,99.0,2.0,17.0,832.0,575.23,438.61
2016,3,31,10,45,951.0,99.5,2.2,17.5,855.5,633.9,485.54
2016,3,31,11,0,957.0,100.0,2.4,18.0,879.0,690.89,529.86
2016,3,31,11,15,960.0,100.5,2.55,18.0,894.0,743.95,570.93
2016,3,31,11,30,963.0,101.0,2.7,18.0,909.0,794.56,609.39
2016,3,31,11,45,964.5,101.5,2.85,18.0,915.5,841.36,643.03
2016,3,31,12,0,966.0,102.0,3.0,18.0,922.0,885.17,673.87
2016,3,31,12,15,721.5,223.0,3.1,18.0,835.0,848.45,647.03
2016,3,31,12,30,477.0,344.0,3.2,18.0,748.0,769.46,587.3
2016,3,31,12,45,718.5,222.5,3.35,18.5,822.5,904.34,688.59
2016,3,31,13,0,960.0,101.0,3.5,19.0,897.0,1012.62,761.85
2016,3,31,13,15,956.0,100.0,3.6,18.5,878.5,1031.7,776.55
2016,3,31,13,30,952.0,99.0,3.7,18.0,860.0,1046.63,789.43
2016,3,31,13,45,946.0,97.5,3.85,18.0,833.5,1054.84,796.88
2016,3,31,14,0,940.0,96.0,4.0,18.0,807.0,1058.77,801.67
2016,3,31,14,15,931.5,94.5,4.05,17.5,773.5,1055.96,802.91
2016,3,31,14,30,923.0,93.0,4.1,17.0,740.0,1048.97,801.53
2016,3,31,14,45,911.0,91.0,4.15,17.0,700.0,1033.8,793.2
2016,3,31,15,0,899.0,89.0,4.2,17.0,660.0,1014.73,782.34
2016,3,31,15,15,883.0,86.5,4.15,16.5,614.0,987.39,766.62
2016,3,31,15,30,867.0,84.0,4.1,16.0,568.0,956.65,748.49
2016,3,31,15,45,843.5,81.0,4.1,16.0,517.5,926.21,729.36
2016,3,31,16,0,820.0,78.0,4.1,16.0,467.0,881.49,699.72
2016,3,31,16,15,790.0,74.0,3.95,15.0,413.5,827.43,664.55
2016,3,31,16,30,760.0,70.0,3.8,14.0,360.0,771.88,627.26
2016,3,31,16,45,713.5,65.5,3.65,13.5,305.0,700.95,575.74
2016,3,31,17,0,667.0,61.0,3.5,13.0,250.0,636.29,527.17
2016,3,31,17,15,598.0,53.5,3.2,12.0,196.5,547.4,457.35
2016,3,31,17,30,529.0,46.0,2.9,11.0,143.0,462.71,387.2
2016,3,31,17,45,412.5,36.0,2.6,10.5,96.0,349.16,287.7
2016,3,31,18,0,296.0,26.0,2.3,10.0,49.0,244.94,179.03
2016,3,31,18,15,148.0,13.0,2.15,9.5,24.5,90.74,0.0
2016,3,31,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,5,45,41.0,5.5,1.65,6.5,6.5,0.0,0.0
2016,4,1,6,0,82.0,11.0,1.7,7.0,13.0,8.65,0.0
2016,4,1,6,15,228.5,25.5,1.75,7.0,50.0,20.81,10.87
2016,4,1,6,30,375.0,40.0,1.8,7.0,87.0,32.84,23.7
2016,4,1,6,45,468.0,49.5,1.85,7.5,137.5,40.47,31.17
2016,4,1,7,0,561.0,59.0,1.9,8.0,188.0,48.15,38.41
2016,4,1,7,15,618.0,66.0,1.85,8.5,242.5,53.56,43.35
2016,4,1,7,30,675.0,73.0,1.8,9.0,297.0,58.96,48.11
2016,4,1,7,45,718.5,77.0,1.8,10.0,351.5,62.02,50.53
2016,4,1,8,0,762.0,81.0,1.8,11.0,406.0,70.39,57.61
2016,4,1,8,15,789.0,85.0,1.75,11.5,458.0,73.31,59.87
2016,4,1,8,30,816.0,89.0,1.7,12.0,510.0,76.17,62.05
2016,4,1,8,45,837.5,91.5,1.7,13.0,558.5,124.49,72.94
2016,4,1,9,0,859.0,94.0,1.7,14.0,607.0,187.95,112.5
2016,4,1,9,15,873.0,96.5,1.7,14.5,650.0,256.93,167.66
2016,4,1,9,30,887.0,99.0,1.7,15.0,693.0,321.15,223.04
2016,4,1,9,45,898.5,101.0,1.7,15.5,730.5,384.84,278.79
2016,4,1,10,0,910.0,103.0,1.7,16.0,768.0,448.61,333.59
2016,4,1,10,15,917.5,104.5,1.7,16.5,798.0,509.99,384.92
2016,4,1,10,30,925.0,106.0,1.7,17.0,828.0,570.44,433.65
2016,4,1,10,45,930.0,107.0,1.7,17.5,850.5,627.88,478.35
2016,4,1,11,0,935.0,108.0,1.7,18.0,873.0,683.61,520.16
2016,4,1,11,15,938.0,108.5,1.7,18.5,887.5,735.62,557.9
2016,4,1,11,30,941.0,109.0,1.7,19.0,902.0,785.24,592.79
2016,4,1,11,45,942.0,109.5,1.75,19.5,908.0,830.75,623.29
2016,4,1,12,0,943.0,110.0,1.8,20.0,914.0,873.29,650.6
2016,4,1,12,15,942.5,110.0,1.85,20.0,912.0,910.97,675.75
2016,4,1,12,30,942.0,110.0,1.9,20.0,910.0,945.21,698.63
2016,4,1,12,45,944.0,107.0,1.95,20.0,900.5,975.23,718.76
2016,4,1,13,0,946.0,104.0,2.0,20.0,891.0,1001.52,736.56
2016,4,1,13,15,941.5,103.0,2.0,20.0,872.5,1019.8,748.67
2016,4,1,13,30,937.0,102.0,2.0,20.0,854.0,1033.96,758.32
2016,4,1,13,45,930.5,100.5,2.05,20.0,827.5,1041.45,764.53
2016,4,1,14,0,924.0,99.0,2.1,20.0,801.0,1044.73,768.27
2016,4,1,14,15,915.0,97.5,2.15,20.0,767.5,1041.32,767.91
2016,4,1,14,30,906.0,96.0,2.2,20.0,734.0,1033.8,765.11
2016,4,1,14,45,894.0,93.5,2.25,20.0,694.5,1018.11,757.13
2016,4,1,15,0,882.0,91.0,2.3,20.0,655.0,998.56,746.76
2016,4,1,15,15,866.0,88.5,2.3,19.5,609.5,971.42,732.23
2016,4,1,15,30,850.0,86.0,2.3,19.0,564.0,952.65,723.37
2016,4,1,15,45,828.5,82.5,2.3,19.0,514.0,912.13,698.16
2016,4,1,16,0,807.0,79.0,2.3,19.0,464.0,868.98,670.98
2016,4,1,16,15,776.5,75.0,2.15,18.5,411.0,814.84,635.49
2016,4,1,16,30,746.0,71.0,2.0,18.0,358.0,759.29,598.21
2016,4,1,16,45,703.0,65.5,1.85,17.5,303.5,690.6,550.14
2016,4,1,17,0,660.0,60.0,1.7,17.0,249.0,627.67,504.59
2016,4,1,17,15,593.5,53.0,1.55,15.5,196.0,541.73,440.84
2016,4,1,17,30,527.0,46.0,1.4,14.0,143.0,459.8,376.2
2016,4,1,17,45,416.0,35.5,1.3,13.0,96.5,349.51,283.23
2016,4,1,18,0,305.0,25.0,1.2,12.0,50.0,249.74,183.63
2016,4,1,18,15,152.5,12.5,1.15,11.5,25.0,92.43,0.0
2016,4,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,46.0,6.0,0.9,8.5,7.5,0.0,0.0
2016,4,2,6,0,92.0,12.0,1.1,9.0,15.0,9.44,0.0
2016,4,2,6,15,236.5,26.5,1.2,9.5,53.0,21.61,11.91
2016,4,2,6,30,381.0,41.0,1.3,10.0,91.0,33.62,24.19
2016,4,2,6,45,471.5,50.5,1.4,10.5,141.5,41.23,31.51
2016,4,2,7,0,562.0,60.0,1.5,11.0,192.0,48.88,38.62
2016,4,2,7,15,619.0,67.0,1.5,11.5,246.5,54.27,43.47
2016,4,2,7,30,676.0,74.0,1.5,12.0,301.0,59.65,48.15
2016,4,2,7,45,711.0,80.5,1.5,13.0,355.0,64.29,51.93
2016,4,2,8,0,746.0,87.0,1.5,14.0,409.0,68.81,55.51
2016,4,2,8,15,773.5,91.5,1.6,15.0,461.0,77.61,62.77
2016,4,2,8,30,801.0,96.0,1.7,16.0,513.0,80.64,64.91
2016,4,2,8,45,811.0,104.0,1.8,17.0,559.5,131.55,78.23
2016,4,2,9,0,821.0,112.0,1.9,18.0,606.0,195.72,118.59
2016,4,2,9,15,836.5,115.0,1.95,18.5,649.0,258.36,167.82
2016,4,2,9,30,852.0,118.0,2.0,19.0,692.0,322.33,222.04
2016,4,2,9,45,855.0,125.0,2.1,20.0,727.5,386.2,276.75
2016,4,2,10,0,858.0,132.0,2.2,21.0,763.0,449.41,329.76
2016,4,2,10,15,866.5,134.5,2.2,21.0,793.0,510.69,380.71
2016,4,2,10,30,875.0,137.0,2.2,21.0,823.0,571.36,429.6
2016,4,2,10,45,876.5,141.0,2.2,21.5,844.5,628.39,473.4
2016,4,2,11,0,878.0,145.0,2.2,22.0,866.0,683.59,514.31
2016,4,2,11,15,881.0,146.0,2.15,22.0,880.5,735.16,552.11
2016,4,2,11,30,884.0,147.0,2.1,22.0,895.0,784.51,587.3
2016,4,2,11,45,884.0,148.5,2.05,22.5,900.5,829.56,617.44
2016,4,2,12,0,884.0,150.0,2.0,23.0,906.0,871.72,644.0
2016,4,2,12,15,883.0,149.5,1.95,23.0,903.5,908.08,667.09
2016,4,2,12,30,882.0,149.0,1.9,23.0,901.0,941.04,687.82
2016,4,2,12,45,896.0,137.5,1.85,23.0,894.0,959.52,699.11
2016,4,2,13,0,910.0,126.0,1.8,23.0,887.0,988.43,717.26
2016,4,2,13,15,905.0,125.0,1.8,23.0,868.0,1005.84,728.59
2016,4,2,13,30,900.0,124.0,1.8,23.0,849.0,1019.24,737.62
2016,4,2,13,45,890.5,123.0,1.85,23.0,821.5,1024.17,742.15
2016,4,2,14,0,881.0,122.0,1.9,23.0,794.0,1024.99,744.32
2016,4,2,14,15,871.0,120.0,1.9,22.5,760.5,1034.67,753.14
2016,4,2,14,30,861.0,118.0,1.9,22.0,727.0,1025.71,750.14
2016,4,2,14,45,841.5,117.5,1.95,22.0,685.5,1004.97,739.09
2016,4,2,15,0,822.0,117.0,2.0,22.0,644.0,980.51,725.74
2016,4,2,15,15,803.0,113.5,2.0,21.5,598.5,949.7,708.96
2016,4,2,15,30,784.0,110.0,2.0,21.0,553.0,915.66,689.91
2016,4,2,15,45,751.5,108.5,2.0,21.0,502.5,875.14,664.92
2016,4,2,16,0,719.0,107.0,2.0,21.0,452.0,826.24,633.81
2016,4,2,16,15,684.5,101.0,1.9,20.0,399.5,768.57,597.38
2016,4,2,16,30,650.0,95.0,1.8,19.0,347.0,710.01,559.22
2016,4,2,16,45,596.5,88.5,1.7,18.5,293.0,634.73,506.29
2016,4,2,17,0,543.0,82.0,1.6,18.0,239.0,560.77,452.37
2016,4,2,17,15,471.5,71.5,1.45,17.0,187.5,471.22,383.79
2016,4,2,17,30,400.0,61.0,1.3,16.0,136.0,383.45,312.87
2016,4,2,17,45,290.0,46.5,1.2,15.0,91.5,277.06,223.5
2016,4,2,18,0,180.0,32.0,1.1,14.0,47.0,182.42,134.42
2016,4,2,18,15,90.0,16.0,1.0,13.5,23.5,61.12,0.0
2016,4,2,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,8.5,0.9,9.5,8.5,0.0,0.0
2016,4,3,6,0,0.0,17.0,1.0,10.0,17.0,13.38,0.0
