Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,15,167.0,32.5,1.0,10.5,55.5,24.48,14.61
2016,4,3,6,30,334.0,48.0,1.0,11.0,94.0,36.52,26.73
2016,4,3,6,45,420.0,60.0,1.05,11.5,144.0,48.37,37.81
2016,4,3,7,0,506.0,72.0,1.1,12.0,194.0,57.58,46.27
2016,4,3,7,15,362.0,103.0,1.05,12.5,201.0,73.82,60.74
2016,4,3,7,30,218.0,134.0,1.0,13.0,208.0,92.18,76.73
2016,4,3,7,45,458.5,119.5,1.0,13.5,309.0,84.75,69.8
2016,4,3,8,0,699.0,105.0,1.0,14.0,410.0,80.12,65.38
2016,4,3,8,15,728.5,110.5,1.05,14.5,462.0,83.24,67.75
2016,4,3,8,30,758.0,116.0,1.1,15.0,514.0,86.28,70.0
2016,4,3,8,45,776.0,122.0,1.15,16.0,561.5,135.06,82.21
2016,4,3,9,0,794.0,128.0,1.2,17.0,609.0,197.57,121.3
2016,4,3,9,15,810.5,131.5,1.25,17.5,652.0,265.09,174.11
2016,4,3,9,30,827.0,135.0,1.3,18.0,695.0,328.17,227.06
2016,4,3,9,45,836.0,139.0,1.4,18.5,731.0,390.36,280.31
2016,4,3,10,0,845.0,143.0,1.5,19.0,767.0,452.58,332.71
2016,4,3,10,15,853.5,145.0,1.55,19.5,797.0,512.79,381.98
2016,4,3,10,30,862.0,147.0,1.6,20.0,827.0,572.4,429.11
2016,4,3,10,45,869.5,147.5,1.65,20.5,849.5,629.35,472.73
2016,4,3,11,0,877.0,148.0,1.7,21.0,872.0,685.01,513.97
2016,4,3,11,15,770.5,209.5,1.7,21.0,853.5,717.24,536.64
2016,4,3,11,30,664.0,271.0,1.7,21.0,835.0,734.17,547.78
2016,4,3,11,45,774.5,211.0,1.7,21.5,873.5,805.75,598.56
2016,4,3,12,0,885.0,151.0,1.7,22.0,912.0,872.62,644.16
2016,4,3,12,15,884.0,151.0,1.7,22.0,909.5,909.42,667.64
2016,4,3,12,30,883.0,151.0,1.7,22.0,907.0,942.85,689.12
2016,4,3,12,45,882.0,149.0,1.7,22.0,896.5,970.79,707.05
2016,4,3,13,0,881.0,147.0,1.7,22.0,886.0,995.0,722.64
2016,4,3,13,15,723.0,221.0,1.75,22.0,819.0,950.01,694.59
2016,4,3,13,30,565.0,295.0,1.8,22.0,752.0,879.51,646.72
2016,4,3,13,45,534.0,291.0,1.85,22.0,712.0,857.83,634.1
2016,4,3,14,0,503.0,287.0,1.9,22.0,672.0,832.59,618.46
2016,4,3,14,15,456.0,292.0,2.0,21.5,629.5,797.13,596.81
2016,4,3,14,30,409.0,297.0,2.1,21.0,587.0,737.31,558.37
2016,4,3,14,45,615.0,209.0,2.25,21.0,618.5,882.92,666.62
2016,4,3,15,0,821.0,121.0,2.4,21.0,650.0,982.34,735.34
2016,4,3,15,15,802.5,117.0,2.5,20.5,604.0,951.45,717.91
2016,4,3,15,30,784.0,113.0,2.6,20.0,558.0,917.31,699.3
2016,4,3,15,45,719.5,111.5,2.75,19.5,492.0,846.89,655.3
2016,4,3,16,0,655.0,110.0,2.9,19.0,426.0,769.31,604.8
2016,4,3,16,15,669.0,99.0,2.85,18.0,390.5,750.65,595.85
2016,4,3,16,30,683.0,88.0,2.8,17.0,355.0,728.21,583.32
2016,4,3,16,45,640.0,80.5,2.8,16.5,301.5,659.49,534.57
2016,4,3,17,0,597.0,73.0,2.8,16.0,248.0,591.49,484.64
2016,4,3,17,15,527.5,64.5,2.55,15.0,195.5,503.95,416.86
2016,4,3,17,30,458.0,56.0,2.3,14.0,143.0,420.5,347.95
2016,4,3,17,45,340.5,43.5,2.1,13.5,97.0,307.11,250.87
2016,4,3,18,0,223.0,31.0,1.9,13.0,51.0,204.65,154.45
2016,4,3,18,15,111.5,15.5,1.85,12.5,25.5,72.06,0.0
2016,4,3,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,45,64.0,7.5,1.6,8.5,10.0,5.9,0.0
2016,4,4,6,0,128.0,15.0,1.7,9.0,20.0,12.13,0.0
2016,4,4,6,15,273.0,28.5,1.85,9.5,60.5,23.3,14.0
2016,4,4,6,30,418.0,42.0,2.0,10.0,101.0,34.53,25.12
2016,4,4,6,45,506.5,50.5,2.2,10.5,153.0,41.41,31.73
2016,4,4,7,0,595.0,59.0,2.4,11.0,205.0,48.36,38.17
2016,4,4,7,15,649.5,65.5,2.45,11.5,260.0,53.46,42.73
2016,4,4,7,30,704.0,72.0,2.5,12.0,315.0,58.55,47.13
2016,4,4,7,45,742.0,76.5,2.6,13.0,369.5,67.0,54.31
2016,4,4,8,0,780.0,81.0,2.7,14.0,424.0,70.58,57.04
2016,4,4,8,15,806.0,84.5,2.7,14.5,476.5,73.16,58.97
2016,4,4,8,30,832.0,88.0,2.7,15.0,529.0,75.68,60.83
2016,4,4,8,45,853.0,90.5,2.75,16.0,578.0,125.79,72.31
2016,4,4,9,0,874.0,93.0,2.8,17.0,627.0,195.94,117.1
2016,4,4,9,15,888.5,95.5,2.85,17.5,670.5,260.08,168.13
2016,4,4,9,30,903.0,98.0,2.9,18.0,714.0,325.19,224.19
2016,4,4,9,45,914.0,100.0,2.95,18.5,751.5,389.46,280.53
2016,4,4,10,0,925.0,102.0,3.0,19.0,789.0,453.72,336.0
2016,4,4,10,15,933.0,103.5,3.05,19.0,820.0,515.95,389.15
2016,4,4,10,30,941.0,105.0,3.1,19.0,851.0,577.27,440.03
2016,4,4,10,45,944.0,108.0,3.2,19.5,873.5,635.78,486.53
2016,4,4,11,0,947.0,111.0,3.3,20.0,896.0,692.39,530.11
2016,4,4,11,15,950.5,112.0,3.35,20.0,911.5,745.53,570.82
2016,4,4,11,30,954.0,113.0,3.4,20.0,927.0,796.33,608.89
2016,4,4,11,45,953.5,115.0,3.45,20.5,933.0,842.37,640.64
2016,4,4,12,0,953.0,117.0,3.5,21.0,939.0,885.34,668.93
2016,4,4,12,15,953.0,117.0,3.55,21.0,937.5,923.69,695.15
2016,4,4,12,30,953.0,117.0,3.6,21.0,936.0,958.61,719.02
2016,4,4,12,45,951.0,116.5,3.7,21.0,926.0,987.66,739.28
2016,4,4,13,0,949.0,116.0,3.8,21.0,916.0,1012.86,757.07
2016,4,4,13,15,945.5,115.0,3.85,20.5,897.5,1032.18,772.22
2016,4,4,13,30,942.0,114.0,3.9,20.0,879.0,1047.41,784.85
2016,4,4,13,45,936.0,113.0,4.0,20.0,852.5,1056.03,792.12
2016,4,4,14,0,930.0,112.0,4.1,20.0,826.0,1060.43,796.81
2016,4,4,14,15,921.5,110.0,4.1,19.5,792.5,1057.08,797.32
2016,4,4,14,30,913.0,108.0,4.1,19.0,759.0,1049.56,795.25
2016,4,4,14,45,904.5,104.0,4.1,19.0,719.0,1035.74,787.57
2016,4,4,15,0,896.0,100.0,4.1,19.0,679.0,1017.9,777.33
2016,4,4,15,15,880.0,97.0,4.05,18.5,633.0,1002.42,769.99
2016,4,4,15,30,864.0,94.0,4.0,18.0,587.0,970.62,751.32
2016,4,4,15,45,844.5,90.0,4.0,18.0,536.5,931.04,726.03
2016,4,4,16,0,825.0,86.0,4.0,18.0,486.0,888.65,698.47
2016,4,4,16,15,794.0,81.5,3.8,17.0,431.5,832.92,662.29
2016,4,4,16,30,763.0,77.0,3.6,16.0,377.0,775.7,624.08
2016,4,4,16,45,717.0,72.0,3.45,15.5,321.0,710.11,577.35
2016,4,4,17,0,671.0,67.0,3.3,15.0,265.0,640.19,525.55
2016,4,4,17,15,601.0,59.5,2.9,14.0,210.0,550.71,456.12
2016,4,4,17,30,531.0,52.0,2.5,13.0,155.0,465.34,386.01
2016,4,4,17,45,409.0,41.5,2.1,12.0,106.0,348.12,285.87
2016,4,4,18,0,287.0,31.0,1.7,11.0,57.0,242.5,186.56
2016,4,4,18,15,143.5,15.5,1.6,10.5,28.5,114.45,0.0
2016,4,4,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,98.0,8.0,1.2,7.5,12.5,6.29,0.0
2016,4,5,6,0,196.0,16.0,1.2,8.0,25.0,13.07,0.0
2016,4,5,6,15,346.0,27.5,1.35,9.0,68.0,22.72,13.8
2016,4,5,6,30,496.0,39.0,1.5,10.0,111.0,32.55,23.43
2016,4,5,6,45,580.0,46.0,1.65,11.0,165.0,38.49,29.09
2016,4,5,7,0,664.0,53.0,1.8,12.0,219.0,48.23,37.91
2016,4,5,7,15,715.0,58.5,1.8,12.5,275.5,53.16,42.29
2016,4,5,7,30,766.0,64.0,1.8,13.0,332.0,58.09,46.52
2016,4,5,7,45,800.5,68.0,1.85,14.0,388.0,61.59,49.29
2016,4,5,8,0,835.0,72.0,1.9,15.0,444.0,65.06,51.95
2016,4,5,8,15,859.0,75.0,2.0,16.0,497.0,67.57,53.73
2016,4,5,8,30,883.0,78.0,2.1,17.0,550.0,77.63,62.01
2016,4,5,8,45,901.0,80.5,2.25,18.0,599.0,129.98,73.51
2016,4,5,9,0,919.0,83.0,2.4,19.0,648.0,195.82,114.02
2016,4,5,9,15,931.5,85.0,2.45,19.5,691.5,261.82,166.22
2016,4,5,9,30,944.0,87.0,2.5,20.0,735.0,328.47,223.26
2016,4,5,9,45,953.5,88.5,2.55,20.5,772.5,394.14,280.41
2016,4,5,10,0,963.0,90.0,2.6,21.0,810.0,459.55,336.38
2016,4,5,10,15,969.5,91.5,2.55,21.5,840.0,523.05,389.05
2016,4,5,10,30,976.0,93.0,2.5,22.0,870.0,585.39,438.84
2016,4,5,10,45,980.5,94.0,2.45,22.5,892.5,644.77,484.55
2016,4,5,11,0,985.0,95.0,2.4,23.0,915.0,702.24,527.13
2016,4,5,11,15,987.0,95.5,2.4,23.0,929.0,755.46,566.6
2016,4,5,11,30,989.0,96.0,2.4,23.0,943.0,806.05,603.2
2016,4,5,11,45,990.0,96.0,2.45,23.5,948.5,852.59,633.76
2016,4,5,12,0,991.0,96.0,2.5,24.0,954.0,895.99,661.4
2016,4,5,12,15,990.0,96.0,2.6,24.0,951.5,934.38,687.27
2016,4,5,12,30,989.0,96.0,2.7,24.0,949.0,969.13,710.76
2016,4,5,12,45,984.0,97.0,2.8,24.0,937.0,997.47,730.11
2016,4,5,13,0,979.0,98.0,2.9,24.0,925.0,1021.73,746.96
2016,4,5,13,15,974.5,97.0,2.9,24.0,905.5,1040.27,759.32
2016,4,5,13,30,970.0,96.0,2.9,24.0,886.0,1054.56,769.11
2016,4,5,13,45,963.0,95.0,2.95,24.0,859.0,1062.1,775.22
2016,4,5,14,0,956.0,94.0,3.0,24.0,832.0,1065.32,778.77
2016,4,5,14,15,947.5,92.5,2.95,24.0,798.0,1062.19,777.49
2016,4,5,14,30,939.0,91.0,2.9,24.0,764.0,1054.82,773.7
2016,4,5,14,45,926.5,89.5,2.85,24.0,723.0,1039.34,764.83
2016,4,5,15,0,914.0,88.0,2.8,24.0,682.0,1019.93,753.59
2016,4,5,15,15,899.0,85.5,2.65,23.5,635.5,993.13,738.11
2016,4,5,15,30,884.0,83.0,2.5,23.0,589.0,962.87,720.34
2016,4,5,15,45,862.0,80.0,2.35,23.0,538.0,922.21,694.14
2016,4,5,16,0,840.0,77.0,2.2,23.0,487.0,889.32,673.12
2016,4,5,16,15,811.0,73.5,2.0,22.0,433.0,836.28,639.95
2016,4,5,16,30,782.0,70.0,1.8,21.0,379.0,781.66,604.95
2016,4,5,16,45,739.0,65.5,1.6,20.5,323.5,713.17,557.77
2016,4,5,17,0,696.0,61.0,1.4,20.0,268.0,644.95,509.2
2016,4,5,17,15,631.0,54.0,1.3,19.0,213.0,563.95,450.48
2016,4,5,17,30,566.0,47.0,1.2,18.0,158.0,481.79,387.14
2016,4,5,17,45,454.5,38.0,1.2,17.0,109.0,371.94,297.55
2016,4,5,18,0,343.0,29.0,1.2,16.0,60.0,272.73,207.08
2016,4,5,18,15,171.5,14.5,1.2,15.5,30.0,128.66,0.0
2016,4,5,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,75.5,9.5,1.15,12.5,13.0,7.47,0.0
2016,4,6,6,0,151.0,19.0,1.1,13.0,26.0,14.53,0.0
2016,4,6,6,15,294.5,32.0,1.1,14.0,68.5,26.19,16.57
2016,4,6,6,30,438.0,45.0,1.1,15.0,111.0,36.99,26.86
2016,4,6,6,45,520.5,54.0,1.15,16.5,164.0,44.18,33.45
2016,4,6,7,0,603.0,63.0,1.2,18.0,217.0,51.41,39.78
2016,4,6,7,15,657.0,69.5,1.3,18.5,272.5,56.42,44.11
2016,4,6,7,30,711.0,76.0,1.4,19.0,328.0,61.43,48.28
2016,4,6,7,45,754.0,71.0,1.55,20.0,376.5,63.01,49.29
2016,4,6,8,0,797.0,66.0,1.7,21.0,425.0,60.03,46.34
2016,4,6,8,15,785.0,80.0,1.75,21.5,468.0,69.46,54.13
2016,4,6,8,30,773.0,94.0,1.8,22.0,511.0,78.31,61.3
2016,4,6,8,45,737.5,119.5,1.85,23.0,545.0,130.94,77.57
2016,4,6,9,0,702.0,145.0,1.9,24.0,579.0,196.1,120.83
2016,4,6,9,15,662.0,175.5,1.95,24.5,607.0,259.58,171.59
2016,4,6,9,30,622.0,206.0,2.0,25.0,635.0,318.11,220.86
2016,4,6,9,45,558.5,243.0,2.05,26.0,643.5,366.34,262.07
2016,4,6,10,0,495.0,280.0,2.1,27.0,652.0,408.48,296.91
2016,4,6,10,15,570.5,266.0,2.05,27.0,710.5,470.5,344.21
2016,4,6,10,30,646.0,252.0,2.0,27.0,769.0,540.69,396.77
2016,4,6,10,45,624.5,273.0,1.95,27.5,783.5,587.19,430.62
2016,4,6,11,0,603.0,294.0,1.9,28.0,798.0,630.29,460.86
2016,4,6,11,15,546.0,322.0,1.85,28.0,784.5,652.68,476.49
2016,4,6,11,30,489.0,350.0,1.8,28.0,771.0,668.64,487.1
2016,4,6,11,45,496.5,352.5,1.8,28.5,782.0,707.15,512.83
2016,4,6,12,0,504.0,355.0,1.8,29.0,793.0,744.51,537.1
2016,4,6,12,15,584.0,317.0,1.7,29.0,823.5,806.49,579.06
2016,4,6,12,30,664.0,279.0,1.6,29.0,854.0,872.2,622.26
2016,4,6,12,45,663.5,273.0,1.55,29.0,841.5,893.31,635.27
2016,4,6,13,0,663.0,267.0,1.5,29.0,829.0,911.13,646.56
2016,4,6,13,15,660.0,262.0,1.4,29.0,811.5,924.06,654.03
2016,4,6,13,30,657.0,257.0,1.3,29.0,794.0,933.47,659.26
2016,4,6,13,45,767.5,195.0,1.25,29.0,804.0,996.03,699.19
2016,4,6,14,0,878.0,133.0,1.2,29.0,814.0,1042.56,726.82
2016,4,6,14,15,782.5,163.5,1.05,29.0,751.0,995.58,696.1
2016,4,6,14,30,687.0,194.0,0.9,29.0,688.0,936.02,658.69
2016,4,6,14,45,680.0,182.0,0.8,29.0,648.5,916.46,646.93
2016,4,6,15,0,673.0,170.0,0.7,29.0,609.0,893.36,632.5
2016,4,6,15,15,733.0,142.5,0.6,28.5,590.0,915.06,647.35
2016,4,6,15,30,793.0,115.0,0.5,28.0,571.0,922.93,653.05
2016,4,6,15,45,775.0,100.0,0.4,28.0,514.0,873.85,622.33
2016,4,6,16,0,757.0,85.0,0.3,28.0,457.0,821.54,590.12
2016,4,6,16,15,512.5,121.0,0.3,27.0,360.5,621.86,462.91
2016,4,6,16,30,268.0,157.0,0.3,26.0,264.0,421.66,322.8
2016,4,6,16,45,237.5,139.5,0.3,25.5,224.0,369.62,287.34
2016,4,6,17,0,207.0,122.0,0.3,25.0,184.0,319.13,250.19
2016,4,6,17,15,179.5,99.5,0.4,24.0,145.5,265.77,210.26
2016,4,6,17,30,152.0,77.0,0.5,23.0,107.0,213.81,169.34
2016,4,6,17,45,107.5,55.5,0.6,22.5,73.5,141.25,109.78
2016,4,6,18,0,63.0,34.0,0.7,22.0,40.0,85.05,60.94
2016,4,6,18,15,31.5,17.0,0.7,21.5,20.0,38.94,0.0
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,1.5,11.5,8.0,6.29,0.0
2016,4,7,6,0,0.0,16.0,1.6,12.0,16.0,12.21,0.0
2016,4,7,6,15,28.5,36.5,1.8,12.5,41.0,27.24,17.74
2016,4,7,6,30,57.0,57.0,2.0,13.0,66.0,41.57,31.17
2016,4,7,6,45,76.5,80.5,2.25,13.5,97.5,57.43,45.66
2016,4,7,7,0,96.0,104.0,2.5,14.0,129.0,72.92,59.55
2016,4,7,7,15,114.0,125.5,2.65,14.0,161.5,86.93,71.97
2016,4,7,7,30,132.0,147.0,2.8,14.0,194.0,100.62,83.86
2016,4,7,7,45,268.0,154.5,2.95,14.5,270.0,105.19,87.43
2016,4,7,8,0,404.0,162.0,3.1,15.0,346.0,108.63,89.94
2016,4,7,8,15,339.5,197.5,3.1,15.5,364.0,130.54,108.33
2016,4,7,8,30,275.0,233.0,3.1,16.0,382.0,147.63,122.3
2016,4,7,8,45,271.5,256.5,3.15,16.5,414.5,181.24,134.94
2016,4,7,9,0,268.0,280.0,3.2,17.0,447.0,219.89,162.03
2016,4,7,9,15,252.5,304.0,3.15,17.0,469.5,256.49,191.51
2016,4,7,9,30,237.0,328.0,3.1,17.0,492.0,293.89,222.62
2016,4,7,9,45,203.5,350.0,3.1,17.5,496.0,319.15,244.2
2016,4,7,10,0,170.0,372.0,3.1,18.0,500.0,340.66,262.1
2016,4,7,10,15,147.5,385.5,3.0,18.5,500.0,357.73,275.6
2016,4,7,10,30,125.0,399.0,2.9,19.0,500.0,372.2,286.52
2016,4,7,10,45,145.5,412.5,2.8,19.5,533.0,408.7,313.73
2016,4,7,11,0,166.0,426.0,2.7,20.0,566.0,447.48,342.22
2016,4,7,11,15,195.5,431.5,2.6,20.0,598.5,488.03,372.5
2016,4,7,11,30,225.0,437.0,2.5,20.0,631.0,530.92,404.18
2016,4,7,11,45,232.0,434.0,2.45,20.0,635.5,551.44,419.24
2016,4,7,12,0,239.0,431.0,2.4,20.0,640.0,571.41,433.93
2016,4,7,12,15,160.0,427.0,2.35,20.0,567.0,517.51,393.37
2016,4,7,12,30,81.0,423.0,2.3,20.0,494.0,439.78,335.06
2016,4,7,12,45,107.0,427.0,2.3,20.5,519.0,474.75,361.45
2016,4,7,13,0,133.0,431.0,2.3,21.0,544.0,530.84,402.09
2016,4,7,13,15,147.5,422.5,2.3,21.0,545.5,545.67,413.34
2016,4,7,13,30,162.0,414.0,2.3,21.0,547.0,560.03,424.56
2016,4,7,13,45,258.0,383.0,2.35,21.0,587.0,653.31,494.51
2016,4,7,14,0,354.0,352.0,2.4,21.0,627.0,724.51,547.72
2016,4,7,14,15,245.0,351.0,2.45,20.5,537.5,621.81,474.06
2016,4,7,14,30,136.0,350.0,2.5,20.0,448.0,493.64,380.53
2016,4,7,14,45,91.5,314.0,2.55,20.0,378.5,390.69,304.28
2016,4,7,15,0,47.0,278.0,2.6,20.0,309.0,310.99,243.17
2016,4,7,15,15,70.5,269.0,2.6,19.5,312.0,328.08,258.77
2016,4,7,15,30,94.0,260.0,2.6,19.0,315.0,344.65,273.7
2016,4,7,15,45,222.5,226.0,2.65,19.0,340.5,450.11,360.16
2016,4,7,16,0,351.0,192.0,2.7,19.0,366.0,547.2,438.08
2016,4,7,16,15,320.0,174.0,2.65,18.5,318.5,491.86,396.93
2016,4,7,16,30,289.0,156.0,2.6,18.0,271.0,437.02,356.04
2016,4,7,16,45,255.5,139.0,2.55,17.5,230.0,382.4,314.05
2016,4,7,17,0,222.0,122.0,2.5,17.0,189.0,329.52,272.15
2016,4,7,17,15,191.0,100.0,2.3,16.5,150.0,273.69,226.44
2016,4,7,17,30,160.0,78.0,2.1,16.0,111.0,219.6,180.72
2016,4,7,17,45,113.0,56.5,1.95,15.5,76.5,157.95,127.24
2016,4,7,18,0,66.0,35.0,1.8,15.0,42.0,87.53,65.24
2016,4,7,18,15,33.0,17.5,1.8,14.5,21.0,40.26,0.0
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.2,11.5,2.5,1.97,0.0
2016,4,8,6,0,0.0,5.0,1.4,12.0,5.0,3.78,0.0
2016,4,8,6,15,0.0,14.0,1.5,12.0,14.0,10.63,3.56
2016,4,8,6,30,0.0,23.0,1.6,12.0,23.0,17.5,9.99
2016,4,8,6,45,0.0,33.5,1.7,12.5,33.5,25.55,17.38
2016,4,8,7,0,0.0,44.0,1.8,13.0,44.0,33.62,24.69
2016,4,8,7,15,0.0,56.0,1.75,13.0,56.0,42.88,33.0
2016,4,8,7,30,0.0,68.0,1.7,13.0,68.0,52.16,41.21
2016,4,8,7,45,0.0,38.5,1.7,13.0,38.5,29.41,20.77
2016,4,8,8,0,0.0,9.0,1.7,13.0,9.0,6.86,0.49
2016,4,8,8,15,0.0,23.0,1.65,13.0,23.0,17.57,10.05
2016,4,8,8,30,0.0,37.0,1.6,13.0,37.0,28.33,19.56
2016,4,8,8,45,12.0,137.0,1.55,13.5,145.0,103.8,81.13
2016,4,8,9,0,24.0,237.0,1.5,14.0,253.0,174.57,137.56
2016,4,8,9,15,92.0,286.5,1.5,14.0,351.0,219.46,170.05
2016,4,8,9,30,160.0,336.0,1.5,14.0,449.0,277.63,213.62
2016,4,8,9,45,158.5,355.0,1.55,14.5,471.0,307.04,236.92
2016,4,8,10,0,157.0,374.0,1.6,15.0,493.0,336.56,260.13
2016,4,8,10,15,200.0,386.0,1.65,15.0,544.0,381.68,295.02
2016,4,8,10,30,243.0,398.0,1.7,15.0,595.0,431.69,333.53
2016,4,8,10,45,292.5,400.0,1.75,15.0,642.5,487.1,375.89
2016,4,8,11,0,342.0,402.0,1.8,15.0,690.0,544.04,419.03
2016,4,8,11,15,412.5,380.0,1.8,15.0,733.0,599.87,461.22
2016,4,8,11,30,483.0,358.0,1.8,15.0,776.0,669.02,512.34
2016,4,8,11,45,499.0,348.0,1.85,15.5,782.5,703.68,536.93
2016,4,8,12,0,515.0,338.0,1.9,16.0,789.0,737.28,560.75
2016,4,8,12,15,278.5,360.5,1.95,16.0,604.5,571.53,439.44
2016,4,8,12,30,42.0,383.0,2.0,16.0,420.0,368.11,284.43
2016,4,8,12,45,44.0,378.0,2.05,16.0,416.0,370.77,287.81
2016,4,8,13,0,46.0,373.0,2.1,16.0,412.0,373.15,290.01
2016,4,8,13,15,23.0,238.0,2.1,16.0,257.5,228.15,178.35
2016,4,8,13,30,0.0,103.0,2.1,16.0,103.0,80.13,60.0
2016,4,8,13,45,0.0,100.0,2.1,16.0,100.0,77.67,58.25
2016,4,8,14,0,0.0,97.0,2.1,16.0,97.0,75.2,56.32
2016,4,8,14,15,0.0,58.0,2.1,16.0,58.0,44.72,31.4
2016,4,8,14,30,0.0,19.0,2.1,16.0,19.0,14.59,6.5
2016,4,8,14,45,0.0,17.0,2.1,16.0,17.0,13.04,5.24
2016,4,8,15,0,0.0,15.0,2.1,16.0,15.0,11.49,3.97
2016,4,8,15,15,0.0,13.0,2.05,15.5,13.0,9.95,2.71
2016,4,8,15,30,0.0,11.0,2.0,15.0,11.0,8.41,1.45
2016,4,8,15,45,0.0,10.5,1.95,15.0,10.5,8.02,1.14
2016,4,8,16,0,0.0,10.0,1.9,15.0,10.0,7.63,0.83
2016,4,8,16,15,0.0,48.0,1.75,14.5,48.0,36.74,25.69
2016,4,8,16,30,0.0,86.0,1.6,14.0,86.0,67.27,51.8
2016,4,8,16,45,0.0,73.0,1.5,14.0,73.0,56.44,42.72
2016,4,8,17,0,0.0,60.0,1.4,14.0,60.0,45.97,33.88
2016,4,8,17,15,0.0,47.5,1.25,13.5,47.5,36.33,25.67
2016,4,8,17,30,0.0,35.0,1.1,13.0,35.0,26.71,17.34
2016,4,8,17,45,0.0,24.0,1.0,13.0,24.0,18.28,9.88
2016,4,8,18,0,0.0,13.0,0.9,13.0,13.0,9.87,2.4
2016,4,8,18,15,0.0,6.5,0.9,12.5,6.5,4.92,0.0
2016,4,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.75,10.0,2.0,1.57,0.0
2016,4,9,6,0,0.0,4.0,0.8,10.0,4.0,3.02,0.0
2016,4,9,6,15,0.0,10.0,0.95,10.5,10.0,7.58,0.99
2016,4,9,6,30,0.0,16.0,1.1,11.0,16.0,12.15,5.27
2016,4,9,6,45,0.0,23.5,1.25,11.5,23.5,17.88,10.56
2016,4,9,7,0,0.0,31.0,1.4,12.0,31.0,23.63,15.79
2016,4,9,7,15,0.0,38.5,1.45,12.0,38.5,29.39,20.99
2016,4,9,7,30,0.0,46.0,1.5,12.0,46.0,35.17,26.13
2016,4,9,7,45,8.0,106.5,1.55,12.5,110.0,79.79,65.69
2016,4,9,8,0,16.0,167.0,1.6,13.0,174.0,119.81,100.24
2016,4,9,8,15,86.5,208.0,1.6,13.0,255.0,140.68,117.81
2016,4,9,8,30,157.0,249.0,1.6,13.0,336.0,158.81,132.86
2016,4,9,8,45,227.0,264.0,1.6,13.0,401.5,187.35,142.49
2016,4,9,9,0,297.0,279.0,1.6,13.0,467.0,223.33,165.14
2016,4,9,9,15,215.5,308.0,1.55,13.0,449.5,254.4,193.09
2016,4,9,9,30,134.0,337.0,1.5,13.0,432.0,271.02,209.89
2016,4,9,9,45,89.5,333.5,1.5,13.5,398.0,271.23,211.54
2016,4,9,10,0,45.0,330.0,1.5,14.0,364.0,262.05,205.13
2016,4,9,10,15,132.5,366.5,1.4,14.0,473.0,337.06,262.43
2016,4,9,10,30,220.0,403.0,1.3,14.0,582.0,423.05,327.23
2016,4,9,10,45,220.0,415.0,1.25,14.5,597.5,452.0,348.22
2016,4,9,11,0,220.0,427.0,1.2,15.0,613.0,480.75,368.94
2016,4,9,11,15,213.0,435.5,1.1,15.0,618.0,501.8,383.96
2016,4,9,11,30,206.0,444.0,1.0,15.0,623.0,521.74,397.87
2016,4,9,11,45,208.0,446.5,0.95,15.0,629.0,542.38,412.56
2016,4,9,12,0,210.0,449.0,0.9,15.0,635.0,562.4,426.62
2016,4,9,12,15,274.5,433.0,0.8,15.0,674.5,632.5,476.52
2016,4,9,12,30,339.0,417.0,0.7,15.0,714.0,691.97,517.53
2016,4,9,12,45,381.5,391.5,0.6,15.5,722.0,724.34,538.21
2016,4,9,13,0,424.0,366.0,0.5,16.0,730.0,772.73,569.07
2016,4,9,13,15,329.0,389.0,0.55,16.0,668.0,704.01,521.82
2016,4,9,13,30,234.0,412.0,0.6,16.0,606.0,625.81,468.26
2016,4,9,13,45,242.0,396.5,0.65,16.0,591.5,626.77,471.53
2016,4,9,14,0,250.0,381.0,0.7,16.0,577.0,649.38,488.55
2016,4,9,14,15,250.5,363.5,0.85,16.0,553.0,638.28,483.34
2016,4,9,14,30,251.0,346.0,1.0,16.0,529.0,625.39,477.09
2016,4,9,14,45,192.5,329.0,1.15,16.0,465.0,529.26,409.47
2016,4,9,15,0,134.0,312.0,1.3,16.0,401.0,456.4,356.73
2016,4,9,15,15,105.5,284.5,1.4,15.5,351.5,378.24,299.67
2016,4,9,15,30,77.0,257.0,1.5,15.0,302.0,323.26,258.42
2016,4,9,15,45,38.5,198.0,1.6,15.0,220.5,223.2,179.29
2016,4,9,16,0,0.0,139.0,1.7,15.0,139.0,113.75,89.55
2016,4,9,16,15,52.5,154.5,1.7,14.5,176.0,192.32,157.22
2016,4,9,16,30,105.0,170.0,1.7,14.0,213.0,277.49,228.68
2016,4,9,16,45,94.5,147.0,1.7,14.0,181.5,225.41,186.37
2016,4,9,17,0,84.0,124.0,1.7,14.0,150.0,191.61,158.66
2016,4,9,17,15,71.0,101.0,1.55,13.5,120.0,156.23,128.99
2016,4,9,17,30,58.0,78.0,1.4,13.0,90.0,121.21,98.86
2016,4,9,17,45,36.5,56.0,1.25,12.5,63.0,82.44,64.79
2016,4,9,18,0,15.0,34.0,1.1,12.0,36.0,43.93,30.59
2016,4,9,18,15,7.5,17.0,1.1,12.0,18.0,19.25,1.01
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,5,45,24.5,12.0,1.05,9.5,13.5,9.44,0.0
2016,4,10,6,0,49.0,24.0,1.2,10.0,27.0,18.24,7.37
2016,4,10,6,15,104.5,44.0,1.3,10.0,59.0,32.43,22.86
2016,4,10,6,30,160.0,64.0,1.4,10.0,91.0,46.58,36.23
2016,4,10,6,45,195.0,84.5,1.5,10.5,129.5,60.63,49.19
2016,4,10,7,0,230.0,105.0,1.6,11.0,168.0,74.33,61.54
2016,4,10,7,15,259.5,123.0,1.6,11.0,208.5,86.11,72.02
2016,4,10,7,30,289.0,141.0,1.6,11.0,249.0,97.58,82.0
2016,4,10,7,45,167.0,164.0,1.65,11.5,229.0,112.23,94.46
2016,4,10,8,0,45.0,187.0,1.7,12.0,209.0,127.16,106.94
2016,4,10,8,15,40.5,204.0,1.75,12.0,225.5,137.71,115.67
2016,4,10,8,30,36.0,221.0,1.8,12.0,242.0,147.98,124.1
2016,4,10,8,45,52.0,251.0,1.85,12.5,283.0,172.38,136.24
2016,4,10,9,0,68.0,281.0,1.9,13.0,324.0,200.92,157.29
2016,4,10,9,15,81.5,306.5,1.95,13.0,361.5,229.28,179.06
2016,4,10,9,30,95.0,332.0,2.0,13.0,399.0,260.02,203.13
2016,4,10,9,45,69.0,330.0,2.15,13.5,380.0,261.94,205.41
2016,4,10,10,0,43.0,328.0,2.3,14.0,361.0,259.72,204.09
2016,4,10,10,15,26.0,266.0,2.4,14.0,286.0,214.3,168.55
2016,4,10,10,30,9.0,204.0,2.5,14.0,211.0,161.31,126.38
2016,4,10,10,45,4.5,165.0,2.65,14.5,168.5,130.04,101.01
2016,4,10,11,0,0.0,126.0,2.8,15.0,126.0,97.64,74.53
2016,4,10,11,15,5.0,167.0,2.85,15.0,171.5,133.14,103.33
2016,4,10,11,30,10.0,208.0,2.9,15.0,217.0,169.66,132.63
2016,4,10,11,45,10.0,208.0,3.0,15.0,217.0,170.7,133.41
2016,4,10,12,0,10.0,208.0,3.1,15.0,217.0,171.67,134.22
2016,4,10,12,15,10.0,206.5,3.15,15.0,215.5,171.37,134.02
2016,4,10,12,30,10.0,205.0,3.2,15.0,214.0,170.99,133.78
2016,4,10,12,45,10.0,207.0,3.25,15.0,216.0,173.42,135.81
2016,4,10,13,0,10.0,209.0,3.3,15.0,218.0,175.82,137.83
2016,4,10,13,15,9.0,200.0,3.35,14.5,208.0,168.04,131.95
2016,4,10,13,30,8.0,191.0,3.4,14.0,198.0,160.1,125.92
2016,4,10,13,45,4.0,154.0,3.45,14.0,157.5,125.66,98.04
2016,4,10,14,0,0.0,117.0,3.5,14.0,117.0,91.39,70.03
2016,4,10,14,15,0.0,107.5,3.5,14.0,107.5,83.64,63.81
2016,4,10,14,30,0.0,98.0,3.5,14.0,98.0,75.88,57.54
2016,4,10,14,45,0.0,118.5,3.55,14.0,118.5,92.7,71.58
2016,4,10,15,0,0.0,139.0,3.6,14.0,139.0,110.24,86.23
2016,4,10,15,15,0.0,86.0,3.5,13.5,86.0,66.26,50.05
2016,4,10,15,30,0.0,33.0,3.4,13.0,33.0,25.28,15.8
2016,4,10,15,45,0.0,76.5,3.35,13.0,76.5,58.81,44.27
2016,4,10,16,0,0.0,120.0,3.3,13.0,120.0,96.01,75.77
2016,4,10,16,15,0.0,83.0,3.15,12.5,83.0,63.91,48.99
2016,4,10,16,30,0.0,46.0,3.0,12.0,46.0,35.18,24.68
2016,4,10,16,45,0.0,39.0,2.9,12.0,39.0,29.78,20.13
2016,4,10,17,0,0.0,32.0,2.8,12.0,32.0,24.4,15.52
2016,4,10,17,15,0.0,25.5,2.55,11.5,25.5,19.41,11.23
2016,4,10,17,30,0.0,19.0,2.3,11.0,19.0,14.44,6.87
2016,4,10,17,45,0.0,13.5,2.05,10.5,13.5,10.24,3.14
2016,4,10,18,0,0.0,8.0,1.8,10.0,8.0,6.06,0.0
2016,4,10,18,15,0.0,4.0,1.65,10.0,4.0,3.02,0.0
2016,4,10,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.5,0.8,8.5,5.5,4.33,0.0
2016,4,11,6,0,0.0,11.0,0.9,9.0,11.0,8.35,0.7
2016,4,11,6,15,0.0,24.5,0.85,9.0,24.5,18.68,10.93
2016,4,11,6,30,0.0,38.0,0.8,9.0,38.0,29.05,20.69
2016,4,11,6,45,0.0,54.0,0.8,9.5,54.0,41.08,31.81
2016,4,11,7,0,0.0,70.0,0.8,10.0,70.0,52.81,42.45
2016,4,11,7,15,0.0,86.5,0.85,10.5,86.5,64.79,53.08
2016,4,11,7,30,0.0,103.0,0.9,11.0,103.0,76.66,63.41
2016,4,11,7,45,0.0,116.5,1.0,11.5,116.5,86.46,71.72
2016,4,11,8,0,0.0,130.0,1.1,12.0,130.0,96.19,79.83
2016,4,11,8,15,8.0,164.0,1.2,12.0,168.5,119.24,99.59
2016,4,11,8,30,16.0,198.0,1.3,12.0,207.0,141.69,118.56
2016,4,11,8,45,71.5,248.0,1.45,12.5,293.0,172.41,135.47
2016,4,11,9,0,127.0,298.0,1.6,13.0,379.0,213.97,164.97
2016,4,11,9,15,218.0,310.0,1.65,13.5,460.0,255.98,193.91
2016,4,11,9,30,309.0,322.0,1.7,14.0,541.0,306.57,231.1
2016,4,11,9,45,341.5,332.0,1.75,14.5,585.5,351.46,266.72
2016,4,11,10,0,374.0,342.0,1.8,15.0,630.0,400.07,305.2
2016,4,11,10,15,200.5,331.5,1.8,15.0,486.5,342.95,265.57
2016,4,11,10,30,27.0,321.0,1.8,15.0,343.0,260.2,203.03
2016,4,11,10,45,67.5,373.0,1.85,15.5,430.5,328.3,255.68
2016,4,11,11,0,108.0,425.0,1.9,16.0,518.0,402.66,311.65
2016,4,11,11,15,103.5,430.5,1.95,16.0,520.5,415.42,321.06
2016,4,11,11,30,99.0,436.0,2.0,16.0,523.0,427.49,330.21
2016,4,11,11,45,56.5,352.0,2.05,16.5,402.0,333.67,258.73
2016,4,11,12,0,14.0,268.0,2.1,17.0,281.0,223.38,173.05
2016,4,11,12,15,14.5,267.0,2.1,17.0,280.5,224.52,174.34
2016,4,11,12,30,15.0,266.0,2.1,17.0,280.0,225.6,175.27
2016,4,11,12,45,15.0,262.5,2.15,17.0,276.5,224.07,174.2
2016,4,11,13,0,15.0,259.0,2.2,17.0,273.0,222.41,173.08
2016,4,11,13,15,14.5,254.0,2.25,17.0,267.0,218.9,170.51
2016,4,11,13,30,14.0,249.0,2.3,17.0,261.0,215.26,167.86
2016,4,11,13,45,12.0,232.5,2.35,17.0,242.5,200.05,156.08
2016,4,11,14,0,10.0,216.0,2.4,17.0,224.0,184.61,144.1
2016,4,11,14,15,9.0,207.5,2.4,17.0,214.5,176.99,138.28
2016,4,11,14,30,8.0,199.0,2.4,17.0,205.0,169.3,132.4
2016,4,11,14,45,6.0,189.5,2.45,17.0,194.5,159.71,124.95
2016,4,11,15,0,4.0,180.0,2.5,17.0,184.0,150.11,117.48
2016,4,11,15,15,2.0,146.0,2.45,16.5,148.0,118.69,92.46
2016,4,11,15,30,0.0,112.0,2.4,16.0,112.0,87.72,67.42
2016,4,11,15,45,0.0,126.0,2.4,16.0,126.0,100.44,78.2
2016,4,11,16,0,0.0,140.0,2.4,16.0,140.0,114.42,90.01
2016,4,11,16,15,32.5,153.5,2.3,15.5,167.5,172.71,139.91
2016,4,11,16,30,65.0,167.0,2.2,15.0,195.0,220.24,180.54
2016,4,11,16,45,58.5,144.5,2.15,15.0,167.0,191.44,157.04
2016,4,11,17,0,52.0,122.0,2.1,15.0,139.0,162.7,133.37
2016,4,11,17,15,277.5,89.0,1.9,14.5,151.0,316.45,265.26
2016,4,11,17,30,503.0,56.0,1.7,14.0,163.0,440.51,364.63
2016,4,11,17,45,407.0,45.5,1.5,13.5,115.5,342.71,280.56
2016,4,11,18,0,311.0,35.0,1.3,13.0,68.0,253.71,201.1
2016,4,11,18,15,155.5,17.5,1.25,12.5,34.0,126.05,58.09
2016,4,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,5,45,77.5,14.5,1.85,8.5,20.0,11.41,0.0
2016,4,12,6,0,155.0,29.0,2.0,9.0,40.0,21.9,11.64
2016,4,12,6,15,261.0,44.5,2.1,9.0,83.0,33.59,24.15
2016,4,12,6,30,367.0,60.0,2.2,9.0,126.0,45.29,35.3
2016,4,12,6,45,187.5,79.5,2.3,9.5,113.5,57.53,46.63
2016,4,12,7,0,8.0,99.0,2.4,10.0,101.0,71.96,59.67
2016,4,12,7,15,14.5,119.5,2.35,10.5,124.5,86.38,72.4
2016,4,12,7,30,21.0,140.0,2.3,11.0,148.0,100.71,84.78
2016,4,12,7,45,10.5,125.0,2.25,11.5,129.0,92.32,76.9
2016,4,12,8,0,0.0,110.0,2.2,12.0,110.0,82.8,68.09
2016,4,12,8,15,0.5,134.5,2.1,12.0,135.0,99.95,82.89
2016,4,12,8,30,1.0,159.0,2.0,12.0,160.0,116.8,97.22
2016,4,12,8,45,5.0,180.0,1.9,12.5,183.5,132.47,105.12
2016,4,12,9,0,9.0,201.0,1.8,13.0,207.0,149.1,117.92
2016,4,12,9,15,27.0,252.5,1.8,13.5,271.5,184.88,145.5
2016,4,12,9,30,45.0,304.0,1.8,14.0,336.0,228.69,179.25
2016,4,12,9,45,65.0,335.0,1.85,14.5,384.0,263.64,205.83
2016,4,12,10,0,85.0,366.0,1.9,15.0,432.0,302.02,235.07
2016,4,12,10,15,299.0,341.0,1.95,15.0,584.5,394.95,305.14
2016,4,12,10,30,513.0,316.0,2.0,15.0,737.0,514.63,395.9
2016,4,12,10,45,274.5,339.0,2.15,15.5,565.0,428.53,332.4
2016,4,12,11,0,36.0,362.0,2.3,16.0,393.0,308.28,239.46
2016,4,12,11,15,35.0,365.0,2.4,16.0,396.0,316.26,246.14
2016,4,12,11,30,34.0,368.0,2.5,16.0,399.0,324.02,252.15
2016,4,12,11,45,201.0,388.5,2.7,16.5,568.0,486.03,378.0
2016,4,12,12,0,368.0,409.0,2.9,17.0,737.0,664.71,510.74
2016,4,12,12,15,636.5,268.5,2.95,16.5,832.5,804.31,617.13
2016,4,12,12,30,905.0,128.0,3.0,16.0,928.0,917.39,700.36
2016,4,12,12,45,869.0,148.5,3.15,16.0,909.0,947.35,721.33
2016,4,12,13,0,833.0,169.0,3.3,16.0,890.0,959.8,731.12
2016,4,12,13,15,827.5,168.0,3.35,16.0,871.5,975.53,742.71
2016,4,12,13,30,822.0,167.0,3.4,16.0,853.0,987.36,751.75
2016,4,12,13,45,812.0,166.0,3.45,16.0,826.0,990.88,755.29
2016,4,12,14,0,802.0,165.0,3.5,16.0,799.0,990.38,756.31
2016,4,12,14,15,791.0,162.0,3.55,15.5,765.5,982.98,754.2
2016,4,12,14,30,780.0,159.0,3.6,15.0,732.0,981.13,756.12
2016,4,12,14,45,766.5,154.5,3.65,15.0,692.5,962.18,744.83
2016,4,12,15,0,753.0,150.0,3.7,15.0,653.0,939.7,731.26
2016,4,12,15,15,733.0,145.5,3.75,14.5,608.0,907.64,712.22
2016,4,12,15,30,713.0,141.0,3.8,14.0,563.0,872.68,690.93
2016,4,12,15,45,689.0,135.0,3.85,14.0,514.5,829.73,662.25
2016,4,12,16,0,665.0,129.0,3.9,14.0,466.0,784.67,631.64
2016,4,12,16,15,630.5,122.0,3.85,13.5,414.0,727.57,592.1
2016,4,12,16,30,596.0,115.0,3.8,13.0,362.0,669.71,551.04
2016,4,12,16,45,545.0,107.5,3.8,12.5,309.0,597.67,497.64
2016,4,12,17,0,494.0,100.0,3.8,12.0,256.0,521.97,438.76
2016,4,12,17,15,427.5,88.5,3.65,11.5,205.0,440.36,372.22
2016,4,12,17,30,361.0,77.0,3.5,11.0,154.0,363.54,307.1
2016,4,12,17,45,263.0,61.0,3.35,11.0,108.5,267.04,222.68
2016,4,12,18,0,165.0,45.0,3.2,11.0,63.0,168.29,134.77
2016,4,12,18,15,82.5,22.5,3.05,10.5,31.5,81.42,40.94
2016,4,12,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,5,45,62.5,16.5,2.15,7.5,21.5,12.98,0.0
2016,4,13,6,0,125.0,33.0,2.3,8.0,43.0,24.6,14.4
2016,4,13,6,15,232.0,50.5,2.3,8.0,86.5,37.65,27.94
2016,4,13,6,30,339.0,68.0,2.3,8.0,130.0,50.58,40.26
2016,4,13,6,45,413.0,80.5,2.35,8.5,181.5,59.75,48.85
2016,4,13,7,0,487.0,93.0,2.4,9.0,233.0,68.85,57.09
2016,4,13,7,15,540.0,102.5,2.35,9.5,286.5,78.73,65.79
2016,4,13,7,30,593.0,112.0,2.3,10.0,340.0,84.82,70.92
2016,4,13,7,45,641.5,115.5,2.3,10.5,395.0,86.46,71.99
2016,4,13,8,0,690.0,119.0,2.3,11.0,450.0,88.23,73.15
2016,4,13,8,15,717.5,124.0,2.3,11.5,501.0,90.6,74.82
2016,4,13,8,30,745.0,129.0,2.3,12.0,552.0,92.89,76.41
2016,4,13,8,45,776.5,128.5,2.3,13.0,601.0,140.34,86.55
2016,4,13,9,0,808.0,128.0,2.3,14.0,650.0,205.87,128.71
2016,4,13,9,15,823.0,131.0,2.35,14.5,692.0,267.0,177.54
2016,4,13,9,30,838.0,134.0,2.4,15.0,734.0,329.35,231.12
2016,4,13,9,45,867.5,126.5,2.5,15.5,774.5,389.79,283.72
2016,4,13,10,0,897.0,119.0,2.6,16.0,815.0,453.25,338.22
2016,4,13,10,15,904.0,120.5,2.65,16.0,844.0,512.79,389.37
2016,4,13,10,30,911.0,122.0,2.7,16.0,873.0,571.32,438.28
2016,4,13,10,45,915.5,124.0,2.75,16.5,894.5,627.58,483.12
