Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,0,920.0,126.0,2.8,17.0,916.0,682.11,525.21
2016,4,13,11,15,922.0,126.5,2.85,17.0,929.5,731.85,563.65
2016,4,13,11,30,924.0,127.0,2.9,17.0,943.0,779.16,599.46
2016,4,13,11,45,922.5,129.0,3.0,17.5,947.0,822.45,630.63
2016,4,13,12,0,921.0,131.0,3.1,18.0,951.0,862.7,657.67
2016,4,13,12,15,920.0,130.5,3.15,18.0,948.0,898.05,682.11
2016,4,13,12,30,919.0,130.0,3.2,18.0,945.0,930.03,704.24
2016,4,13,12,45,924.5,124.5,3.3,18.0,935.5,959.76,725.23
2016,4,13,13,0,930.0,119.0,3.4,18.0,926.0,985.9,743.87
2016,4,13,13,15,926.0,118.0,3.5,18.0,907.0,1003.7,757.0
2016,4,13,13,30,922.0,117.0,3.6,18.0,888.0,1017.48,767.61
2016,4,13,13,45,912.0,117.0,3.7,18.0,860.5,1022.36,772.41
2016,4,13,14,0,902.0,117.0,3.8,18.0,833.0,1023.11,774.65
2016,4,13,14,15,893.0,115.0,3.9,17.5,799.0,1018.7,775.02
2016,4,13,14,30,884.0,113.0,4.0,17.0,765.0,1010.27,772.81
2016,4,13,14,45,866.0,113.5,4.1,17.0,723.5,1005.26,771.66
2016,4,13,15,0,848.0,114.0,4.2,17.0,682.0,982.94,758.58
2016,4,13,15,15,831.5,110.5,4.15,16.5,637.0,954.02,741.53
2016,4,13,15,30,815.0,107.0,4.1,16.0,592.0,921.81,722.09
2016,4,13,15,45,788.0,105.0,4.1,16.0,541.0,878.53,693.47
2016,4,13,16,0,761.0,103.0,4.1,16.0,490.0,838.88,667.21
2016,4,13,16,15,748.0,86.5,3.95,15.5,433.0,781.37,627.86
2016,4,13,16,30,735.0,70.0,3.8,15.0,376.0,726.74,589.91
2016,4,13,16,45,658.5,77.5,3.65,14.5,323.0,653.05,536.25
2016,4,13,17,0,582.0,85.0,3.5,14.0,270.0,577.4,479.33
2016,4,13,17,15,523.0,75.0,3.1,13.0,218.0,497.58,416.09
2016,4,13,17,30,464.0,65.0,2.7,12.0,166.0,421.03,352.65
2016,4,13,17,45,372.5,52.5,2.3,11.5,119.0,325.82,270.56
2016,4,13,18,0,281.0,40.0,1.9,11.0,72.0,238.25,191.9
2016,4,13,18,15,140.5,20.0,1.75,10.5,36.0,117.91,67.08
2016,4,13,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,101.5,15.5,1.9,8.5,24.0,12.2,0.0
2016,4,14,6,0,203.0,31.0,2.0,9.0,48.0,23.54,13.88
2016,4,14,6,15,319.0,44.0,2.2,9.0,93.5,33.61,24.32
2016,4,14,6,30,435.0,57.0,2.4,9.0,139.0,46.09,36.1
2016,4,14,6,45,524.5,63.5,2.6,9.5,194.0,51.15,40.9
2016,4,14,7,0,614.0,70.0,2.8,10.0,249.0,56.4,45.64
2016,4,14,7,15,664.0,76.5,2.9,10.5,305.0,61.23,49.84
2016,4,14,7,30,714.0,83.0,3.0,11.0,361.0,66.03,53.88
2016,4,14,7,45,388.0,142.0,3.2,11.5,296.0,96.61,80.71
2016,4,14,8,0,62.0,201.0,3.4,12.0,231.0,135.53,114.33
2016,4,14,8,15,81.5,228.0,3.5,12.0,272.0,151.67,127.86
2016,4,14,8,30,101.0,255.0,3.6,12.0,313.0,167.41,140.98
2016,4,14,8,45,93.5,275.5,3.7,12.5,332.5,189.23,148.88
2016,4,14,9,0,86.0,296.0,3.8,13.0,352.0,212.21,166.03
2016,4,14,9,15,184.5,314.5,3.85,13.0,445.0,251.34,193.07
2016,4,14,9,30,283.0,333.0,3.9,13.0,538.0,305.4,233.6
2016,4,14,9,45,604.5,224.5,4.0,13.5,688.0,367.47,276.34
2016,4,14,10,0,926.0,116.0,4.1,14.0,838.0,462.29,349.49
2016,4,14,10,15,933.0,117.5,4.15,14.0,867.5,523.37,402.93
2016,4,14,10,30,940.0,119.0,4.2,14.0,897.0,583.4,454.16
2016,4,14,10,45,943.5,121.5,4.3,14.5,919.0,640.89,501.25
2016,4,14,11,0,947.0,124.0,4.4,15.0,941.0,696.5,545.49
2016,4,14,11,15,949.0,124.5,4.5,15.0,954.0,747.44,586.19
2016,4,14,11,30,951.0,125.0,4.6,15.0,967.0,795.86,624.22
2016,4,14,11,45,941.5,131.5,4.75,15.5,969.0,837.82,655.62
2016,4,14,12,0,932.0,138.0,4.9,16.0,971.0,876.14,682.5
2016,4,14,12,15,930.0,137.5,5.0,16.0,967.0,911.12,707.95
2016,4,14,12,30,928.0,137.0,5.1,16.0,963.0,942.62,730.97
2016,4,14,12,45,927.5,134.5,5.2,16.0,951.5,970.07,751.21
2016,4,14,13,0,927.0,132.0,5.3,16.0,940.0,993.77,768.93
2016,4,14,13,15,922.0,130.5,5.4,16.0,919.5,1010.3,781.75
2016,4,14,13,30,917.0,129.0,5.5,16.0,899.0,1022.76,791.91
2016,4,14,13,45,910.0,127.0,5.6,16.0,871.5,1028.69,797.66
2016,4,14,14,0,903.0,125.0,5.7,16.0,844.0,1030.47,800.69
2016,4,14,14,15,893.5,123.0,5.7,15.5,809.5,1025.68,800.1
2016,4,14,14,30,884.0,121.0,5.7,15.0,775.0,1030.93,806.87
2016,4,14,14,45,857.5,125.0,5.7,15.0,731.5,1007.82,791.95
2016,4,14,15,0,831.0,129.0,5.7,15.0,688.0,980.96,774.54
2016,4,14,15,15,813.5,125.0,5.65,14.5,642.0,950.77,755.86
2016,4,14,15,30,796.0,121.0,5.6,14.0,596.0,917.31,734.7
2016,4,14,15,45,773.5,116.5,5.6,14.0,546.0,882.64,711.39
2016,4,14,16,0,751.0,112.0,5.6,14.0,496.0,838.79,680.98
2016,4,14,16,15,719.0,106.0,5.45,13.5,442.0,782.87,641.49
2016,4,14,16,30,687.0,100.0,5.3,13.0,388.0,725.87,600.42
2016,4,14,16,45,654.0,90.5,5.2,12.5,334.5,663.4,554.2
2016,4,14,17,0,621.0,81.0,5.1,12.0,281.0,600.91,506.51
2016,4,14,17,15,557.5,73.0,4.75,11.0,227.5,518.67,440.33
2016,4,14,17,30,494.0,65.0,4.4,10.0,174.0,439.85,373.79
2016,4,14,17,45,395.0,53.0,4.1,9.5,125.0,339.24,285.79
2016,4,14,18,0,296.0,41.0,3.8,9.0,76.0,246.88,201.98
2016,4,14,18,15,148.0,20.5,3.6,8.5,38.0,122.63,75.45
2016,4,14,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,124.5,16.5,3.3,5.5,27.5,12.6,0.0
2016,4,15,6,0,249.0,33.0,3.4,6.0,55.0,25.18,15.77
2016,4,15,6,15,364.5,45.5,3.6,6.5,102.5,37.1,27.76
2016,4,15,6,30,480.0,58.0,3.8,7.0,150.0,47.19,37.41
2016,4,15,6,45,564.0,64.5,4.0,7.5,206.0,52.27,42.25
2016,4,15,7,0,648.0,71.0,4.2,8.0,262.0,57.53,47.02
2016,4,15,7,15,695.0,77.0,4.35,8.5,318.5,62.0,50.91
2016,4,15,7,30,742.0,83.0,4.5,9.0,375.0,66.45,54.67
2016,4,15,7,45,776.0,87.5,4.65,10.0,431.0,75.29,62.17
2016,4,15,8,0,810.0,92.0,4.8,11.0,487.0,78.57,64.6
2016,4,15,8,15,833.5,95.5,4.85,11.5,539.5,80.85,66.25
2016,4,15,8,30,857.0,99.0,4.9,12.0,592.0,83.06,67.83
2016,4,15,8,45,871.0,103.5,4.95,12.5,639.5,137.91,81.73
2016,4,15,9,0,885.0,108.0,5.0,13.0,687.0,203.12,124.11
2016,4,15,9,15,898.0,111.0,5.0,13.5,730.0,273.17,181.17
2016,4,15,9,30,911.0,114.0,5.0,14.0,773.0,338.11,238.31
2016,4,15,9,45,923.0,115.0,5.0,14.5,810.5,401.8,295.43
2016,4,15,10,0,935.0,116.0,5.0,15.0,848.0,465.48,351.82
2016,4,15,10,15,942.0,117.5,5.0,15.0,877.5,526.99,405.9
2016,4,15,10,30,949.0,119.0,5.0,15.0,907.0,587.41,457.63
2016,4,15,10,45,950.5,121.5,5.0,15.5,927.5,644.15,504.1
2016,4,15,11,0,952.0,124.0,5.0,16.0,948.0,698.78,547.44
2016,4,15,11,15,954.5,125.0,5.05,16.0,961.5,750.58,588.72
2016,4,15,11,30,957.0,126.0,5.1,16.0,975.0,799.93,627.27
2016,4,15,11,45,959.5,124.5,5.15,16.5,980.5,844.55,660.14
2016,4,15,12,0,962.0,123.0,5.2,17.0,986.0,886.23,688.79
2016,4,15,12,15,961.0,123.0,5.25,17.0,982.5,923.16,715.25
2016,4,15,12,30,960.0,123.0,5.3,17.0,979.0,956.59,739.22
2016,4,15,12,45,960.5,120.0,5.4,17.5,968.0,984.97,758.55
2016,4,15,13,0,961.0,117.0,5.5,18.0,957.0,1009.5,775.23
2016,4,15,13,15,956.5,116.0,5.55,18.0,936.5,1027.29,788.46
2016,4,15,13,30,952.0,115.0,5.6,18.0,916.0,1040.92,798.98
2016,4,15,13,45,948.0,112.0,5.65,18.0,889.0,1048.81,805.69
2016,4,15,14,0,944.0,109.0,5.7,18.0,862.0,1052.43,809.63
2016,4,15,14,15,934.5,107.0,5.7,17.5,827.0,1047.44,808.97
2016,4,15,14,30,925.0,105.0,5.7,17.0,792.0,1038.26,805.56
2016,4,15,14,45,916.5,101.0,5.7,17.0,751.0,1023.79,797.02
2016,4,15,15,0,908.0,97.0,5.7,17.0,710.0,1005.3,785.76
2016,4,15,15,15,892.0,94.0,5.6,16.5,663.0,976.91,768.34
2016,4,15,15,30,876.0,91.0,5.5,16.0,616.0,945.13,748.47
2016,4,15,15,45,856.0,87.5,5.4,16.0,565.0,916.73,729.57
2016,4,15,16,0,836.0,84.0,5.3,16.0,514.0,874.25,700.23
2016,4,15,16,15,808.0,80.0,5.0,15.5,459.5,821.82,663.37
2016,4,15,16,30,780.0,76.0,4.7,15.0,405.0,767.8,624.77
2016,4,15,16,45,740.5,71.0,4.45,15.0,349.0,702.24,575.66
2016,4,15,17,0,701.0,66.0,4.2,15.0,293.0,636.78,525.52
2016,4,15,17,15,643.0,59.5,3.7,14.0,238.5,561.98,467.87
2016,4,15,17,30,585.0,53.0,3.2,13.0,184.0,485.75,405.27
2016,4,15,17,45,493.0,44.0,2.75,12.0,133.5,389.17,322.96
2016,4,15,18,0,401.0,35.0,2.3,11.0,83.0,300.76,243.74
2016,4,15,18,15,200.5,17.5,2.15,10.5,41.5,150.02,97.01
2016,4,15,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,18,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,156.5,15.5,0.75,8.5,30.0,12.57,0.0
2016,4,16,6,0,313.0,31.0,0.7,9.0,60.0,25.52,16.15
2016,4,16,6,15,421.5,42.0,0.75,10.0,108.5,34.52,25.19
2016,4,16,6,30,530.0,53.0,0.8,11.0,157.0,43.56,33.66
2016,4,16,6,45,599.0,60.5,0.9,12.0,212.0,49.53,39.1
2016,4,16,7,0,668.0,68.0,1.0,13.0,267.0,55.52,44.33
2016,4,16,7,15,711.5,73.5,1.05,13.5,323.5,59.71,47.88
2016,4,16,7,30,755.0,79.0,1.1,14.0,380.0,69.09,55.91
2016,4,16,7,45,787.0,83.5,1.2,15.0,435.0,72.51,58.46
2016,4,16,8,0,819.0,88.0,1.3,16.0,490.0,75.86,60.92
2016,4,16,8,15,841.0,91.5,1.4,16.5,542.0,78.21,62.6
2016,4,16,8,30,863.0,95.0,1.5,17.0,594.0,80.49,64.21
2016,4,16,8,45,879.5,98.0,1.6,17.5,642.0,134.94,77.14
2016,4,16,9,0,896.0,101.0,1.7,18.0,690.0,206.12,122.88
2016,4,16,9,15,908.5,103.5,1.7,18.5,732.5,270.38,173.42
2016,4,16,9,30,921.0,106.0,1.7,19.0,775.0,335.26,228.38
2016,4,16,9,45,934.5,105.5,1.75,19.5,812.5,398.75,282.98
2016,4,16,10,0,948.0,105.0,1.8,20.0,850.0,462.34,336.8
2016,4,16,10,15,954.0,106.0,1.85,20.5,879.0,523.49,387.33
2016,4,16,10,30,960.0,107.0,1.9,21.0,908.0,583.39,435.18
2016,4,16,10,45,964.5,108.0,2.0,21.5,929.5,640.97,479.9
2016,4,16,11,0,969.0,109.0,2.1,22.0,951.0,696.67,521.83
2016,4,16,11,15,971.5,109.5,2.15,22.0,964.5,748.53,560.57
2016,4,16,11,30,974.0,110.0,2.2,22.0,978.0,797.86,596.63
2016,4,16,11,45,974.0,110.5,2.3,22.5,982.5,842.58,627.27
2016,4,16,12,0,974.0,111.0,2.4,23.0,987.0,884.17,654.24
2016,4,16,12,15,973.0,111.0,2.45,23.0,983.5,921.2,678.9
2016,4,16,12,30,972.0,111.0,2.5,23.0,980.0,954.68,701.2
2016,4,16,12,45,971.5,109.0,2.55,23.0,969.0,983.05,720.19
2016,4,16,13,0,971.0,107.0,2.6,23.0,958.0,1007.52,736.74
2016,4,16,13,15,967.0,106.0,2.6,23.0,938.0,1025.69,748.83
2016,4,16,13,30,963.0,105.0,2.6,23.0,918.0,1039.69,758.4
2016,4,16,13,45,957.5,103.5,2.65,23.0,891.0,1047.5,764.69
2016,4,16,14,0,952.0,102.0,2.7,23.0,864.0,1051.05,768.44
2016,4,16,14,15,943.5,100.0,2.7,23.0,829.5,1046.86,766.91
2016,4,16,14,30,935.0,98.0,2.7,23.0,795.0,1038.48,762.88
2016,4,16,14,45,922.5,96.5,2.7,23.0,753.5,1022.64,754.18
2016,4,16,15,0,910.0,95.0,2.7,23.0,712.0,1002.94,743.11
2016,4,16,15,15,895.5,92.5,2.6,22.5,666.0,976.48,728.14
2016,4,16,15,30,881.0,90.0,2.5,22.0,620.0,946.6,710.9
2016,4,16,15,45,859.5,87.0,2.45,22.0,568.5,917.24,693.07
2016,4,16,16,0,838.0,84.0,2.4,22.0,517.0,873.96,665.6
2016,4,16,16,15,811.0,80.0,2.2,21.5,463.0,822.37,632.08
2016,4,16,16,30,784.0,76.0,2.0,21.0,409.0,769.14,596.81
2016,4,16,16,45,746.0,71.0,1.8,20.5,353.5,704.71,552.6
2016,4,16,17,0,708.0,66.0,1.6,20.0,298.0,640.26,507.07
2016,4,16,17,15,652.0,59.5,1.45,18.5,243.0,566.58,454.89
2016,4,16,17,30,596.0,53.0,1.3,17.0,188.0,491.4,397.37
2016,4,16,17,45,506.0,44.0,1.2,16.0,137.0,395.73,319.68
2016,4,16,18,0,416.0,35.0,1.1,15.0,86.0,308.0,244.24
2016,4,16,18,15,261.5,22.0,1.1,14.5,48.5,187.73,124.44
2016,4,16,18,30,107.0,9.0,1.1,14.0,11.0,55.66,0.0
2016,4,16,18,45,53.5,4.5,1.15,13.5,5.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,5,45,161.0,15.5,0.9,11.5,31.5,12.54,0.0
2016,4,17,6,0,322.0,31.0,0.9,12.0,63.0,25.5,16.08
2016,4,17,6,15,426.5,41.5,1.1,13.0,111.0,34.09,24.52
2016,4,17,6,30,531.0,52.0,1.3,14.0,159.0,42.73,32.51
2016,4,17,6,45,595.0,60.0,1.5,15.0,213.0,49.06,38.19
2016,4,17,7,0,659.0,68.0,1.7,16.0,267.0,55.37,43.64
2016,4,17,7,15,702.5,73.5,1.8,16.5,322.5,59.54,47.13
2016,4,17,7,30,746.0,79.0,1.9,17.0,378.0,68.89,55.06
2016,4,17,7,45,775.0,84.0,2.0,18.0,432.5,72.6,57.83
2016,4,17,8,0,804.0,89.0,2.1,19.0,487.0,76.2,60.48
2016,4,17,8,15,826.5,92.5,2.25,20.0,538.5,78.51,61.98
2016,4,17,8,30,849.0,96.0,2.4,21.0,590.0,80.74,63.4
2016,4,17,8,45,864.0,100.0,2.55,22.0,637.0,135.05,76.37
2016,4,17,9,0,879.0,104.0,2.7,23.0,684.0,199.37,116.18
2016,4,17,9,15,891.5,106.0,2.75,23.5,726.5,268.35,169.85
2016,4,17,9,30,904.0,108.0,2.8,24.0,769.0,331.76,223.07
2016,4,17,9,45,915.5,109.0,2.9,24.5,805.5,394.51,276.66
2016,4,17,10,0,927.0,110.0,3.0,25.0,842.0,457.21,329.47
2016,4,17,10,15,934.0,111.5,3.0,25.0,871.0,517.92,379.99
2016,4,17,10,30,941.0,113.0,3.0,25.0,900.0,577.57,428.2
2016,4,17,10,45,944.0,114.5,3.0,25.5,921.0,633.64,471.43
2016,4,17,11,0,947.0,116.0,3.0,26.0,942.0,687.74,511.74
2016,4,17,11,15,950.0,117.0,2.95,26.0,955.5,739.28,549.78
2016,4,17,11,30,953.0,118.0,2.9,26.0,969.0,788.41,585.12
2016,4,17,11,45,954.0,118.0,2.9,26.5,974.5,832.61,614.99
2016,4,17,12,0,955.0,118.0,2.9,27.0,980.0,873.83,640.9
2016,4,17,12,15,954.5,118.0,2.85,27.0,977.0,910.63,664.6
2016,4,17,12,30,954.0,118.0,2.8,27.0,974.0,944.01,685.91
2016,4,17,12,45,954.0,116.0,2.8,27.5,963.0,972.39,702.94
2016,4,17,13,0,954.0,114.0,2.8,28.0,952.0,996.99,717.51
2016,4,17,13,15,950.5,113.0,2.8,28.0,933.0,1015.37,729.58
2016,4,17,13,30,947.0,112.0,2.8,28.0,914.0,1029.65,739.21
2016,4,17,13,45,943.5,109.0,2.8,28.0,887.5,1037.76,745.09
2016,4,17,14,0,940.0,106.0,2.8,28.0,861.0,1041.64,748.48
2016,4,17,14,15,932.0,104.5,2.75,27.5,827.0,1038.47,748.61
2016,4,17,14,30,924.0,103.0,2.7,27.0,793.0,1031.17,746.3
2016,4,17,14,45,915.5,99.5,2.7,27.0,753.0,1017.14,738.86
2016,4,17,15,0,907.0,96.0,2.7,27.0,713.0,999.13,729.02
2016,4,17,15,15,892.5,93.5,2.6,26.5,667.0,972.71,714.31
2016,4,17,15,30,878.0,91.0,2.5,26.0,621.0,942.89,697.38
2016,4,17,15,45,861.0,87.0,2.4,26.0,571.0,916.51,681.35
2016,4,17,16,0,844.0,83.0,2.3,26.0,521.0,876.0,655.74
2016,4,17,16,15,817.5,79.5,2.1,25.0,467.0,825.33,624.64
2016,4,17,16,30,791.0,76.0,1.9,24.0,413.0,772.95,591.67
2016,4,17,16,45,755.5,70.5,1.7,23.5,358.0,709.74,548.96
2016,4,17,17,0,720.0,65.0,1.5,23.0,303.0,646.34,504.87
2016,4,17,17,15,665.0,59.0,1.4,21.5,247.5,568.78,451.02
2016,4,17,17,30,610.0,53.0,1.3,20.0,192.0,499.01,398.73
2016,4,17,17,45,521.5,44.5,1.25,19.0,141.0,404.38,323.08
2016,4,17,18,0,433.0,36.0,1.2,18.0,90.0,317.42,249.37
2016,4,17,18,15,278.5,23.0,1.15,17.5,51.5,197.76,133.64
2016,4,17,18,30,124.0,10.0,1.1,17.0,13.0,63.88,0.0
2016,4,17,18,45,62.0,5.0,1.1,16.5,6.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,166.5,16.0,0.4,15.5,33.0,12.94,0.0
2016,4,18,6,0,333.0,32.0,0.4,16.0,66.0,26.33,16.66
2016,4,18,6,15,434.5,42.5,0.45,16.5,115.0,34.91,24.94
2016,4,18,6,30,536.0,53.0,0.5,17.0,164.0,43.52,32.84
2016,4,18,6,45,604.0,60.0,0.55,17.5,218.5,49.13,37.89
2016,4,18,7,0,672.0,67.0,0.6,18.0,273.0,54.78,42.77
2016,4,18,7,15,714.0,72.5,0.75,18.5,328.5,63.84,50.48
2016,4,18,7,30,756.0,78.0,0.9,19.0,384.0,68.27,54.04
2016,4,18,7,45,786.0,82.0,1.05,20.0,438.5,71.31,56.22
2016,4,18,8,0,816.0,86.0,1.2,21.0,493.0,74.3,58.32
2016,4,18,8,15,837.5,89.5,1.3,21.5,544.5,76.68,60.0
2016,4,18,8,30,859.0,93.0,1.4,22.0,596.0,78.97,61.59
2016,4,18,8,45,874.0,96.0,1.5,23.0,643.0,140.57,79.98
2016,4,18,9,0,889.0,99.0,1.6,24.0,690.0,203.78,118.35
2016,4,18,9,15,901.0,101.5,1.65,24.5,732.0,267.24,167.18
2016,4,18,9,30,913.0,104.0,1.7,25.0,774.0,331.27,220.27
2016,4,18,9,45,925.0,104.0,1.8,25.5,810.5,393.85,273.06
2016,4,18,10,0,937.0,104.0,1.9,26.0,847.0,456.4,325.05
2016,4,18,10,15,943.0,105.5,1.9,26.0,875.5,517.03,374.68
2016,4,18,10,30,949.0,107.0,1.9,26.0,904.0,576.46,421.82
2016,4,18,10,45,953.5,108.0,1.95,26.5,925.5,633.22,464.87
2016,4,18,11,0,958.0,109.0,2.0,27.0,947.0,688.12,505.14
2016,4,18,11,15,960.5,109.5,1.95,27.0,960.0,739.22,541.92
2016,4,18,11,30,963.0,110.0,1.9,27.0,973.0,787.84,575.93
2016,4,18,11,45,964.0,110.0,1.9,27.5,978.0,832.21,604.91
2016,4,18,12,0,965.0,110.0,1.9,28.0,983.0,873.56,630.14
2016,4,18,12,15,964.0,110.0,1.85,28.0,979.5,910.05,652.74
2016,4,18,12,30,963.0,110.0,1.8,28.0,976.0,943.04,672.95
2016,4,18,12,45,958.0,111.0,1.75,28.0,963.5,969.75,689.11
2016,4,18,13,0,953.0,112.0,1.7,28.0,951.0,992.53,702.81
2016,4,18,13,15,948.5,111.0,1.65,28.0,931.5,1009.83,713.14
2016,4,18,13,30,944.0,110.0,1.6,28.0,912.0,1023.01,721.04
2016,4,18,13,45,935.0,110.0,1.55,28.0,884.0,1028.72,724.47
2016,4,18,14,0,926.0,110.0,1.5,28.0,856.0,1030.25,725.55
2016,4,18,14,15,917.0,108.5,1.5,28.0,822.0,1026.08,724.09
2016,4,18,14,30,908.0,107.0,1.5,28.0,788.0,1017.84,720.35
2016,4,18,14,45,891.5,107.0,1.5,28.0,746.0,999.97,710.8
2016,4,18,15,0,875.0,107.0,1.5,28.0,704.0,978.44,699.16
2016,4,18,15,15,859.0,104.0,1.45,27.5,658.0,962.8,691.96
2016,4,18,15,30,843.0,101.0,1.4,27.0,612.0,931.15,674.54
2016,4,18,15,45,814.5,100.0,1.4,27.0,560.5,887.28,648.61
2016,4,18,16,0,786.0,99.0,1.4,27.0,509.0,841.1,620.89
2016,4,18,16,15,757.0,94.5,1.3,26.0,455.5,788.65,589.62
2016,4,18,16,30,728.0,90.0,1.2,25.0,402.0,740.3,560.36
2016,4,18,16,45,680.5,85.5,1.2,24.5,346.5,671.22,515.55
2016,4,18,17,0,633.0,81.0,1.2,24.0,291.0,603.04,469.7
2016,4,18,17,15,574.0,72.5,1.15,22.5,237.5,523.59,413.76
2016,4,18,17,30,515.0,64.0,1.1,21.0,184.0,447.32,356.63
2016,4,18,17,45,421.5,53.5,1.1,20.0,134.5,351.65,280.54
2016,4,18,18,0,328.0,43.0,1.1,19.0,85.0,264.01,207.17
2016,4,18,18,15,196.5,27.0,1.1,18.0,49.0,158.45,108.9
2016,4,18,18,30,65.0,11.0,1.1,17.0,13.0,37.87,0.0
2016,4,18,18,45,32.5,5.5,1.1,16.5,6.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,45,136.5,18.0,0.65,15.5,32.5,13.78,1.33
2016,4,19,6,0,273.0,36.0,0.7,16.0,65.0,27.53,17.78
2016,4,19,6,15,371.5,48.5,0.8,16.5,112.0,39.29,28.78
2016,4,19,6,30,470.0,61.0,0.9,17.0,159.0,49.19,37.81
2016,4,19,6,45,548.5,67.5,1.05,18.0,214.0,54.16,42.2
2016,4,19,7,0,627.0,74.0,1.2,19.0,269.0,59.27,46.5
2016,4,19,7,15,671.0,80.0,1.35,19.5,323.5,63.59,50.04
2016,4,19,7,30,715.0,86.0,1.5,20.0,378.0,67.86,53.46
2016,4,19,7,45,752.5,88.5,1.65,21.0,433.0,75.35,59.44
2016,4,19,8,0,790.0,91.0,1.8,22.0,488.0,77.21,60.54
2016,4,19,8,15,812.5,95.0,1.9,22.5,539.5,79.78,62.37
2016,4,19,8,30,835.0,99.0,2.0,23.0,591.0,82.25,64.1
2016,4,19,8,45,853.5,101.5,2.15,23.5,638.5,135.17,76.2
2016,4,19,9,0,872.0,104.0,2.3,24.0,686.0,204.43,119.79
2016,4,19,9,15,884.0,106.5,2.35,24.5,728.0,266.8,167.96
2016,4,19,9,30,896.0,109.0,2.4,25.0,770.0,329.74,220.43
2016,4,19,9,45,900.0,114.0,2.5,25.5,804.0,392.04,273.39
2016,4,19,10,0,904.0,119.0,2.6,26.0,838.0,453.52,324.89
2016,4,19,10,15,911.0,121.0,2.7,26.0,867.0,513.18,374.32
2016,4,19,10,30,918.0,123.0,2.8,26.0,896.0,571.82,421.63
2016,4,19,10,45,914.5,129.0,2.9,26.5,915.0,626.25,463.65
2016,4,19,11,0,911.0,135.0,3.0,27.0,934.0,678.2,502.52
2016,4,19,11,15,913.5,136.0,3.05,27.0,947.5,727.75,539.48
2016,4,19,11,30,916.0,137.0,3.1,27.0,961.0,774.97,573.97
2016,4,19,11,45,912.0,141.0,3.15,27.0,965.0,817.17,604.24
2016,4,19,12,0,908.0,145.0,3.2,27.0,969.0,856.26,630.97
2016,4,19,12,15,742.5,245.0,3.2,27.0,917.0,863.67,633.34
2016,4,19,12,30,577.0,345.0,3.2,27.0,865.0,836.72,612.0
2016,4,19,12,45,734.5,247.5,3.25,27.0,901.5,917.35,671.02
2016,4,19,13,0,892.0,150.0,3.3,27.0,938.0,969.69,706.86
2016,4,19,13,15,888.0,148.5,3.25,26.5,919.5,986.51,719.0
2016,4,19,13,30,884.0,147.0,3.2,26.0,901.0,1015.19,739.28
2016,4,19,13,45,688.5,229.5,3.2,26.0,806.0,932.3,685.16
2016,4,19,14,0,493.0,312.0,3.2,26.0,711.0,825.46,610.31
2016,4,19,14,15,537.0,281.5,3.15,25.5,699.5,844.57,627.48
2016,4,19,14,30,581.0,251.0,3.1,25.0,688.0,859.92,641.32
2016,4,19,14,45,460.0,275.0,3.05,24.5,609.5,766.84,576.84
2016,4,19,15,0,339.0,299.0,3.0,24.0,531.0,653.11,497.0
2016,4,19,15,15,270.0,289.0,2.9,23.5,466.0,576.04,442.54
2016,4,19,15,30,201.0,279.0,2.8,23.0,401.0,477.91,371.15
2016,4,19,15,45,310.0,235.0,2.7,22.5,406.0,548.9,429.07
2016,4,19,16,0,419.0,191.0,2.6,22.0,411.0,612.01,479.61
2016,4,19,16,15,505.0,149.5,2.4,21.5,387.0,628.77,495.41
2016,4,19,16,30,591.0,108.0,2.2,21.0,363.0,646.43,510.94
2016,4,19,16,45,527.5,109.5,2.0,20.5,314.5,567.17,452.97
2016,4,19,17,0,464.0,111.0,1.8,20.0,266.0,501.64,403.44
2016,4,19,17,15,482.5,90.5,1.7,19.0,226.5,471.47,382.01
2016,4,19,17,30,501.0,70.0,1.6,18.0,187.0,442.77,359.49
2016,4,19,17,45,422.0,57.0,1.5,17.5,138.0,354.13,286.38
2016,4,19,18,0,343.0,44.0,1.4,17.0,89.0,272.37,216.14
2016,4,19,18,15,208.0,28.0,1.3,16.5,51.5,165.87,117.21
2016,4,19,18,30,73.0,12.0,1.2,16.0,14.0,42.09,0.0
2016,4,19,18,45,36.5,6.0,1.2,15.5,7.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,45,154.0,18.5,0.8,10.5,35.5,14.9,3.41
2016,4,20,6,0,308.0,37.0,0.8,11.0,71.0,30.27,20.7
2016,4,20,6,15,406.5,48.5,0.9,12.0,119.5,39.47,29.54
2016,4,20,6,30,505.0,60.0,1.0,13.0,168.0,48.64,38.0
2016,4,20,6,45,577.5,67.0,1.1,14.0,223.5,54.05,42.82
2016,4,20,7,0,650.0,74.0,1.2,15.0,279.0,59.53,47.5
2016,4,20,7,15,693.0,80.0,1.2,16.0,334.0,63.89,51.02
2016,4,20,7,30,736.0,86.0,1.2,17.0,389.0,68.19,54.39
2016,4,20,7,45,773.0,88.5,1.25,18.0,445.0,75.69,60.45
2016,4,20,8,0,810.0,91.0,1.3,19.0,501.0,77.59,61.59
2016,4,20,8,15,832.0,94.5,1.45,19.5,552.5,79.84,63.16
2016,4,20,8,30,854.0,98.0,1.6,20.0,604.0,82.01,64.65
2016,4,20,8,45,870.5,101.0,1.8,21.0,651.5,136.18,77.18
2016,4,20,9,0,887.0,104.0,2.0,22.0,699.0,206.54,121.64
2016,4,20,9,15,899.0,106.5,2.05,22.0,741.0,269.77,171.05
2016,4,20,9,30,911.0,109.0,2.1,22.0,783.0,333.55,225.0
2016,4,20,9,45,919.5,111.0,2.2,22.5,819.0,396.11,278.59
2016,4,20,10,0,928.0,113.0,2.3,23.0,855.0,458.29,331.08
2016,4,20,10,15,934.5,115.0,2.4,23.0,884.0,518.91,381.74
2016,4,20,10,30,941.0,117.0,2.5,23.0,913.0,578.41,430.13
2016,4,20,10,45,937.5,123.0,2.6,23.5,932.0,633.92,473.3
2016,4,20,11,0,934.0,129.0,2.7,24.0,951.0,686.9,513.23
2016,4,20,11,15,936.5,130.0,2.75,24.0,964.0,737.35,551.09
2016,4,20,11,30,939.0,131.0,2.8,24.0,977.0,785.42,586.38
2016,4,20,11,45,940.5,130.5,2.85,24.5,982.0,828.95,616.67
2016,4,20,12,0,942.0,130.0,2.9,25.0,987.0,869.58,642.9
2016,4,20,12,15,940.5,130.0,2.95,25.0,983.0,905.07,666.65
2016,4,20,12,30,939.0,130.0,3.0,25.0,979.0,937.12,688.12
2016,4,20,12,45,940.5,126.5,3.05,25.0,968.0,965.14,706.95
2016,4,20,13,0,942.0,123.0,3.1,25.0,957.0,989.42,723.43
2016,4,20,13,15,937.0,122.0,3.1,25.0,937.0,1006.14,734.68
2016,4,20,13,30,932.0,121.0,3.1,25.0,917.0,1018.78,743.45
2016,4,20,13,45,925.0,119.5,3.15,25.0,889.5,1024.88,748.57
2016,4,20,14,0,918.0,118.0,3.2,25.0,862.0,1026.82,751.19
2016,4,20,14,15,908.5,116.0,3.2,24.5,827.0,1021.7,750.46
2016,4,20,14,30,899.0,114.0,3.2,24.0,792.0,1012.51,747.27
2016,4,20,14,45,884.5,113.0,3.25,24.0,750.5,995.61,738.06
2016,4,20,15,0,870.0,112.0,3.3,24.0,709.0,987.85,735.1
2016,4,20,15,15,853.5,109.0,3.25,23.5,663.0,959.18,718.83
2016,4,20,15,30,837.0,106.0,3.2,23.0,617.0,927.18,700.37
2016,4,20,15,45,811.5,103.5,3.2,23.0,565.5,884.47,673.41
2016,4,20,16,0,786.0,101.0,3.2,23.0,514.0,839.37,644.51
2016,4,20,16,15,756.5,96.0,3.05,22.0,460.5,791.24,614.56
2016,4,20,16,30,727.0,91.0,2.9,21.0,407.0,736.79,579.29
2016,4,20,16,45,682.5,86.0,2.75,20.5,351.5,669.7,532.61
2016,4,20,17,0,638.0,81.0,2.6,20.0,296.0,603.32,485.05
2016,4,20,17,15,579.5,73.0,2.3,19.0,242.5,524.87,425.72
2016,4,20,17,30,521.0,65.0,2.0,18.0,189.0,449.53,365.99
2016,4,20,17,45,431.5,54.5,1.7,17.0,139.0,356.45,289.41
2016,4,20,18,0,342.0,44.0,1.4,16.0,89.0,271.0,216.14
2016,4,20,18,15,171.0,29.5,1.35,15.0,52.0,149.41,107.51
2016,4,20,18,30,0.0,15.0,1.3,14.0,15.0,11.8,0.0
2016,4,20,18,45,0.0,7.5,1.3,13.5,7.5,0.0,0.0
2016,4,20,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,5,45,118.0,21.0,0.15,10.5,34.5,15.95,5.13
2016,4,21,6,0,236.0,42.0,0.1,11.0,69.0,31.64,22.1
2016,4,21,6,15,320.0,57.0,0.1,11.5,114.0,42.82,32.73
2016,4,21,6,30,404.0,72.0,0.1,12.0,159.0,53.91,42.97
2016,4,21,6,45,464.0,83.0,0.1,12.5,210.5,61.97,50.21
2016,4,21,7,0,524.0,94.0,0.1,13.0,262.0,72.67,59.53
2016,4,21,7,15,603.5,87.5,0.3,13.5,313.5,67.76,54.92
2016,4,21,7,30,683.0,81.0,0.5,14.0,365.0,63.79,51.15
2016,4,21,7,45,613.0,115.5,0.7,15.0,396.0,84.84,69.12
2016,4,21,8,0,543.0,150.0,0.9,16.0,427.0,102.94,84.13
2016,4,21,8,15,442.5,198.5,1.1,16.5,439.0,127.4,104.49
2016,4,21,8,30,342.0,247.0,1.3,17.0,451.0,155.62,127.66
2016,4,21,8,45,402.0,249.0,1.55,18.0,507.0,187.11,133.45
2016,4,21,9,0,462.0,251.0,1.8,19.0,563.0,224.79,155.15
2016,4,21,9,15,544.0,239.5,1.95,19.5,628.5,271.87,188.4
2016,4,21,9,30,626.0,228.0,2.1,20.0,694.0,328.43,232.0
2016,4,21,9,45,637.0,238.5,2.3,20.5,731.0,384.12,278.36
2016,4,21,10,0,648.0,249.0,2.5,21.0,768.0,440.58,324.81
2016,4,21,10,15,597.0,286.5,2.6,21.0,777.5,488.52,364.91
2016,4,21,10,30,546.0,324.0,2.7,21.0,787.0,530.59,399.03
2016,4,21,10,45,546.5,335.0,2.8,21.5,808.0,577.03,434.39
2016,4,21,11,0,547.0,346.0,2.9,22.0,829.0,622.57,468.15
2016,4,21,11,15,727.0,243.0,2.95,22.0,894.5,698.49,526.19
2016,4,21,11,30,907.0,140.0,3.0,22.0,960.0,768.5,580.13
2016,4,21,11,45,908.5,140.0,3.15,22.0,965.0,811.15,611.8
2016,4,21,12,0,910.0,140.0,3.3,22.0,970.0,851.03,640.28
2016,4,21,12,15,909.5,139.5,3.35,22.0,966.5,885.9,664.15
2016,4,21,12,30,909.0,139.0,3.4,22.0,963.0,917.5,685.8
2016,4,21,12,45,919.0,130.0,3.45,22.0,955.0,947.52,706.41
2016,4,21,13,0,929.0,121.0,3.5,22.0,947.0,973.99,724.67
2016,4,21,13,15,924.5,120.0,3.55,22.0,927.0,990.8,736.59
2016,4,21,13,30,920.0,119.0,3.6,22.0,907.0,1003.61,746.03
2016,4,21,13,45,917.0,115.5,3.65,22.0,880.5,1011.33,752.27
2016,4,21,14,0,914.0,112.0,3.7,22.0,854.0,1014.91,755.96
2016,4,21,14,15,905.0,110.0,3.75,21.5,820.0,1010.09,755.68
2016,4,21,14,30,896.0,108.0,3.8,21.0,786.0,1001.25,752.89
2016,4,21,14,45,892.5,101.5,3.85,21.0,747.0,988.91,746.44
2016,4,21,15,0,889.0,95.0,3.9,21.0,708.0,972.48,737.33
2016,4,21,15,15,874.5,92.5,3.9,20.5,662.5,946.24,722.64
2016,4,21,15,30,860.0,90.0,3.9,20.0,617.0,916.68,705.63
2016,4,21,15,45,842.5,86.5,3.95,20.0,567.5,890.64,689.93
2016,4,21,16,0,825.0,83.0,4.0,20.0,518.0,850.84,664.28
2016,4,21,16,15,799.0,79.0,3.9,19.5,465.5,800.72,631.38
2016,4,21,16,30,773.0,75.0,3.8,19.0,413.0,748.99,596.66
2016,4,21,16,45,730.0,72.0,3.75,18.5,358.0,683.86,551.15
2016,4,21,17,0,687.0,69.0,3.7,18.0,303.0,623.36,507.72
2016,4,21,17,15,632.0,63.0,3.35,17.0,249.0,548.12,450.73
2016,4,21,17,30,577.0,57.0,3.0,16.0,195.0,475.67,392.39
2016,4,21,17,45,483.5,49.0,2.65,15.5,144.5,380.87,312.68
2016,4,21,18,0,390.0,41.0,2.3,15.0,94.0,293.99,236.76
2016,4,21,18,15,245.5,27.5,2.1,14.0,56.0,185.6,137.09
2016,4,21,18,30,101.0,14.0,1.9,13.0,18.0,55.76,0.0
2016,4,21,18,45,50.5,7.0,1.7,12.5,9.0,5.51,0.0
2016,4,21,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,164.5,19.0,1.9,10.5,38.5,15.27,5.35
2016,4,22,6,0,329.0,38.0,2.2,11.0,77.0,31.07,21.55
2016,4,22,6,15,423.5,48.0,2.35,11.5,125.0,39.06,29.28
2016,4,22,6,30,518.0,58.0,2.5,12.0,173.0,47.08,36.76
2016,4,22,6,45,263.5,85.5,2.65,12.5,144.0,61.26,49.53
2016,4,22,7,0,9.0,113.0,2.8,13.0,115.0,81.96,67.82
2016,4,22,7,15,13.5,132.5,2.9,13.5,137.5,95.67,79.61
2016,4,22,7,30,18.0,152.0,3.0,14.0,160.0,109.29,91.11
2016,4,22,7,45,9.0,149.0,3.2,14.5,153.0,108.58,89.98
2016,4,22,8,0,0.0,146.0,3.4,15.0,146.0,107.41,88.48
2016,4,22,8,15,0.0,140.0,3.55,15.0,140.0,104.12,85.33
2016,4,22,8,30,0.0,134.0,3.7,15.0,134.0,100.52,81.95
2016,4,22,8,45,0.0,133.0,3.85,15.0,133.0,100.46,77.98
2016,4,22,9,0,0.0,132.0,4.0,15.0,132.0,100.25,77.59
2016,4,22,9,15,25.5,229.0,4.15,15.0,248.5,169.31,132.52
2016,4,22,9,30,51.0,326.0,4.3,15.0,365.0,243.31,190.69
2016,4,22,9,45,44.5,332.5,4.45,15.0,367.5,253.83,199.23
2016,4,22,10,0,38.0,339.0,4.6,15.0,370.0,263.31,206.98
2016,4,22,10,15,20.0,240.5,4.7,15.0,257.0,191.5,150.21
2016,4,22,10,30,2.0,142.0,4.8,15.0,144.0,110.51,85.03
2016,4,22,10,45,1.0,127.0,4.95,15.0,128.0,98.8,75.5
2016,4,22,11,0,0.0,112.0,5.1,15.0,112.0,86.82,65.68
2016,4,22,11,15,0.0,87.5,5.25,15.0,87.5,67.91,50.22
2016,4,22,11,30,0.0,63.0,5.4,15.0,63.0,48.88,34.61
2016,4,22,11,45,0.0,60.0,5.55,15.0,60.0,46.56,32.7
2016,4,22,12,0,0.0,57.0,5.7,15.0,57.0,44.22,30.78
2016,4,22,12,15,3.5,115.0,5.75,15.0,118.5,92.59,70.45
2016,4,22,12,30,7.0,173.0,5.8,15.0,180.0,142.05,110.67
2016,4,22,12,45,10.5,216.5,5.85,15.0,226.0,181.02,142.18
2016,4,22,13,0,14.0,260.0,5.9,15.0,272.0,221.15,174.45
2016,4,22,13,15,18.0,288.0,5.95,14.5,303.5,249.83,197.91
2016,4,22,13,30,22.0,316.0,6.0,14.0,335.0,279.47,222.19
2016,4,22,13,45,74.5,359.5,6.05,14.0,421.0,394.24,314.98
2016,4,22,14,0,127.0,403.0,6.1,14.0,507.0,515.6,411.02
2016,4,22,14,15,98.5,375.5,6.0,13.5,454.5,442.77,354.77
2016,4,22,14,30,70.0,348.0,5.9,13.0,402.0,390.87,314.41
2016,4,22,14,45,35.0,242.0,5.8,13.0,269.0,251.5,202.79
2016,4,22,15,0,0.0,136.0,5.7,13.0,136.0,107.28,83.92
2016,4,22,15,15,0.0,144.5,5.55,12.5,145.0,114.86,90.69
2016,4,22,15,30,0.0,153.0,5.4,12.0,154.0,122.87,97.81
2016,4,22,15,45,209.5,173.5,5.3,12.0,285.0,384.66,321.03
2016,4,22,16,0,419.0,194.0,5.2,12.0,416.0,610.93,505.78
2016,4,22,16,15,583.0,140.0,5.1,12.0,415.0,688.53,570.6
2016,4,22,16,30,747.0,86.0,5.0,12.0,414.0,738.55,610.87
2016,4,22,16,45,714.5,79.5,4.9,12.0,360.5,683.05,568.84
2016,4,22,17,0,682.0,73.0,4.8,12.0,307.0,622.87,522.63
2016,4,22,17,15,626.5,66.5,4.45,11.5,253.0,546.92,461.73
2016,4,22,17,30,571.0,60.0,4.1,11.0,199.0,473.77,400.15
2016,4,22,17,45,482.5,51.5,3.75,10.5,148.5,381.76,320.76
2016,4,22,18,0,394.0,43.0,3.4,10.0,98.0,297.1,244.93
2016,4,22,18,15,250.0,29.5,3.05,9.5,59.0,188.89,143.83
2016,4,22,18,30,106.0,16.0,2.7,9.0,20.0,78.58,0.0
2016,4,22,18,45,53.0,8.0,2.4,9.0,10.0,6.29,0.0
2016,4,22,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,23,5,15,19.0,5.5,1.7,6.5,5.5,0.0,0.0
2016,4,23,5,30,38.0,11.0,1.9,7.0,11.0,8.65,0.0
2016,4,23,5,45,186.0,26.0,2.1,7.5,46.5,19.82,9.49
2016,4,23,6,0,334.0,41.0,2.3,8.0,82.0,33.53,24.1
2016,4,23,6,15,430.0,51.5,2.5,8.5,131.0,41.87,32.23
2016,4,23,6,30,526.0,62.0,2.7,9.0,180.0,50.23,40.09
2016,4,23,6,45,592.5,68.0,2.95,9.5,234.5,54.83,44.3
2016,4,23,7,0,659.0,74.0,3.2,10.0,289.0,59.52,48.42
2016,4,23,7,15,699.5,79.5,3.25,10.5,344.0,63.51,51.78
2016,4,23,7,30,740.0,85.0,3.3,11.0,399.0,67.45,55.01
2016,4,23,7,45,769.0,89.5,3.35,11.5,452.5,76.18,62.44
2016,4,23,8,0,798.0,94.0,3.4,12.0,506.0,79.27,64.8
2016,4,23,8,15,819.5,97.5,3.4,12.5,557.0,81.4,66.3
2016,4,23,8,30,841.0,101.0,3.4,13.0,608.0,83.45,67.73
2016,4,23,8,45,857.5,103.5,3.4,13.5,654.5,136.48,80.26
2016,4,23,9,0,874.0,106.0,3.4,14.0,701.0,205.47,125.46
2016,4,23,9,15,886.0,108.5,3.45,14.5,742.0,267.59,175.43
2016,4,23,9,30,898.0,111.0,3.5,15.0,783.0,330.27,229.96
2016,4,23,9,45,915.0,108.0,3.55,15.5,820.5,391.15,283.88
2016,4,23,10,0,932.0,105.0,3.6,16.0,858.0,452.47,337.56
2016,4,23,10,15,938.0,106.5,3.7,16.0,886.0,512.26,389.68
