Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,30,944.0,108.0,3.8,16.0,914.0,570.86,439.45
2016,4,23,10,45,946.5,110.0,3.9,16.5,934.0,626.45,484.65
2016,4,23,11,0,949.0,112.0,4.0,17.0,954.0,680.02,526.92
2016,4,23,11,15,951.0,112.5,4.05,17.0,967.0,729.87,566.16
2016,4,23,11,30,953.0,113.0,4.1,17.0,980.0,777.22,602.68
2016,4,23,11,45,953.5,113.0,4.15,17.5,984.5,820.35,634.04
2016,4,23,12,0,954.0,113.0,4.2,18.0,989.0,860.48,661.11
2016,4,23,12,15,953.5,113.0,4.2,18.0,985.0,896.62,686.24
2016,4,23,12,30,953.0,113.0,4.2,18.0,981.0,929.35,708.94
2016,4,23,12,45,951.5,112.0,4.2,18.0,969.5,956.72,727.92
2016,4,23,13,0,950.0,111.0,4.2,18.0,958.0,980.3,744.37
2016,4,23,13,15,945.5,110.0,4.2,18.0,938.5,997.2,756.33
2016,4,23,13,30,941.0,109.0,4.2,18.0,919.0,1010.01,765.66
2016,4,23,13,45,931.0,109.5,4.2,18.0,890.5,1014.96,769.8
2016,4,23,14,0,921.0,110.0,4.2,18.0,862.0,1015.76,771.33
2016,4,23,14,15,912.5,108.5,4.25,18.0,828.0,1011.87,770.16
2016,4,23,14,30,904.0,107.0,4.3,18.0,794.0,1003.94,766.4
2016,4,23,14,45,884.5,108.5,4.35,18.0,752.0,984.72,754.93
2016,4,23,15,0,865.0,110.0,4.4,18.0,710.0,974.56,750.17
2016,4,23,15,15,849.0,107.0,4.4,17.5,664.0,946.43,733.85
2016,4,23,15,30,833.0,104.0,4.4,17.0,618.0,915.0,715.21
2016,4,23,15,45,805.5,102.5,4.45,17.0,567.0,871.85,686.97
2016,4,23,16,0,778.0,101.0,4.5,17.0,516.0,826.42,656.73
2016,4,23,16,15,749.0,96.5,4.4,16.5,463.0,779.49,625.17
2016,4,23,16,30,720.0,92.0,4.3,16.0,410.0,726.48,588.45
2016,4,23,16,45,673.0,88.0,4.25,15.5,354.5,659.18,540.11
2016,4,23,17,0,626.0,84.0,4.2,15.0,299.0,592.76,490.88
2016,4,23,17,15,568.5,76.0,3.95,14.0,246.0,515.89,430.66
2016,4,23,17,30,511.0,68.0,3.7,13.0,193.0,442.05,370.42
2016,4,23,17,45,426.5,57.0,3.45,12.5,144.0,352.52,294.03
2016,4,23,18,0,342.0,46.0,3.2,12.0,95.0,270.18,221.2
2016,4,23,18,15,214.0,31.0,3.05,11.5,57.5,169.49,128.94
2016,4,23,18,30,86.0,16.0,2.9,11.0,20.0,69.76,0.0
2016,4,23,18,45,43.0,8.0,2.75,10.5,10.0,22.88,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,2.55,8.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.7,8.0,7.0,5.51,0.0
2016,4,24,5,45,18.5,26.5,2.9,8.5,29.0,20.0,10.11
2016,4,24,6,0,37.0,46.0,3.1,9.0,51.0,33.9,24.38
2016,4,24,6,15,63.0,69.0,3.2,9.0,82.0,49.51,39.05
2016,4,24,6,30,89.0,92.0,3.3,9.0,113.0,64.92,53.38
2016,4,24,6,45,119.0,111.5,3.4,9.0,146.5,78.12,65.46
2016,4,24,7,0,149.0,131.0,3.5,9.0,180.0,91.11,77.1
2016,4,24,7,15,163.0,155.0,3.45,9.0,217.5,106.06,90.27
2016,4,24,7,30,177.0,179.0,3.4,9.0,255.0,120.59,102.87
2016,4,24,7,45,365.5,164.5,3.4,9.5,346.5,108.78,91.83
2016,4,24,8,0,554.0,150.0,3.4,10.0,438.0,102.95,86.2
2016,4,24,8,15,620.0,146.0,3.4,10.0,497.5,100.86,84.06
2016,4,24,8,30,686.0,142.0,3.4,10.0,557.0,97.86,81.15
2016,4,24,8,45,721.0,151.0,3.4,10.5,617.0,148.78,95.84
2016,4,24,9,0,756.0,160.0,3.4,11.0,677.0,210.99,136.49
2016,4,24,9,15,772.5,164.0,3.4,11.5,719.0,270.28,184.16
2016,4,24,9,30,789.0,168.0,3.4,12.0,761.0,331.04,236.63
2016,4,24,9,45,829.0,155.0,3.45,12.5,803.5,392.45,289.89
2016,4,24,10,0,869.0,142.0,3.5,13.0,846.0,452.35,341.85
2016,4,24,10,15,877.5,143.5,3.5,13.5,875.0,511.55,392.56
2016,4,24,10,30,886.0,145.0,3.5,14.0,904.0,566.94,438.84
2016,4,24,10,45,905.0,138.0,3.55,14.5,929.0,622.78,484.14
2016,4,24,11,0,924.0,131.0,3.6,15.0,954.0,678.04,527.67
2016,4,24,11,15,927.5,131.5,3.7,15.5,967.5,727.9,566.09
2016,4,24,11,30,931.0,132.0,3.8,16.0,981.0,775.48,601.86
2016,4,24,11,45,937.0,129.0,3.9,16.5,987.0,819.68,634.47
2016,4,24,12,0,943.0,126.0,4.0,17.0,993.0,861.25,663.16
2016,4,24,12,15,942.0,126.0,4.25,17.0,989.5,896.77,689.11
2016,4,24,12,30,941.0,126.0,4.5,17.0,986.0,928.9,713.3
2016,4,24,12,45,932.0,129.0,4.75,17.5,972.0,953.09,730.81
2016,4,24,13,0,923.0,132.0,5.0,18.0,958.0,973.33,745.67
2016,4,24,13,15,918.5,131.0,5.15,17.5,938.5,990.09,760.4
2016,4,24,13,30,914.0,130.0,5.3,17.0,919.0,1002.87,772.57
2016,4,24,13,45,901.5,132.0,5.45,17.0,890.5,1006.87,777.27
2016,4,24,14,0,889.0,134.0,5.6,17.0,862.0,1006.8,779.3
2016,4,24,14,15,880.0,132.0,5.65,16.5,828.0,1016.83,789.47
2016,4,24,14,30,871.0,130.0,5.7,16.0,794.0,1008.04,786.43
2016,4,24,14,45,766.0,160.0,5.8,16.0,722.0,944.71,743.18
2016,4,24,15,0,661.0,190.0,5.9,16.0,650.0,871.12,691.93
2016,4,24,15,15,694.5,161.5,5.95,15.5,617.0,865.9,691.73
2016,4,24,15,30,728.0,133.0,6.0,15.0,584.0,854.74,686.9
2016,4,24,15,45,422.5,185.0,6.05,14.5,442.0,611.14,500.49
2016,4,24,16,0,117.0,237.0,6.1,14.0,300.0,351.04,288.14
2016,4,24,16,15,142.5,212.5,6.0,13.0,281.5,345.55,287.09
2016,4,24,16,30,168.0,188.0,5.9,12.0,263.0,337.61,283.37
2016,4,24,16,45,138.0,169.5,5.85,11.5,225.5,291.21,245.3
2016,4,24,17,0,108.0,151.0,5.8,11.0,188.0,246.75,208.17
2016,4,24,17,15,93.5,126.0,5.65,10.5,154.5,206.75,174.48
2016,4,24,17,30,79.0,101.0,5.5,10.0,121.0,167.27,140.43
2016,4,24,17,45,55.5,77.0,5.4,9.5,89.5,113.13,92.94
2016,4,24,18,0,32.0,53.0,5.3,9.0,58.0,72.48,56.63
2016,4,24,18,15,16.0,32.0,5.15,8.5,34.5,40.68,27.52
2016,4,24,18,30,0.0,11.0,5.0,8.0,11.0,8.37,0.0
2016,4,24,18,45,0.0,5.5,4.9,8.0,5.5,4.33,0.0
2016,4,24,19,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,5,15,31.0,6.5,3.25,5.0,7.5,0.0,0.0
2016,4,25,5,30,62.0,13.0,3.3,5.0,15.0,10.23,0.0
2016,4,25,5,45,224.0,27.0,3.35,5.5,53.0,22.01,12.32
2016,4,25,6,0,386.0,41.0,3.4,6.0,91.0,33.69,24.58
2016,4,25,6,15,477.5,50.0,3.6,6.5,141.5,40.92,31.69
2016,4,25,6,30,569.0,59.0,3.8,7.0,192.0,48.22,38.6
2016,4,25,6,45,643.0,62.5,4.0,7.5,248.5,51.26,41.4
2016,4,25,7,0,717.0,66.0,4.2,8.0,305.0,58.99,48.3
2016,4,25,7,15,755.0,71.0,4.3,8.5,361.0,63.14,51.83
2016,4,25,7,30,793.0,76.0,4.4,9.0,417.0,67.25,55.23
2016,4,25,7,45,825.0,78.0,4.55,9.5,472.5,69.03,56.51
2016,4,25,8,0,857.0,80.0,4.7,10.0,528.0,70.84,57.8
2016,4,25,8,15,876.5,83.0,4.75,10.5,580.0,81.03,66.49
2016,4,25,8,30,896.0,86.0,4.8,11.0,632.0,83.74,68.51
2016,4,25,8,45,910.5,88.5,4.9,11.5,679.0,138.67,81.12
2016,4,25,9,0,925.0,91.0,5.0,12.0,726.0,202.96,122.4
2016,4,25,9,15,690.0,192.0,5.05,12.0,681.0,270.85,188.42
2016,4,25,9,30,455.0,293.0,5.1,12.0,636.0,320.43,240.7
2016,4,25,9,45,466.5,305.0,5.2,12.5,670.5,367.82,281.18
2016,4,25,10,0,478.0,317.0,5.3,13.0,705.0,416.33,322.29
2016,4,25,10,15,728.5,208.0,5.4,13.0,822.5,489.34,380.93
2016,4,25,10,30,979.0,99.0,5.5,13.0,940.0,580.1,455.49
2016,4,25,10,45,982.0,100.5,5.65,13.5,961.0,637.1,503.35
2016,4,25,11,0,985.0,102.0,5.8,14.0,982.0,692.04,548.35
2016,4,25,11,15,987.5,102.5,5.85,14.0,995.0,743.57,590.36
2016,4,25,11,30,990.0,103.0,5.9,14.0,1008.0,792.54,629.54
2016,4,25,11,45,989.5,104.0,6.0,14.5,1012.5,836.95,663.04
2016,4,25,12,0,989.0,105.0,6.1,15.0,1017.0,878.2,692.27
2016,4,25,12,15,988.0,105.0,6.1,15.0,1013.0,914.83,718.84
2016,4,25,12,30,987.0,105.0,6.1,15.0,1009.0,947.9,742.8
2016,4,25,12,45,972.5,112.0,6.2,15.0,993.5,971.81,760.74
2016,4,25,13,0,958.0,119.0,6.3,15.0,978.0,991.43,775.75
2016,4,25,13,15,953.0,118.0,6.2,15.0,957.5,1008.1,787.59
2016,4,25,13,30,948.0,117.0,6.1,15.0,937.0,1020.63,796.57
2016,4,25,13,45,513.0,252.5,6.1,15.0,695.0,769.2,610.31
2016,4,25,14,0,78.0,388.0,6.1,15.0,453.0,428.75,339.85
2016,4,25,14,15,86.5,376.0,6.0,15.0,445.0,429.46,342.04
2016,4,25,14,30,95.0,364.0,5.9,15.0,437.0,429.72,343.15
2016,4,25,14,45,493.5,235.0,5.8,15.0,583.0,749.37,601.06
2016,4,25,15,0,892.0,106.0,5.7,15.0,729.0,979.28,773.55
2016,4,25,15,15,697.5,158.0,5.6,14.5,626.0,863.09,689.84
2016,4,25,15,30,503.0,210.0,5.5,14.0,523.0,718.39,581.62
2016,4,25,15,45,663.0,151.5,5.4,14.0,529.0,799.97,648.09
2016,4,25,16,0,823.0,93.0,5.3,14.0,535.0,852.81,689.03
2016,4,25,16,15,795.5,89.0,5.2,13.5,481.0,801.63,653.22
2016,4,25,16,30,768.0,85.0,5.1,13.0,427.0,748.9,616.1
2016,4,25,16,45,731.0,79.5,5.0,13.0,372.0,685.92,569.05
2016,4,25,17,0,694.0,74.0,4.9,13.0,317.0,627.56,524.56
2016,4,25,17,15,640.0,67.5,4.55,12.0,262.0,552.52,465.45
2016,4,25,17,30,586.0,61.0,4.2,11.0,207.0,480.11,405.55
2016,4,25,17,45,501.0,52.5,3.9,10.5,156.0,390.09,328.04
2016,4,25,18,0,416.0,44.0,3.6,10.0,105.0,307.06,253.92
2016,4,25,18,15,279.0,31.0,3.4,9.5,64.5,202.26,157.86
2016,4,25,18,30,142.0,18.0,3.2,9.0,24.0,97.52,2.68
2016,4,25,18,45,71.0,9.0,3.0,8.5,12.0,34.16,0.0
2016,4,25,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,7.0,2.05,6.5,7.0,5.51,0.0
2016,4,26,5,30,0.0,14.0,2.1,7.0,14.0,11.02,0.0
2016,4,26,5,45,102.5,30.5,2.2,7.5,44.5,22.88,13.28
2016,4,26,6,0,205.0,47.0,2.3,8.0,75.0,35.03,25.64
2016,4,26,6,15,254.5,65.5,2.25,8.5,115.5,48.18,38.03
2016,4,26,6,30,304.0,84.0,2.2,9.0,156.0,60.98,49.87
2016,4,26,6,45,351.5,96.0,2.2,9.5,199.0,69.14,57.24
2016,4,26,7,0,399.0,108.0,2.2,10.0,242.0,77.12,64.23
2016,4,26,7,15,318.0,142.5,2.2,10.5,261.0,99.0,83.41
2016,4,26,7,30,237.0,177.0,2.2,11.0,280.0,117.39,99.15
2016,4,26,7,45,505.5,140.5,2.25,12.0,395.5,97.08,80.59
2016,4,26,8,0,774.0,104.0,2.3,13.0,511.0,85.54,69.95
2016,4,26,8,15,795.5,107.5,2.35,13.5,561.0,87.38,71.17
2016,4,26,8,30,817.0,111.0,2.4,14.0,611.0,89.14,72.32
2016,4,26,8,45,832.5,114.5,2.5,14.5,657.0,141.11,84.5
2016,4,26,9,0,848.0,118.0,2.6,15.0,703.0,202.48,123.43
2016,4,26,9,15,860.0,120.5,2.6,15.5,743.5,263.87,172.32
2016,4,26,9,30,872.0,123.0,2.6,16.0,784.0,325.97,225.66
2016,4,26,9,45,871.5,130.5,2.65,16.5,816.0,387.93,280.0
2016,4,26,10,0,871.0,138.0,2.7,17.0,848.0,448.73,332.52
2016,4,26,10,15,877.5,140.0,2.7,17.0,875.5,506.02,381.45
2016,4,26,10,30,884.0,142.0,2.7,17.0,903.0,562.04,428.0
2016,4,26,10,45,786.5,207.5,2.7,17.5,896.0,612.71,467.48
2016,4,26,11,0,689.0,273.0,2.7,18.0,889.0,649.03,494.41
2016,4,26,11,15,616.0,320.5,2.8,18.0,877.5,679.01,517.05
2016,4,26,11,30,543.0,368.0,2.9,18.0,866.0,700.85,532.99
2016,4,26,11,45,592.0,342.5,3.0,18.5,888.0,749.59,568.78
2016,4,26,12,0,641.0,317.0,3.1,19.0,910.0,797.03,603.1
2016,4,26,12,15,754.5,241.0,3.25,19.0,935.5,859.5,650.65
2016,4,26,12,30,868.0,165.0,3.4,19.0,961.0,910.89,689.04
2016,4,26,12,45,863.0,165.0,3.55,19.0,949.0,935.32,706.57
2016,4,26,13,0,858.0,165.0,3.7,19.0,937.0,955.98,721.84
2016,4,26,13,15,631.0,270.0,3.8,18.5,831.5,874.58,665.42
2016,4,26,13,30,404.0,375.0,3.9,18.0,726.0,752.76,576.88
2016,4,26,13,45,508.5,325.0,4.0,18.0,753.0,833.53,638.81
2016,4,26,14,0,613.0,275.0,4.1,18.0,780.0,898.05,687.84
2016,4,26,14,15,609.0,261.5,4.15,18.0,745.5,887.79,681.82
2016,4,26,14,30,605.0,248.0,4.2,18.0,711.0,874.02,673.92
2016,4,26,14,45,700.5,193.5,4.3,18.0,704.0,913.09,705.32
2016,4,26,15,0,796.0,139.0,4.4,18.0,697.0,934.15,722.13
2016,4,26,15,15,779.0,135.5,4.45,17.5,652.0,905.54,705.31
2016,4,26,15,30,762.0,132.0,4.5,17.0,607.0,880.99,691.59
2016,4,26,15,45,733.5,129.0,4.55,16.5,557.0,836.9,663.48
2016,4,26,16,0,705.0,126.0,4.6,16.0,507.0,790.85,633.48
2016,4,26,16,15,674.5,120.5,4.55,15.5,455.0,738.75,597.74
2016,4,26,16,30,644.0,115.0,4.5,15.0,403.0,685.61,560.46
2016,4,26,16,45,606.5,106.5,4.45,14.5,350.5,623.2,514.77
2016,4,26,17,0,569.0,98.0,4.4,14.0,298.0,561.17,467.35
2016,4,26,17,15,512.0,88.5,4.2,13.0,246.0,485.47,407.43
2016,4,26,17,30,455.0,79.0,4.0,12.0,194.0,408.6,344.41
2016,4,26,17,45,381.0,66.0,3.8,11.5,146.5,328.01,275.19
2016,4,26,18,0,307.0,53.0,3.6,11.0,99.0,254.21,209.52
2016,4,26,18,15,153.5,38.0,3.5,10.5,61.0,135.27,104.56
2016,4,26,18,30,0.0,23.0,3.4,10.0,23.0,21.85,0.0
2016,4,26,18,45,0.0,11.5,3.3,9.5,11.5,9.05,0.0
2016,4,26,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,5,15,38.0,7.5,1.95,7.0,9.0,5.9,0.0
2016,4,27,5,30,76.0,15.0,2.0,7.0,18.0,11.4,0.0
2016,4,27,5,45,213.0,29.0,2.15,7.5,54.5,22.15,12.96
2016,4,27,6,0,350.0,43.0,2.3,8.0,91.0,35.01,25.68
2016,4,27,6,15,438.0,53.0,2.35,8.5,140.0,42.89,33.29
2016,4,27,6,30,526.0,63.0,2.4,9.0,189.0,50.78,40.65
2016,4,27,6,45,585.5,69.5,2.45,9.5,242.5,55.68,45.08
2016,4,27,7,0,645.0,76.0,2.5,10.0,296.0,60.6,49.37
2016,4,27,7,15,685.0,81.5,2.55,10.0,350.0,64.5,52.73
2016,4,27,7,30,725.0,87.0,2.6,10.0,404.0,68.35,55.98
2016,4,27,7,45,433.0,160.5,2.7,10.5,356.5,107.49,90.31
2016,4,27,8,0,141.0,234.0,2.8,11.0,309.0,150.6,127.36
2016,4,27,8,15,93.5,244.5,2.9,11.5,296.0,162.06,136.5
2016,4,27,8,30,46.0,255.0,3.0,12.0,283.0,167.61,140.55
2016,4,27,8,45,126.5,291.0,3.2,12.5,376.5,193.59,150.77
2016,4,27,9,0,207.0,327.0,3.4,13.0,470.0,240.15,182.59
2016,4,27,9,15,156.5,345.5,3.5,13.5,457.5,261.06,200.8
2016,4,27,9,30,106.0,364.0,3.6,14.0,445.0,280.83,218.49
2016,4,27,9,45,88.5,373.0,3.75,14.5,443.0,293.61,229.16
2016,4,27,10,0,71.0,382.0,3.9,15.0,441.0,304.04,237.65
2016,4,27,10,15,235.5,378.5,4.05,15.0,581.0,383.75,298.57
2016,4,27,10,30,400.0,375.0,4.2,15.0,721.0,486.04,377.71
2016,4,27,10,45,427.0,377.5,4.35,15.5,754.0,534.19,415.29
2016,4,27,11,0,454.0,380.0,4.5,16.0,787.0,584.02,453.83
2016,4,27,11,15,468.0,373.0,4.65,16.0,798.0,619.85,482.42
2016,4,27,11,30,482.0,366.0,4.8,16.0,809.0,655.2,510.45
2016,4,27,11,45,539.0,356.0,4.95,16.0,853.5,719.48,560.04
2016,4,27,12,0,596.0,346.0,5.1,16.0,898.0,785.9,610.66
2016,4,27,12,15,568.0,359.5,5.25,15.5,884.0,803.71,625.42
2016,4,27,12,30,540.0,373.0,5.4,15.0,870.0,817.6,637.46
2016,4,27,12,45,512.0,376.5,5.55,15.0,843.0,819.14,639.44
2016,4,27,13,0,484.0,380.0,5.7,15.0,816.0,816.75,638.53
2016,4,27,13,15,675.5,271.0,5.75,14.5,865.5,914.9,717.8
2016,4,27,13,30,867.0,162.0,5.8,14.0,915.0,998.81,782.4
2016,4,27,13,45,862.5,158.5,5.85,14.0,889.0,1005.04,787.59
2016,4,27,14,0,858.0,155.0,5.9,14.0,863.0,1007.21,790.48
2016,4,27,14,15,849.0,153.0,5.9,13.5,830.0,1002.5,789.79
2016,4,27,14,30,840.0,151.0,5.9,13.0,797.0,993.82,786.42
2016,4,27,14,45,835.5,144.0,5.9,13.0,758.5,980.51,778.33
2016,4,27,15,0,831.0,137.0,5.9,13.0,720.0,963.3,767.55
2016,4,27,15,15,706.5,161.0,5.85,12.5,634.5,870.98,702.21
2016,4,27,15,30,582.0,185.0,5.8,12.0,549.0,769.75,628.07
2016,4,27,15,45,291.0,157.0,5.75,12.0,339.0,458.2,380.91
2016,4,27,16,0,0.0,129.0,5.7,12.0,129.0,102.84,81.36
2016,4,27,16,15,163.0,151.0,5.6,11.5,224.0,290.6,244.9
2016,4,27,16,30,326.0,173.0,5.5,11.0,319.0,463.03,390.76
2016,4,27,16,45,478.0,132.5,5.4,10.5,317.5,543.15,459.88
2016,4,27,17,0,630.0,92.0,5.3,10.0,316.0,598.04,507.78
2016,4,27,17,15,571.5,84.0,5.1,9.5,261.5,520.64,444.11
2016,4,27,17,30,513.0,76.0,4.9,9.0,207.0,446.17,381.22
2016,4,27,17,45,421.5,65.5,4.7,8.5,156.0,350.21,297.98
2016,4,27,18,0,330.0,55.0,4.5,8.0,105.0,268.11,224.15
2016,4,27,18,15,206.0,38.5,4.3,8.0,65.5,172.04,136.08
2016,4,27,18,30,82.0,22.0,4.1,8.0,26.0,69.81,17.85
2016,4,27,18,45,41.0,11.0,3.95,8.0,13.0,24.13,0.0
2016,4,27,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.5,8.5,2.8,7.0,10.0,6.69,0.0
2016,4,28,5,30,89.0,17.0,2.8,7.0,20.0,12.9,0.0
2016,4,28,5,45,222.0,31.0,2.85,7.0,58.0,23.64,14.46
2016,4,28,6,0,355.0,45.0,2.9,7.0,96.0,36.63,27.29
2016,4,28,6,15,440.5,55.5,2.95,7.0,145.0,44.85,35.3
2016,4,28,6,30,526.0,66.0,3.0,7.0,194.0,53.05,43.06
2016,4,28,6,45,293.5,100.0,3.05,7.5,174.5,72.28,60.54
2016,4,28,7,0,61.0,134.0,3.1,8.0,155.0,93.71,79.69
2016,4,28,7,15,145.5,157.5,3.1,8.5,218.5,107.53,91.66
2016,4,28,7,30,230.0,181.0,3.1,9.0,282.0,119.48,101.75
2016,4,28,7,45,500.5,142.5,3.15,9.5,398.0,98.05,82.23
2016,4,28,8,0,771.0,104.0,3.2,10.0,514.0,85.33,70.56
2016,4,28,8,15,792.5,107.5,3.25,10.5,564.5,87.16,71.8
2016,4,28,8,30,814.0,111.0,3.3,11.0,615.0,88.9,72.95
2016,4,28,8,45,832.5,113.5,3.35,12.0,661.5,139.92,84.48
2016,4,28,9,0,851.0,116.0,3.4,13.0,708.0,200.85,123.07
2016,4,28,9,15,864.0,118.5,3.45,13.5,748.5,262.41,172.55
2016,4,28,9,30,877.0,121.0,3.5,14.0,789.0,328.67,229.8
2016,4,28,9,45,902.5,113.5,3.6,15.0,828.0,387.83,281.58
2016,4,28,10,0,928.0,106.0,3.7,16.0,867.0,448.16,333.79
2016,4,28,10,15,934.5,107.0,3.8,16.5,895.0,507.05,384.51
2016,4,28,10,30,941.0,108.0,3.9,17.0,923.0,564.79,432.79
2016,4,28,10,45,947.0,107.5,4.0,17.5,944.0,619.72,477.46
2016,4,28,11,0,953.0,107.0,4.1,18.0,965.0,672.94,519.48
2016,4,28,11,15,956.0,107.5,4.2,18.0,978.0,723.03,559.04
2016,4,28,11,30,959.0,108.0,4.3,18.0,991.0,770.72,596.0
2016,4,28,11,45,959.0,109.0,4.4,18.5,995.5,813.99,628.01
2016,4,28,12,0,959.0,110.0,4.5,19.0,1000.0,854.27,655.61
2016,4,28,12,15,958.5,110.0,4.6,19.0,996.5,890.12,681.28
2016,4,28,12,30,958.0,110.0,4.7,19.0,993.0,922.56,704.61
2016,4,28,12,45,954.5,110.5,4.8,19.5,981.5,949.28,722.61
2016,4,28,13,0,951.0,111.0,4.9,20.0,970.0,972.19,738.02
2016,4,28,13,15,947.5,110.0,4.95,20.0,950.5,989.76,750.93
2016,4,28,13,30,944.0,109.0,5.0,20.0,931.0,1003.3,761.22
2016,4,28,13,45,937.5,108.0,5.1,20.0,904.0,1009.91,767.33
2016,4,28,14,0,931.0,107.0,5.2,20.0,877.0,1012.39,770.79
2016,4,28,14,15,923.0,105.5,5.2,19.5,843.5,1008.82,770.98
2016,4,28,14,30,915.0,104.0,5.2,19.0,810.0,1001.2,768.55
2016,4,28,14,45,904.0,102.0,5.2,19.0,769.5,986.24,759.64
2016,4,28,15,0,893.0,100.0,5.2,19.0,729.0,967.49,748.21
2016,4,28,15,15,879.0,97.5,5.1,18.5,683.5,941.78,732.67
2016,4,28,15,30,865.0,95.0,5.0,18.0,638.0,912.75,714.77
2016,4,28,15,45,844.5,92.5,4.95,18.0,588.0,885.21,696.87
2016,4,28,16,0,824.0,90.0,4.9,18.0,538.0,844.16,669.04
2016,4,28,16,15,798.5,86.0,4.8,17.5,485.0,794.86,635.84
2016,4,28,16,30,773.0,82.0,4.7,17.0,432.0,743.91,600.82
2016,4,28,16,45,735.0,78.0,4.6,16.5,377.0,682.03,556.64
2016,4,28,17,0,697.0,74.0,4.5,16.0,322.0,624.46,514.6
2016,4,28,17,15,645.0,67.5,4.25,15.0,268.0,551.06,457.92
2016,4,28,17,30,593.0,61.0,4.0,14.0,214.0,480.14,400.6
2016,4,28,17,45,506.0,53.5,3.8,13.0,162.5,390.35,325.32
2016,4,28,18,0,419.0,46.0,3.6,12.0,111.0,307.59,253.03
2016,4,28,18,15,289.0,33.5,3.45,11.5,70.0,207.14,162.79
2016,4,28,18,30,159.0,21.0,3.3,11.0,29.0,109.45,40.12
2016,4,28,18,45,79.5,10.5,3.2,10.5,14.5,38.11,0.0
2016,4,28,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.2,7.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,2.2,7.0,12.0,9.13,0.0
2016,4,29,5,45,11.0,31.5,2.25,7.5,33.0,23.67,14.65
2016,4,29,6,0,22.0,51.0,2.3,8.0,54.0,37.49,28.0
2016,4,29,6,15,38.5,73.5,2.2,8.5,82.0,52.96,42.44
2016,4,29,6,30,55.0,96.0,2.1,9.0,110.0,68.21,56.44
2016,4,29,6,45,73.5,117.5,2.05,9.5,140.5,82.73,69.46
2016,4,29,7,0,92.0,139.0,2.0,10.0,171.0,95.23,80.37
2016,4,29,7,15,131.5,163.0,2.0,10.5,217.0,110.34,93.37
2016,4,29,7,30,171.0,187.0,2.0,11.0,263.0,125.15,105.83
2016,4,29,7,45,174.0,212.0,2.05,11.5,297.0,139.35,117.59
2016,4,29,8,0,177.0,237.0,2.1,12.0,331.0,153.04,128.73
2016,4,29,8,15,479.5,184.0,2.15,12.5,473.5,119.05,98.79
2016,4,29,8,30,782.0,131.0,2.2,13.0,616.0,93.09,75.93
2016,4,29,8,45,803.0,132.5,2.25,13.5,662.5,149.71,92.9
2016,4,29,9,0,824.0,134.0,2.3,14.0,709.0,208.54,129.67
2016,4,29,9,15,836.5,137.0,2.4,14.5,749.0,268.75,177.47
2016,4,29,9,30,849.0,140.0,2.5,15.0,789.0,329.78,229.81
2016,4,29,9,45,869.0,135.5,2.7,15.5,826.0,388.56,281.26
2016,4,29,10,0,889.0,131.0,2.9,16.0,863.0,449.16,333.75
2016,4,29,10,15,895.0,132.5,3.0,16.5,890.0,506.23,382.44
2016,4,29,10,30,901.0,134.0,3.1,17.0,917.0,562.18,428.79
2016,4,29,10,45,905.0,135.0,3.25,17.5,936.5,615.31,471.75
2016,4,29,11,0,909.0,136.0,3.4,18.0,956.0,666.68,512.13
2016,4,29,11,15,911.0,137.0,3.45,18.0,968.0,714.77,549.67
2016,4,29,11,30,913.0,138.0,3.5,18.0,980.0,760.53,584.68
2016,4,29,11,45,916.5,136.0,3.55,18.5,984.5,802.59,615.26
2016,4,29,12,0,920.0,134.0,3.6,19.0,989.0,841.97,642.49
2016,4,29,12,15,919.0,133.5,3.75,19.0,985.0,876.04,666.77
2016,4,29,12,30,918.0,133.0,3.9,19.0,981.0,906.83,688.81
2016,4,29,12,45,916.0,132.0,4.05,19.5,969.5,932.86,706.3
2016,4,29,13,0,914.0,131.0,4.2,20.0,958.0,955.24,721.32
2016,4,29,13,15,909.5,130.0,4.35,19.5,938.5,971.55,735.09
2016,4,29,13,30,905.0,129.0,4.5,19.0,919.0,983.95,746.76
2016,4,29,13,45,896.0,129.0,4.65,19.0,891.5,989.07,752.33
2016,4,29,14,0,887.0,129.0,4.8,19.0,864.0,990.21,755.31
2016,4,29,14,15,878.5,127.0,4.85,18.5,830.5,985.92,755.36
2016,4,29,14,30,870.0,125.0,4.9,18.0,797.0,977.73,752.86
2016,4,29,14,45,860.0,121.5,4.95,18.0,758.0,976.07,753.62
2016,4,29,15,0,850.0,118.0,5.0,18.0,719.0,956.91,742.15
2016,4,29,15,15,835.5,115.0,5.0,17.5,674.0,930.5,726.73
2016,4,29,15,30,821.0,112.0,5.0,17.0,629.0,900.82,708.91
2016,4,29,15,45,804.0,107.0,5.0,16.5,580.5,863.65,685.47
2016,4,29,16,0,787.0,102.0,5.0,16.0,532.0,823.8,659.77
2016,4,29,16,15,760.5,97.5,4.9,15.5,479.5,774.13,625.74
2016,4,29,16,30,734.0,93.0,4.8,15.0,427.0,727.77,593.65
2016,4,29,16,45,689.0,89.5,4.7,14.5,372.0,662.75,546.38
2016,4,29,17,0,644.0,86.0,4.6,14.0,317.0,598.41,497.95
2016,4,29,17,15,590.0,78.5,4.35,13.0,263.5,524.59,439.78
2016,4,29,17,30,536.0,71.0,4.1,12.0,210.0,453.41,381.54
2016,4,29,17,45,443.5,62.0,3.95,11.5,159.5,361.08,302.94
2016,4,29,18,0,351.0,53.0,3.8,11.0,109.0,274.56,226.94
2016,4,29,18,15,230.5,38.0,3.7,10.5,69.0,181.1,143.05
2016,4,29,18,30,110.0,23.0,3.6,10.0,29.0,91.38,39.4
2016,4,29,18,45,55.0,11.5,3.55,9.5,14.5,29.59,0.0
2016,4,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,5,15,74.0,9.0,2.6,7.5,12.5,7.08,0.0
2016,4,30,5,30,148.0,18.0,2.9,8.0,25.0,13.78,0.0
2016,4,30,5,45,289.0,30.5,3.2,8.5,66.0,24.94,15.8
2016,4,30,6,0,430.0,43.0,3.5,9.0,107.0,35.35,26.01
2016,4,30,6,15,512.5,51.5,3.65,9.5,158.0,42.2,32.59
2016,4,30,6,30,595.0,60.0,3.8,10.0,209.0,49.09,38.97
2016,4,30,6,45,643.5,67.5,4.0,11.0,263.0,54.83,44.03
2016,4,30,7,0,692.0,75.0,4.2,12.0,317.0,60.48,48.84
2016,4,30,7,15,730.0,80.0,4.3,12.5,372.5,64.12,51.83
2016,4,30,7,30,768.0,85.0,4.4,13.0,428.0,73.23,59.6
2016,4,30,7,45,790.0,91.0,4.55,14.0,481.0,77.36,62.76
2016,4,30,8,0,812.0,97.0,4.7,15.0,534.0,81.3,65.71
2016,4,30,8,15,832.5,100.5,4.65,15.5,585.0,83.33,67.11
2016,4,30,8,30,853.0,104.0,4.6,16.0,636.0,85.28,68.43
2016,4,30,8,45,865.5,108.5,4.55,16.5,682.0,138.72,81.19
2016,4,30,9,0,878.0,113.0,4.5,17.0,728.0,201.95,121.11
2016,4,30,9,15,889.5,115.5,4.5,17.5,769.0,269.98,175.16
2016,4,30,9,30,901.0,118.0,4.5,18.0,810.0,332.08,228.63
2016,4,30,9,45,917.5,115.5,4.5,18.5,847.0,392.75,281.88
2016,4,30,10,0,934.0,113.0,4.5,19.0,884.0,453.79,334.92
2016,4,30,10,15,939.5,114.5,4.5,19.0,911.5,512.82,386.03
2016,4,30,10,30,945.0,116.0,4.5,19.0,939.0,570.59,434.76
2016,4,30,10,45,947.5,118.0,4.5,19.5,959.0,625.57,479.07
2016,4,30,11,0,950.0,120.0,4.5,20.0,979.0,678.55,520.41
2016,4,30,11,15,952.0,120.5,4.5,20.0,991.0,727.86,558.92
2016,4,30,11,30,954.0,121.0,4.5,20.0,1003.0,774.7,594.71
2016,4,30,11,45,954.5,121.0,4.5,20.5,1007.0,817.39,625.56
2016,4,30,12,0,955.0,121.0,4.5,21.0,1011.0,857.12,652.34
2016,4,30,12,15,954.0,121.0,4.45,21.0,1007.0,892.49,676.4
2016,4,30,12,30,953.0,121.0,4.4,21.0,1003.0,924.47,698.0
2016,4,30,12,45,952.5,118.5,4.4,21.5,991.0,951.12,715.02
2016,4,30,13,0,952.0,116.0,4.4,22.0,979.0,973.98,729.4
2016,4,30,13,15,947.5,115.5,4.4,22.0,959.0,991.15,741.4
2016,4,30,13,30,943.0,115.0,4.4,22.0,939.0,1004.27,750.83
2016,4,30,13,45,940.0,111.5,4.4,22.0,912.5,1011.79,756.63
2016,4,30,14,0,937.0,108.0,4.4,22.0,886.0,1015.12,759.81
2016,4,30,14,15,928.5,106.5,4.35,22.0,851.5,1011.07,757.9
2016,4,30,14,30,920.0,105.0,4.3,22.0,817.0,1002.95,753.45
2016,4,30,14,45,912.5,101.0,4.3,22.0,777.5,989.16,745.61
2016,4,30,15,0,905.0,97.0,4.3,22.0,738.0,971.42,735.22
2016,4,30,15,15,890.5,94.5,4.2,21.5,692.0,945.06,719.85
2016,4,30,15,30,876.0,92.0,4.1,21.0,646.0,915.36,702.16
2016,4,30,15,45,860.0,87.5,4.1,21.0,596.0,878.93,678.84
2016,4,30,16,0,844.0,83.0,4.1,21.0,546.0,849.17,660.11
2016,4,30,16,15,819.0,79.5,3.95,20.5,492.5,800.45,628.05
2016,4,30,16,30,794.0,76.0,3.8,20.0,439.0,750.03,594.27
2016,4,30,16,45,761.0,71.5,3.65,20.0,384.5,690.97,552.22
2016,4,30,17,0,728.0,67.0,3.5,20.0,330.0,631.58,508.97
2016,4,30,17,15,679.0,61.5,3.1,19.0,275.5,560.19,455.59
2016,4,30,17,30,630.0,56.0,2.7,18.0,221.0,494.67,403.61
2016,4,30,17,45,554.0,48.5,2.35,17.0,169.5,410.15,334.35
2016,4,30,18,0,478.0,41.0,2.0,16.0,118.0,331.8,267.31
2016,4,30,18,15,352.0,30.5,1.9,15.0,76.0,232.88,181.14
2016,4,30,18,30,226.0,20.0,1.8,14.0,34.0,139.69,69.34
2016,4,30,18,45,113.0,10.0,1.7,13.5,17.0,49.86,0.0
2016,4,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,5,15,97.5,9.0,0.9,11.5,14.0,7.08,0.0
2016,5,1,5,30,195.0,18.0,0.9,12.0,28.0,14.69,0.0
2016,5,1,5,45,327.0,29.0,0.95,13.0,69.0,23.83,14.69
2016,5,1,6,0,459.0,40.0,1.0,14.0,110.0,33.08,23.55
2016,5,1,6,15,537.5,48.0,1.2,14.5,161.0,39.66,29.72
2016,5,1,6,30,616.0,56.0,1.4,15.0,212.0,46.27,35.72
2016,5,1,6,45,666.5,61.5,1.6,16.0,266.0,54.91,43.24
2016,5,1,7,0,717.0,67.0,1.8,17.0,320.0,59.65,47.13
2016,5,1,7,15,751.5,71.5,1.9,18.0,375.0,63.35,50.01
2016,5,1,7,30,786.0,76.0,2.0,19.0,430.0,66.99,52.76
2016,5,1,7,45,811.0,79.5,2.15,20.0,483.0,69.67,54.64
2016,5,1,8,0,836.0,83.0,2.3,21.0,536.0,72.27,56.42
2016,5,1,8,15,855.0,86.0,2.4,21.5,586.0,82.52,64.77
2016,5,1,8,30,874.0,89.0,2.5,22.0,636.0,85.07,66.57
2016,5,1,8,45,887.0,92.0,2.65,22.5,682.0,137.63,77.71
2016,5,1,9,0,900.0,95.0,2.8,23.0,728.0,199.94,115.5
2016,5,1,9,15,911.0,97.0,2.9,23.0,768.5,262.1,163.85
2016,5,1,9,30,922.0,99.0,3.0,23.0,809.0,324.64,216.86
2016,5,1,9,45,927.5,102.0,3.1,23.5,843.0,386.19,269.9
2016,5,1,10,0,933.0,105.0,3.2,24.0,877.0,446.99,321.68
2016,5,1,10,15,938.5,106.5,3.3,24.0,904.5,505.73,371.32
2016,5,1,10,30,944.0,108.0,3.4,24.0,932.0,563.22,418.68
2016,5,1,10,45,946.0,110.5,3.55,24.5,951.5,618.02,461.99
2016,5,1,11,0,948.0,113.0,3.7,25.0,971.0,670.79,502.5
2016,5,1,11,15,950.0,113.5,3.75,25.0,983.5,719.79,539.93
2016,5,1,11,30,952.0,114.0,3.8,25.0,996.0,766.32,574.75
2016,5,1,11,45,950.0,115.5,3.9,25.0,999.5,808.07,605.71
2016,5,1,12,0,948.0,117.0,4.0,25.0,1003.0,846.73,632.78
2016,5,1,12,15,947.5,117.0,4.0,25.0,999.5,882.11,656.73
2016,5,1,12,30,947.0,117.0,4.0,25.0,996.0,914.16,678.35
2016,5,1,12,45,942.0,118.0,4.0,25.0,983.5,939.68,695.57
2016,5,1,13,0,937.0,119.0,4.0,25.0,971.0,961.39,710.32
2016,5,1,13,15,933.0,118.0,3.95,25.0,951.5,978.27,721.65
2016,5,1,13,30,929.0,117.0,3.9,25.0,932.0,991.17,730.45
2016,5,1,13,45,487.0,239.5,3.85,25.0,666.0,722.99,544.51
2016,5,1,14,0,45.0,362.0,3.8,25.0,400.0,367.76,277.6
2016,5,1,14,15,45.5,347.5,3.7,24.5,384.5,357.58,272.12
2016,5,1,14,30,46.0,333.0,3.6,24.0,369.0,346.98,265.21
2016,5,1,14,45,458.0,222.0,3.55,24.0,548.5,693.16,531.84
2016,5,1,15,0,870.0,111.0,3.5,24.0,728.0,951.6,713.59
2016,5,1,15,15,855.0,108.0,3.4,23.5,683.0,936.75,703.89
2016,5,1,15,30,840.0,105.0,3.3,23.0,638.0,906.32,685.83
2016,5,1,15,45,514.0,174.5,3.2,23.0,493.0,671.41,520.37
2016,5,1,16,0,188.0,244.0,3.1,23.0,348.0,414.29,324.76
2016,5,1,16,15,172.0,220.0,2.9,22.5,308.0,372.57,295.03
2016,5,1,16,30,156.0,196.0,2.7,22.0,268.0,330.92,263.87
2016,5,1,16,45,417.0,137.5,2.55,21.5,297.0,496.5,398.38
2016,5,1,17,0,678.0,79.0,2.4,21.0,326.0,611.69,489.21
2016,5,1,17,15,626.5,72.5,2.1,20.0,272.0,539.73,434.05
2016,5,1,17,30,575.0,66.0,1.8,19.0,218.0,470.19,379.87
2016,5,1,17,45,498.0,57.0,1.5,18.0,167.5,385.86,311.69
2016,5,1,18,0,421.0,48.0,1.2,17.0,117.0,307.72,245.87
2016,5,1,18,15,297.5,35.5,1.2,16.0,75.5,210.92,163.18
2016,5,1,18,30,174.0,23.0,1.2,15.0,34.0,118.89,63.52
2016,5,1,18,45,87.0,11.5,1.2,14.5,17.0,41.23,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,57.0,10.5,0.2,10.5,13.5,8.26,0.0
2016,5,2,5,30,114.0,21.0,0.2,11.0,27.0,15.92,2.09
2016,5,2,5,45,226.0,36.5,0.2,11.5,65.5,27.65,18.26
2016,5,2,6,0,338.0,52.0,0.2,12.0,104.0,39.43,29.5
2016,5,2,6,15,417.0,63.0,0.25,12.5,152.5,50.39,39.64
2016,5,2,6,30,496.0,74.0,0.3,13.0,201.0,58.69,47.15
2016,5,2,6,45,550.0,82.5,0.35,13.5,253.5,64.67,52.37
2016,5,2,7,0,604.0,91.0,0.4,14.0,306.0,70.57,57.36
2016,5,2,7,15,643.0,97.5,0.5,15.0,359.0,74.7,60.54
2016,5,2,7,30,682.0,104.0,0.6,16.0,412.0,78.73,63.58
2016,5,2,7,45,712.0,108.5,0.75,17.0,464.0,81.16,65.17
2016,5,2,8,0,742.0,113.0,0.9,18.0,516.0,83.53,66.7
2016,5,2,8,15,763.5,117.0,1.0,19.0,565.5,85.3,67.71
2016,5,2,8,30,785.0,121.0,1.1,20.0,615.0,94.3,74.8
2016,5,2,8,45,804.0,123.5,1.25,21.0,660.5,142.73,84.64
2016,5,2,9,0,823.0,126.0,1.4,22.0,706.0,201.64,120.01
2016,5,2,9,15,835.5,128.5,1.45,22.5,746.0,261.05,165.39
2016,5,2,9,30,848.0,131.0,1.5,23.0,786.0,321.26,215.07
2016,5,2,9,45,867.5,127.0,1.55,23.5,822.5,382.25,265.92
2016,5,2,10,0,887.0,123.0,1.6,24.0,859.0,440.55,314.27
2016,5,2,10,15,893.5,124.5,1.65,24.0,886.5,497.28,361.14
2016,5,2,10,30,900.0,126.0,1.7,24.0,914.0,552.95,405.89
2016,5,2,10,45,903.5,128.0,1.75,24.5,933.5,606.03,446.61
2016,5,2,11,0,907.0,130.0,1.8,25.0,953.0,657.32,484.7
2016,5,2,11,15,909.5,130.5,1.85,25.0,965.0,704.88,520.08
2016,5,2,11,30,912.0,131.0,1.9,25.0,977.0,750.16,553.06
2016,5,2,11,45,909.5,133.5,1.95,25.5,980.5,790.84,581.05
2016,5,2,12,0,907.0,136.0,2.0,26.0,984.0,828.58,605.96
2016,5,2,12,15,906.0,135.5,2.0,26.0,980.0,862.05,627.68
2016,5,2,12,30,905.0,135.0,2.0,26.0,976.0,892.28,647.24
2016,5,2,12,45,896.5,138.0,2.0,26.0,963.0,915.6,662.32
2016,5,2,13,0,888.0,141.0,2.0,26.0,950.0,935.17,675.07
2016,5,2,13,15,883.5,140.0,2.0,26.0,930.5,951.07,685.58
2016,5,2,13,30,879.0,139.0,2.0,26.0,911.0,963.16,693.79
2016,5,2,13,45,868.5,139.5,2.05,26.0,883.0,967.14,697.53
2016,5,2,14,0,858.0,140.0,2.1,26.0,855.0,982.17,708.57
2016,5,2,14,15,606.0,243.5,2.15,25.5,738.5,858.75,629.15
2016,5,2,14,30,354.0,347.0,2.2,25.0,622.0,697.38,517.72
2016,5,2,14,45,208.0,331.0,2.3,25.0,491.0,523.02,394.98
2016,5,2,15,0,62.0,315.0,2.4,25.0,360.0,349.74,266.05
2016,5,2,15,15,50.5,286.5,2.45,24.5,321.5,312.19,239.5
2016,5,2,15,30,39.0,258.0,2.5,24.0,283.0,274.44,211.73
2016,5,2,15,45,36.5,238.5,2.6,24.0,260.5,254.27,197.0
2016,5,2,16,0,34.0,219.0,2.7,24.0,238.0,233.96,181.94
2016,5,2,16,15,351.0,164.0,2.7,23.0,327.5,497.1,394.04
2016,5,2,16,30,668.0,109.0,2.7,22.0,417.0,688.25,541.87
2016,5,2,16,45,494.5,120.5,2.75,21.5,333.0,535.14,427.57
2016,5,2,17,0,321.0,132.0,2.8,21.0,249.0,386.61,312.92
2016,5,2,17,15,280.5,117.0,2.6,20.0,207.5,330.57,269.6
2016,5,2,17,30,240.0,102.0,2.4,19.0,166.0,277.44,226.77
2016,5,2,17,45,199.0,82.0,2.25,18.5,127.0,220.84,179.46
2016,5,2,18,0,158.0,62.0,2.1,18.0,88.0,167.55,133.69
2016,5,2,18,15,99.0,42.5,1.95,17.0,57.0,109.75,83.5
2016,5,2,18,30,40.0,23.0,1.8,16.0,26.0,45.32,22.71
2016,5,2,18,45,20.0,11.5,1.65,15.5,13.0,16.41,0.0
2016,5,2,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,5,15,45.0,11.0,0.65,12.5,14.0,8.65,0.0
2016,5,3,5,30,90.0,22.0,0.7,13.0,28.0,16.68,3.71
2016,5,3,5,45,184.0,40.0,0.75,13.5,65.5,29.95,20.1
2016,5,3,6,0,278.0,58.0,0.8,14.0,103.0,43.2,32.52
2016,5,3,6,15,354.0,71.5,0.95,14.5,150.0,53.1,41.67
2016,5,3,6,30,430.0,85.0,1.1,15.0,197.0,62.92,50.48
2016,5,3,6,45,381.5,106.0,1.25,15.5,221.5,75.87,61.8
2016,5,3,7,0,333.0,127.0,1.4,16.0,246.0,89.89,73.79
2016,5,3,7,15,487.0,114.0,1.4,16.5,319.5,81.58,66.17
2016,5,3,7,30,641.0,101.0,1.4,17.0,393.0,75.83,60.82
2016,5,3,7,45,514.5,154.5,1.45,17.5,406.5,105.19,85.71
2016,5,3,8,0,388.0,208.0,1.5,18.0,420.0,136.97,112.11
2016,5,3,8,15,256.5,249.0,1.65,19.0,394.5,154.62,126.01
2016,5,3,8,30,125.0,290.0,1.8,20.0,369.0,178.81,145.1
2016,5,3,8,45,206.0,305.5,1.95,21.0,447.0,206.76,153.29
2016,5,3,9,0,287.0,321.0,2.1,22.0,525.0,240.06,172.21
2016,5,3,9,15,386.0,306.0,2.25,22.5,596.0,278.16,196.88
2016,5,3,9,30,485.0,291.0,2.4,23.0,667.0,322.56,228.87
2016,5,3,9,45,405.5,339.0,2.6,23.5,662.5,366.83,267.14
2016,5,3,10,0,326.0,387.0,2.8,24.0,658.0,398.5,294.36
2016,5,3,10,15,269.0,414.0,2.85,24.5,642.5,418.36,310.89
