Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,30,212.0,441.0,2.9,25.0,627.0,433.04,322.48
2016,5,3,10,45,305.5,420.5,3.0,25.5,695.0,490.67,364.93
2016,5,3,11,0,399.0,400.0,3.1,26.0,763.0,556.57,413.11
2016,5,3,11,15,410.5,402.5,3.05,26.0,780.5,596.76,442.33
2016,5,3,11,30,422.0,405.0,3.0,26.0,798.0,635.19,469.99
2016,5,3,11,45,447.5,407.5,3.0,26.0,826.0,683.59,504.49
2016,5,3,12,0,473.0,410.0,3.0,26.0,854.0,732.43,538.79
2016,5,3,12,15,361.5,440.5,2.9,25.5,778.5,685.16,505.3
2016,5,3,12,30,250.0,471.0,2.8,25.0,703.0,637.65,471.24
2016,5,3,12,45,272.5,459.0,2.75,25.0,709.5,662.2,489.46
2016,5,3,13,0,295.0,447.0,2.7,25.0,716.0,685.88,506.58
2016,5,3,13,15,354.5,411.5,2.65,24.5,728.5,720.33,533.27
2016,5,3,13,30,414.0,376.0,2.6,24.0,741.0,769.79,569.82
2016,5,3,13,45,413.0,364.5,2.55,24.0,719.0,768.95,569.49
2016,5,3,14,0,412.0,353.0,2.5,24.0,697.0,765.45,567.82
2016,5,3,14,15,362.5,356.0,2.5,23.5,650.5,709.25,530.43
2016,5,3,14,30,313.0,359.0,2.5,23.0,604.0,669.33,503.75
2016,5,3,14,45,355.5,327.5,2.5,23.0,592.0,679.62,513.76
2016,5,3,15,0,398.0,296.0,2.5,23.0,580.0,686.8,521.33
2016,5,3,15,15,456.5,254.0,2.55,22.0,560.0,715.59,546.66
2016,5,3,15,30,515.0,212.0,2.6,21.0,540.0,719.12,554.66
2016,5,3,15,45,410.5,221.0,2.7,20.5,470.0,626.2,488.41
2016,5,3,16,0,306.0,230.0,2.8,20.0,400.0,517.75,409.16
2016,5,3,16,15,471.0,175.5,2.8,19.5,408.0,607.87,483.03
2016,5,3,16,30,636.0,121.0,2.8,19.0,416.0,674.14,537.19
2016,5,3,16,45,414.5,134.0,2.85,18.5,317.0,488.25,395.29
2016,5,3,17,0,193.0,147.0,2.9,18.0,218.0,295.55,241.81
2016,5,3,17,15,163.0,128.0,2.8,17.5,181.5,249.02,204.69
2016,5,3,17,30,133.0,109.0,2.7,17.0,145.0,204.69,167.93
2016,5,3,17,45,110.5,86.5,2.6,16.5,112.0,162.46,132.14
2016,5,3,18,0,88.0,64.0,2.5,16.0,79.0,121.59,96.69
2016,5,3,18,15,48.0,43.5,2.3,15.5,51.0,76.44,57.14
2016,5,3,18,30,8.0,23.0,2.1,15.0,23.0,25.25,11.08
2016,5,3,18,45,4.0,11.5,1.9,14.5,11.5,10.51,0.0
2016,5,3,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,8.5,10.5,1.8,11.0,11.0,8.26,0.0
2016,5,4,5,30,17.0,21.0,1.9,11.0,22.0,16.04,4.39
2016,5,4,5,45,71.0,42.5,2.0,11.5,53.0,31.32,21.51
2016,5,4,6,0,125.0,64.0,2.1,12.0,84.0,46.17,35.42
2016,5,4,6,15,166.5,85.0,2.05,12.0,122.5,60.5,48.7
2016,5,4,6,30,208.0,106.0,2.0,12.0,161.0,74.52,61.45
2016,5,4,6,45,261.5,118.5,1.95,12.0,203.0,83.33,69.3
2016,5,4,7,0,315.0,131.0,1.9,12.0,245.0,92.01,76.84
2016,5,4,7,15,245.0,162.5,1.9,12.5,260.0,109.37,91.7
2016,5,4,7,30,175.0,194.0,1.9,13.0,275.0,129.26,108.48
2016,5,4,7,45,115.5,211.5,1.9,13.5,267.5,138.19,115.54
2016,5,4,8,0,56.0,229.0,1.9,14.0,260.0,152.36,127.01
2016,5,4,8,15,175.5,252.5,1.95,14.5,362.0,161.76,134.29
2016,5,4,8,30,295.0,276.0,2.0,15.0,464.0,168.08,138.94
2016,5,4,8,45,297.5,298.0,2.1,15.5,498.5,201.87,149.93
2016,5,4,9,0,300.0,320.0,2.2,16.0,533.0,241.03,176.5
2016,5,4,9,15,331.0,333.0,2.2,16.5,580.5,281.78,206.45
2016,5,4,9,30,362.0,346.0,2.2,17.0,628.0,326.32,240.93
2016,5,4,9,45,351.0,367.5,2.2,17.5,650.5,365.95,273.36
2016,5,4,10,0,340.0,389.0,2.2,18.0,673.0,404.51,304.41
2016,5,4,10,15,324.0,405.5,2.2,18.0,683.0,436.49,330.45
2016,5,4,10,30,308.0,422.0,2.2,18.0,693.0,466.64,354.43
2016,5,4,10,45,342.5,416.5,2.25,18.5,724.0,507.39,385.16
2016,5,4,11,0,377.0,411.0,2.3,19.0,755.0,550.44,417.18
2016,5,4,11,15,385.5,413.0,2.4,19.0,768.5,584.28,442.92
2016,5,4,11,30,394.0,415.0,2.5,19.0,782.0,617.78,468.18
2016,5,4,11,45,416.5,413.5,2.65,19.5,803.5,663.98,501.56
2016,5,4,12,0,439.0,412.0,2.8,20.0,825.0,706.27,531.79
2016,5,4,12,15,447.5,410.5,2.85,20.0,829.5,736.97,554.02
2016,5,4,12,30,456.0,409.0,2.9,20.0,834.0,766.09,575.1
2016,5,4,12,45,456.0,400.5,3.0,20.5,821.5,780.23,584.88
2016,5,4,13,0,456.0,392.0,3.1,21.0,809.0,791.7,592.89
2016,5,4,13,15,440.0,383.0,3.15,21.0,778.5,785.44,589.29
2016,5,4,13,30,424.0,374.0,3.2,21.0,748.0,775.9,583.56
2016,5,4,13,45,445.5,354.0,3.25,21.0,737.0,788.6,594.26
2016,5,4,14,0,467.0,334.0,3.3,21.0,726.0,798.65,603.06
2016,5,4,14,15,488.0,311.5,3.35,21.0,706.5,803.01,608.08
2016,5,4,14,30,509.0,289.0,3.4,21.0,687.0,804.23,611.08
2016,5,4,14,45,498.5,274.0,3.45,21.0,647.5,779.86,595.53
2016,5,4,15,0,488.0,259.0,3.5,21.0,608.0,752.86,578.19
2016,5,4,15,15,413.5,264.5,3.5,20.5,548.0,684.98,530.48
2016,5,4,15,30,339.0,270.0,3.5,20.0,488.0,598.56,468.58
2016,5,4,15,45,313.0,252.0,3.5,20.0,441.0,551.83,435.2
2016,5,4,16,0,287.0,234.0,3.5,20.0,394.0,504.77,400.81
2016,5,4,16,15,270.5,212.5,3.45,19.0,351.5,461.68,370.5
2016,5,4,16,30,254.0,191.0,3.4,18.0,309.0,418.29,339.14
2016,5,4,16,45,247.5,167.5,3.4,17.5,271.0,380.1,310.77
2016,5,4,17,0,241.0,144.0,3.4,17.0,233.0,341.21,281.03
2016,5,4,17,15,205.5,127.0,3.25,16.5,194.5,290.04,239.66
2016,5,4,17,30,170.0,110.0,3.1,16.0,156.0,228.47,188.82
2016,5,4,17,45,139.5,88.0,3.0,15.5,120.0,180.54,148.09
2016,5,4,18,0,109.0,66.0,2.9,15.0,84.0,134.8,108.27
2016,5,4,18,15,64.5,45.0,2.75,14.5,55.0,85.87,65.25
2016,5,4,18,30,20.0,24.0,2.6,14.0,26.0,31.47,16.06
2016,5,4,18,45,10.0,12.0,2.5,13.5,13.0,13.09,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,21.0,11.5,0.9,10.0,13.0,9.05,0.0
2016,5,5,5,30,42.0,23.0,1.0,10.0,26.0,17.49,6.19
2016,5,5,5,45,104.5,42.5,1.15,10.5,57.5,31.37,21.77
2016,5,5,6,0,167.0,62.0,1.3,11.0,89.0,45.25,34.82
2016,5,5,6,15,207.5,82.0,1.35,11.0,128.5,59.07,47.65
2016,5,5,6,30,248.0,102.0,1.4,11.0,168.0,72.6,59.98
2016,5,5,6,45,293.0,115.5,1.45,11.5,210.0,81.98,68.22
2016,5,5,7,0,338.0,129.0,1.5,12.0,252.0,91.2,76.1
2016,5,5,7,15,372.5,145.0,1.55,12.5,300.5,98.75,82.33
2016,5,5,7,30,407.0,161.0,1.6,13.0,349.0,107.94,89.89
2016,5,5,7,45,294.0,203.0,1.65,13.5,347.0,132.51,110.62
2016,5,5,8,0,181.0,245.0,1.7,14.0,345.0,157.42,131.25
2016,5,5,8,15,175.0,269.5,1.75,14.5,373.5,169.94,141.1
2016,5,5,8,30,169.0,294.0,1.8,15.0,402.0,181.9,150.42
2016,5,5,8,45,111.5,301.5,1.9,15.5,374.5,196.91,151.61
2016,5,5,9,0,54.0,309.0,2.0,16.0,347.0,214.56,166.05
2016,5,5,9,15,60.0,332.0,2.0,16.0,376.5,238.32,184.08
2016,5,5,9,30,66.0,355.0,2.0,16.0,406.0,263.34,203.32
2016,5,5,9,45,123.0,386.0,2.05,16.5,487.0,306.66,235.01
2016,5,5,10,0,180.0,417.0,2.1,17.0,568.0,363.17,277.13
2016,5,5,10,15,392.5,364.0,2.1,17.0,706.0,438.56,332.7
2016,5,5,10,30,605.0,311.0,2.1,17.0,844.0,537.8,407.2
2016,5,5,10,45,315.0,330.0,2.15,17.5,608.0,429.16,328.86
2016,5,5,11,0,25.0,349.0,2.2,18.0,372.0,285.42,219.26
2016,5,5,11,15,77.0,413.5,2.2,18.0,485.5,374.25,287.6
2016,5,5,11,30,129.0,478.0,2.2,18.0,599.0,476.31,363.44
2016,5,5,11,45,156.5,482.0,2.25,18.0,629.0,513.45,390.85
2016,5,5,12,0,184.0,486.0,2.3,18.0,659.0,552.21,419.69
2016,5,5,12,15,92.0,298.0,2.3,18.0,384.5,332.31,256.8
2016,5,5,12,30,0.0,110.0,2.3,18.0,110.0,85.86,63.63
2016,5,5,12,45,4.0,143.5,2.3,18.5,147.5,115.96,87.98
2016,5,5,13,0,8.0,177.0,2.3,19.0,185.0,146.67,112.25
2016,5,5,13,15,55.5,307.5,2.3,19.0,357.0,314.39,243.66
2016,5,5,13,30,103.0,438.0,2.3,19.0,529.0,484.02,370.51
2016,5,5,13,45,57.0,334.0,2.3,19.0,384.5,346.79,267.32
2016,5,5,14,0,11.0,230.0,2.3,19.0,240.0,195.24,150.48
2016,5,5,14,15,24.5,278.0,2.3,18.5,298.0,268.32,208.72
2016,5,5,14,30,38.0,326.0,2.3,18.0,356.0,330.41,257.32
2016,5,5,14,45,19.0,174.0,2.3,18.0,189.0,168.11,130.93
2016,5,5,15,0,0.0,22.0,2.3,18.0,22.0,16.9,8.29
2016,5,5,15,15,0.0,75.0,2.25,17.5,75.0,57.79,42.16
2016,5,5,15,30,0.0,128.0,2.2,17.0,128.0,100.68,77.54
2016,5,5,15,45,173.5,175.5,2.2,17.0,273.0,344.46,278.58
2016,5,5,16,0,347.0,223.0,2.2,17.0,418.0,542.77,433.49
2016,5,5,16,15,520.0,163.0,2.2,16.5,423.0,632.17,504.85
2016,5,5,16,30,693.0,103.0,2.2,16.0,428.0,696.44,556.42
2016,5,5,16,45,653.0,98.0,2.2,16.0,375.0,635.41,512.23
2016,5,5,17,0,613.0,93.0,2.2,16.0,322.0,574.82,467.07
2016,5,5,17,15,561.5,85.0,2.05,15.5,269.5,504.14,412.74
2016,5,5,17,30,510.0,77.0,1.9,15.0,217.0,435.94,358.43
2016,5,5,17,45,432.5,67.0,1.8,14.5,168.0,353.65,290.72
2016,5,5,18,0,355.0,57.0,1.7,14.0,119.0,275.26,223.95
2016,5,5,18,15,249.5,42.5,1.65,13.5,78.5,190.4,150.16
2016,5,5,18,30,144.0,28.0,1.6,13.0,38.0,113.84,74.43
2016,5,5,18,45,72.0,14.0,1.55,13.0,19.0,37.18,0.0
2016,5,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,11.0,1.75,9.0,11.0,8.65,0.0
2016,5,6,5,30,0.0,22.0,1.9,9.0,22.0,16.64,6.27
2016,5,6,5,45,31.0,42.0,2.05,9.5,47.5,31.07,21.65
2016,5,6,6,0,62.0,62.0,2.2,10.0,73.0,44.96,34.72
2016,5,6,6,15,82.0,84.5,2.2,10.5,104.0,60.12,48.69
2016,5,6,6,30,102.0,107.0,2.2,11.0,135.0,74.97,62.11
2016,5,6,6,45,123.5,128.0,2.2,11.5,168.5,88.69,74.21
2016,5,6,7,0,145.0,149.0,2.2,12.0,202.0,102.13,85.78
2016,5,6,7,15,178.0,171.5,2.2,12.5,247.0,116.28,97.74
2016,5,6,7,30,211.0,194.0,2.2,13.0,292.0,130.12,109.22
2016,5,6,7,45,208.0,219.0,2.2,13.5,325.0,144.12,120.65
2016,5,6,8,0,205.0,244.0,2.2,14.0,358.0,157.56,131.45
2016,5,6,8,15,297.5,250.0,2.2,14.5,431.5,156.02,129.43
2016,5,6,8,30,390.0,256.0,2.2,15.0,505.0,160.55,132.61
2016,5,6,8,45,285.5,298.5,2.2,16.0,487.5,200.56,149.07
2016,5,6,9,0,181.0,341.0,2.2,17.0,470.0,241.97,181.58
2016,5,6,9,15,133.5,354.5,2.2,17.0,452.5,259.14,196.54
2016,5,6,9,30,86.0,368.0,2.2,17.0,435.0,276.26,211.91
2016,5,6,9,45,198.0,381.5,2.2,17.5,545.0,328.13,248.66
2016,5,6,10,0,310.0,395.0,2.2,18.0,655.0,395.31,298.06
2016,5,6,10,15,247.5,421.0,2.25,18.0,632.5,411.22,312.34
2016,5,6,10,30,185.0,447.0,2.3,18.0,610.0,421.8,321.68
2016,5,6,10,45,127.5,442.0,2.35,18.0,556.0,404.9,309.81
2016,5,6,11,0,70.0,437.0,2.4,18.0,502.0,378.29,289.99
2016,5,6,11,15,78.0,449.0,2.45,17.5,522.0,401.86,308.61
2016,5,6,11,30,86.0,461.0,2.5,17.0,542.0,426.29,327.66
2016,5,6,11,45,124.0,474.0,2.55,17.0,591.0,482.48,370.11
2016,5,6,12,0,162.0,487.0,2.6,17.0,640.0,535.22,409.57
2016,5,6,12,15,146.0,483.0,2.65,16.5,621.0,532.63,408.27
2016,5,6,12,30,130.0,479.0,2.7,16.0,602.0,527.96,405.71
2016,5,6,12,45,92.5,450.5,2.75,16.0,537.5,465.46,359.31
2016,5,6,13,0,55.0,422.0,2.8,16.0,473.0,413.17,319.9
2016,5,6,13,15,35.0,348.5,2.75,15.5,381.0,332.62,259.38
2016,5,6,13,30,15.0,275.0,2.7,15.0,289.0,235.36,184.29
2016,5,6,13,45,12.0,240.5,2.7,15.0,251.5,204.28,160.2
2016,5,6,14,0,9.0,206.0,2.7,15.0,214.0,173.0,135.51
2016,5,6,14,15,11.5,229.0,2.65,15.0,239.0,195.43,153.76
2016,5,6,14,30,14.0,252.0,2.6,15.0,264.0,218.62,172.46
2016,5,6,14,45,7.0,160.0,2.55,15.0,166.0,133.41,104.23
2016,5,6,15,0,0.0,68.0,2.5,15.0,68.0,52.42,37.95
2016,5,6,15,15,0.0,109.0,2.45,15.0,109.0,84.75,64.84
2016,5,6,15,30,0.0,150.0,2.4,15.0,150.0,119.41,93.47
2016,5,6,15,45,0.0,99.0,2.35,15.0,99.0,76.62,58.43
2016,5,6,16,0,0.0,48.0,2.3,15.0,48.0,36.8,25.39
2016,5,6,16,15,0.0,92.0,2.2,14.5,92.0,71.1,54.43
2016,5,6,16,30,0.0,136.0,2.1,14.0,136.0,110.72,87.9
2016,5,6,16,45,11.5,136.5,2.05,14.0,140.5,121.9,97.89
2016,5,6,17,0,23.0,137.0,2.0,14.0,145.0,133.29,108.03
2016,5,6,17,15,15.5,116.5,1.85,13.5,121.5,109.89,88.53
2016,5,6,17,30,8.0,96.0,1.7,13.0,98.0,86.97,69.13
2016,5,6,17,45,4.0,75.0,1.55,13.0,76.0,65.98,51.02
2016,5,6,18,0,0.0,54.0,1.4,13.0,54.0,44.99,32.71
2016,5,6,18,15,0.0,36.0,1.2,12.5,36.0,29.11,18.75
2016,5,6,18,30,0.0,18.0,1.0,12.0,18.0,13.72,4.49
2016,5,6,18,45,0.0,9.0,0.8,11.5,9.0,7.08,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.4,8.0,5.0,3.93,0.0
2016,5,7,5,30,0.0,10.0,1.4,8.0,10.0,7.59,0.03
2016,5,7,5,45,0.0,22.0,1.45,8.5,22.0,16.76,9.2
2016,5,7,6,0,0.0,34.0,1.5,9.0,34.0,25.96,17.84
2016,5,7,6,15,0.0,48.0,1.5,9.5,48.0,36.74,27.81
2016,5,7,6,30,0.0,62.0,1.5,10.0,62.0,47.2,37.34
2016,5,7,6,45,0.0,77.0,1.5,10.5,77.0,58.21,47.18
2016,5,7,7,0,0.0,92.0,1.5,11.0,92.0,69.14,56.75
2016,5,7,7,15,7.0,127.5,1.5,11.0,131.0,93.63,78.28
2016,5,7,7,30,14.0,163.0,1.5,11.0,170.0,117.36,98.81
2016,5,7,7,45,7.0,157.0,1.55,11.5,160.5,114.63,95.83
2016,5,7,8,0,0.0,151.0,1.6,12.0,151.0,111.4,92.52
2016,5,7,8,15,57.5,222.5,1.6,12.5,259.5,150.46,125.6
2016,5,7,8,30,115.0,294.0,1.6,13.0,368.0,180.49,150.29
2016,5,7,8,45,95.5,309.5,1.6,13.5,374.0,207.9,161.89
2016,5,7,9,0,76.0,325.0,1.6,14.0,380.0,226.27,175.3
2016,5,7,9,15,136.5,353.5,1.6,14.5,458.5,258.95,197.64
2016,5,7,9,30,197.0,382.0,1.6,15.0,537.0,307.63,233.17
2016,5,7,9,45,259.0,387.0,1.65,15.5,599.5,345.85,261.44
2016,5,7,10,0,321.0,392.0,1.7,16.0,662.0,396.95,300.16
2016,5,7,10,15,380.5,380.5,1.7,16.5,710.5,442.64,334.96
2016,5,7,10,30,440.0,369.0,1.7,17.0,759.0,492.77,372.99
2016,5,7,10,45,401.5,394.5,1.7,17.5,756.5,521.46,394.76
2016,5,7,11,0,363.0,420.0,1.7,18.0,754.0,545.64,412.42
2016,5,7,11,15,293.5,449.0,1.65,18.0,721.0,548.73,414.48
2016,5,7,11,30,224.0,478.0,1.6,18.0,688.0,540.49,407.95
2016,5,7,11,45,222.0,480.5,1.55,18.0,689.5,558.64,421.15
2016,5,7,12,0,220.0,483.0,1.5,18.0,691.0,575.78,433.27
2016,5,7,12,15,195.5,483.0,1.5,18.0,667.5,571.65,430.11
2016,5,7,12,30,171.0,483.0,1.5,18.0,644.0,564.88,425.17
2016,5,7,12,45,98.5,420.5,1.5,18.5,513.5,443.21,336.32
2016,5,7,13,0,26.0,358.0,1.5,19.0,383.0,329.14,250.73
2016,5,7,13,15,17.5,276.0,1.55,19.0,293.0,237.25,182.01
2016,5,7,13,30,9.0,194.0,1.6,19.0,203.0,162.14,124.16
2016,5,7,13,45,112.0,306.0,1.7,19.0,401.5,390.24,302.42
2016,5,7,14,0,215.0,418.0,1.8,19.0,600.0,600.16,456.42
2016,5,7,14,15,111.0,306.0,1.9,19.0,400.0,396.53,306.0
2016,5,7,14,30,7.0,194.0,2.0,19.0,200.0,161.77,124.31
2016,5,7,14,45,189.5,250.5,2.1,19.0,387.5,439.53,345.13
2016,5,7,15,0,372.0,307.0,2.2,19.0,575.0,668.82,515.77
2016,5,7,15,15,291.5,302.0,2.2,18.5,504.0,588.28,456.19
2016,5,7,15,30,211.0,297.0,2.2,18.0,433.0,488.3,383.14
2016,5,7,15,45,205.5,273.0,2.25,18.0,397.5,456.89,361.4
2016,5,7,16,0,200.0,249.0,2.3,18.0,362.0,424.58,338.22
2016,5,7,16,15,193.0,227.0,2.25,17.5,327.5,392.51,315.19
2016,5,7,16,30,186.0,205.0,2.2,17.0,293.0,359.95,291.32
2016,5,7,16,45,154.5,179.5,2.2,17.0,246.5,304.48,247.77
2016,5,7,17,0,123.0,154.0,2.2,17.0,200.0,250.54,204.58
2016,5,7,17,15,108.5,132.0,2.05,16.5,168.0,214.1,175.33
2016,5,7,17,30,94.0,110.0,1.9,16.0,136.0,178.38,145.88
2016,5,7,17,45,78.0,87.5,1.8,15.5,106.0,141.93,115.08
2016,5,7,18,0,62.0,65.0,1.7,15.0,76.0,106.31,84.29
2016,5,7,18,15,34.0,45.0,1.55,14.5,51.0,60.8,44.9
2016,5,7,18,30,6.0,25.0,1.4,14.0,26.0,23.07,11.56
2016,5,7,18,45,3.0,12.5,1.25,13.5,13.0,10.92,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,5,15,87.5,13.0,0.45,9.5,19.5,10.23,0.0
2016,5,8,5,30,175.0,26.0,0.5,10.0,39.0,19.79,9.55
2016,5,8,5,45,288.5,38.0,0.6,10.5,79.5,30.78,21.49
2016,5,8,6,0,402.0,50.0,0.7,11.0,120.0,40.47,30.69
2016,5,8,6,15,474.0,59.0,0.7,11.5,169.0,47.41,37.19
2016,5,8,6,30,546.0,68.0,0.7,12.0,218.0,54.32,43.45
2016,5,8,6,45,600.0,73.5,0.75,13.0,270.5,58.38,46.86
2016,5,8,7,0,654.0,79.0,0.8,14.0,323.0,62.47,50.16
2016,5,8,7,15,689.0,84.0,0.8,14.5,375.5,65.89,52.89
2016,5,8,7,30,724.0,89.0,0.8,15.0,428.0,74.97,60.51
2016,5,8,7,45,751.0,93.0,0.85,16.0,479.5,77.59,62.29
2016,5,8,8,0,778.0,97.0,0.9,17.0,531.0,80.13,63.98
2016,5,8,8,15,797.5,100.0,1.0,17.5,579.5,81.72,65.0
2016,5,8,8,30,817.0,103.0,1.1,18.0,628.0,83.24,65.95
2016,5,8,8,45,832.5,106.0,1.2,18.5,673.0,130.9,75.82
2016,5,8,9,0,848.0,109.0,1.3,19.0,718.0,197.61,117.27
2016,5,8,9,15,859.5,111.0,1.4,19.5,757.5,256.14,162.17
2016,5,8,9,30,871.0,113.0,1.5,20.0,797.0,315.14,211.55
2016,5,8,9,45,882.0,113.5,1.6,20.5,831.0,373.23,261.29
2016,5,8,10,0,893.0,114.0,1.7,21.0,865.0,431.2,310.45
2016,5,8,10,15,899.5,115.5,1.8,21.0,892.0,487.52,357.95
2016,5,8,10,30,906.0,117.0,1.9,21.0,919.0,542.77,403.4
2016,5,8,10,45,909.5,118.0,2.05,21.5,938.5,594.73,444.61
2016,5,8,11,0,913.0,119.0,2.2,22.0,958.0,644.87,483.29
2016,5,8,11,15,915.5,119.5,2.3,22.0,970.0,691.99,519.5
2016,5,8,11,30,918.0,120.0,2.4,22.0,982.0,736.83,553.32
2016,5,8,11,45,917.5,121.5,2.55,22.5,985.5,777.82,582.97
2016,5,8,12,0,917.0,123.0,2.7,23.0,989.0,816.0,609.58
2016,5,8,12,15,916.0,122.5,2.8,22.5,985.5,849.19,633.74
2016,5,8,12,30,915.0,122.0,2.9,22.0,982.0,879.15,655.82
2016,5,8,12,45,909.5,124.0,3.0,22.0,969.5,904.01,673.3
2016,5,8,13,0,904.0,126.0,3.1,22.0,957.0,925.24,688.45
2016,5,8,13,15,899.5,125.0,3.15,22.0,938.0,940.97,699.68
2016,5,8,13,30,895.0,124.0,3.2,22.0,919.0,952.85,708.49
2016,5,8,13,45,485.0,257.0,3.3,22.0,686.5,728.7,551.92
2016,5,8,14,0,75.0,390.0,3.4,22.0,454.0,419.78,319.7
2016,5,8,14,15,74.5,375.0,3.4,21.5,436.5,408.64,313.81
2016,5,8,14,30,74.0,360.0,3.4,21.0,419.0,396.94,306.29
2016,5,8,14,45,73.5,342.5,3.45,21.0,398.5,382.17,295.95
2016,5,8,15,0,73.0,325.0,3.5,21.0,378.0,366.9,285.19
2016,5,8,15,15,72.0,305.5,3.45,20.5,355.0,348.62,272.51
2016,5,8,15,30,71.0,286.0,3.4,20.0,332.0,329.9,259.4
2016,5,8,15,45,69.5,264.0,3.4,20.0,306.5,307.67,242.98
2016,5,8,16,0,68.0,242.0,3.4,20.0,281.0,285.06,226.12
2016,5,8,16,15,66.0,219.5,3.35,19.5,254.5,261.16,208.43
2016,5,8,16,30,64.0,197.0,3.3,19.0,228.0,237.0,190.24
2016,5,8,16,45,356.5,140.5,3.25,18.5,279.5,446.04,363.95
2016,5,8,17,0,649.0,84.0,3.2,18.0,331.0,586.23,477.28
2016,5,8,17,15,601.5,77.5,3.05,17.5,279.0,519.01,424.4
2016,5,8,17,30,554.0,71.0,2.9,17.0,227.0,453.87,372.5
2016,5,8,17,45,485.0,62.0,2.8,16.5,177.5,376.23,308.58
2016,5,8,18,0,416.0,53.0,2.7,16.0,128.0,303.94,246.74
2016,5,8,18,15,311.0,40.5,2.55,15.5,86.5,217.43,171.65
2016,5,8,18,30,206.0,28.0,2.4,15.0,45.0,140.0,97.83
2016,5,8,18,45,103.0,14.0,2.25,14.5,22.5,48.0,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,5,15,119.5,12.5,1.2,9.5,22.0,9.83,0.0
2016,5,9,5,30,239.0,25.0,1.2,10.0,44.0,20.43,10.39
2016,5,9,5,45,351.0,36.0,1.3,10.5,86.5,29.44,20.32
2016,5,9,6,0,463.0,47.0,1.4,11.0,129.0,38.49,28.91
2016,5,9,6,15,231.5,56.5,1.3,11.5,97.5,41.66,32.02
2016,5,9,6,30,0.0,66.0,1.2,12.0,66.0,50.04,39.59
2016,5,9,6,45,0.0,81.5,1.2,12.5,81.5,61.36,49.6
2016,5,9,7,0,0.0,97.0,1.2,13.0,97.0,72.6,59.34
2016,5,9,7,15,6.5,130.5,1.2,13.5,133.5,95.65,79.25
2016,5,9,7,30,13.0,164.0,1.2,14.0,170.0,118.09,98.22
2016,5,9,7,45,17.0,184.5,1.3,15.0,193.5,132.13,109.48
2016,5,9,8,0,21.0,205.0,1.4,16.0,217.0,146.05,120.45
2016,5,9,8,15,161.0,243.0,1.45,16.5,345.5,156.85,128.88
2016,5,9,8,30,301.0,281.0,1.5,17.0,474.0,170.39,139.52
2016,5,9,8,45,586.5,191.5,1.6,18.0,602.0,156.6,103.96
2016,5,9,9,0,872.0,102.0,1.7,19.0,730.0,196.14,115.23
2016,5,9,9,15,883.0,104.0,1.75,19.5,769.5,255.83,161.19
2016,5,9,9,30,894.0,106.0,1.8,20.0,809.0,315.92,211.64
2016,5,9,9,45,905.5,105.5,1.9,21.0,843.5,374.64,261.66
2016,5,9,10,0,917.0,105.0,2.0,22.0,878.0,433.25,310.93
2016,5,9,10,15,923.0,106.0,2.1,22.0,905.0,490.12,359.01
2016,5,9,10,30,929.0,107.0,2.2,22.0,932.0,545.82,404.92
2016,5,9,10,45,934.0,107.5,2.3,22.5,952.0,599.19,447.02
2016,5,9,11,0,939.0,108.0,2.4,23.0,972.0,650.83,486.55
2016,5,9,11,15,941.5,108.5,2.45,23.0,984.0,698.92,523.17
2016,5,9,11,30,944.0,109.0,2.5,23.0,996.0,744.64,557.28
2016,5,9,11,45,946.0,108.5,2.65,23.5,1001.0,786.67,587.61
2016,5,9,12,0,948.0,108.0,2.8,24.0,1006.0,825.91,614.46
2016,5,9,12,15,947.5,108.0,2.9,24.0,1002.5,860.61,638.29
2016,5,9,12,30,947.0,108.0,3.0,24.0,999.0,892.03,659.93
2016,5,9,12,45,943.0,109.0,3.15,24.5,987.0,917.88,676.91
2016,5,9,13,0,939.0,110.0,3.3,25.0,975.0,940.01,691.47
2016,5,9,13,15,935.5,109.0,3.4,24.5,956.0,956.93,705.06
2016,5,9,13,30,932.0,108.0,3.5,24.0,937.0,969.91,716.25
2016,5,9,13,45,927.0,106.5,3.65,24.0,911.0,977.04,722.66
2016,5,9,14,0,922.0,105.0,3.8,24.0,885.0,980.13,726.55
2016,5,9,14,15,914.5,103.5,3.85,23.5,852.5,976.86,727.14
2016,5,9,14,30,907.0,102.0,3.9,23.0,820.0,969.65,725.24
2016,5,9,14,45,896.5,100.5,4.0,23.0,780.5,955.77,717.86
2016,5,9,15,0,886.0,99.0,4.1,23.0,741.0,938.21,708.06
2016,5,9,15,15,873.0,96.5,4.1,22.5,697.0,913.76,694.39
2016,5,9,15,30,860.0,94.0,4.1,22.0,653.0,886.02,678.4
2016,5,9,15,45,842.0,91.5,4.1,21.5,604.5,860.73,664.03
2016,5,9,16,0,824.0,89.0,4.1,21.0,556.0,822.47,640.26
2016,5,9,16,15,801.0,85.5,4.05,20.5,504.5,776.58,610.44
2016,5,9,16,30,778.0,82.0,4.0,20.0,453.0,728.95,578.8
2016,5,9,16,45,746.0,78.0,3.95,19.5,399.5,672.57,539.86
2016,5,9,17,0,714.0,74.0,3.9,19.0,346.0,615.79,499.49
2016,5,9,17,15,669.0,68.5,3.75,18.0,293.0,552.22,451.55
2016,5,9,17,30,624.0,63.0,3.6,17.0,240.0,487.17,400.5
2016,5,9,17,45,556.0,55.5,3.45,16.5,189.0,408.83,335.81
2016,5,9,18,0,488.0,48.0,3.3,16.0,138.0,335.66,272.91
2016,5,9,18,15,378.5,37.5,3.1,15.0,94.0,245.6,194.85
2016,5,9,18,30,269.0,27.0,2.9,14.0,50.0,167.26,119.66
2016,5,9,18,45,134.5,13.5,2.75,13.5,25.0,58.75,0.0
2016,5,9,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,5,15,101.0,14.0,1.05,9.0,22.0,11.02,0.0
2016,5,10,5,30,202.0,28.0,1.1,9.0,44.0,21.35,11.5
2016,5,10,5,45,315.0,40.5,1.15,9.5,87.0,32.91,23.53
2016,5,10,6,0,428.0,53.0,1.2,10.0,130.0,43.0,33.11
2016,5,10,6,15,282.0,82.0,1.2,10.5,139.5,59.46,48.19
2016,5,10,6,30,136.0,111.0,1.2,11.0,149.0,77.99,64.81
2016,5,10,6,45,154.0,131.5,1.25,11.5,183.0,91.39,76.53
2016,5,10,7,0,172.0,152.0,1.3,12.0,217.0,104.51,87.74
2016,5,10,7,15,333.5,149.5,1.3,13.0,299.0,103.49,86.2
2016,5,10,7,30,495.0,147.0,1.3,14.0,381.0,100.97,83.36
2016,5,10,7,45,639.0,126.5,1.3,15.0,463.5,90.76,73.91
2016,5,10,8,0,783.0,106.0,1.3,16.0,546.0,86.26,69.5
2016,5,10,8,15,802.5,109.5,1.25,16.5,595.0,87.98,70.6
2016,5,10,8,30,822.0,113.0,1.2,17.0,644.0,89.59,71.6
2016,5,10,8,45,837.5,115.5,1.2,18.0,689.0,136.21,80.4
2016,5,10,9,0,853.0,118.0,1.2,19.0,734.0,195.85,115.63
2016,5,10,9,15,864.0,120.5,1.15,19.5,773.5,261.44,165.66
2016,5,10,9,30,875.0,123.0,1.1,20.0,813.0,320.85,214.75
2016,5,10,9,45,878.5,128.0,1.1,21.0,845.5,379.58,263.97
2016,5,10,10,0,882.0,133.0,1.1,22.0,878.0,437.42,311.55
2016,5,10,10,15,888.0,134.5,1.05,22.5,904.5,492.99,356.28
2016,5,10,10,30,894.0,136.0,1.0,23.0,931.0,547.44,398.5
2016,5,10,10,45,899.5,136.5,1.0,23.5,951.0,599.63,437.83
2016,5,10,11,0,905.0,137.0,1.0,24.0,971.0,650.21,474.61
2016,5,10,11,15,907.5,137.5,1.0,24.5,983.0,697.08,507.61
2016,5,10,11,30,910.0,138.0,1.0,25.0,995.0,741.72,538.05
2016,5,10,11,45,910.0,138.5,1.0,25.5,998.5,782.14,564.83
2016,5,10,12,0,910.0,139.0,1.0,26.0,1002.0,819.81,589.12
2016,5,10,12,15,908.5,139.0,1.1,26.0,998.0,853.0,611.38
2016,5,10,12,30,907.0,139.0,1.2,26.0,994.0,883.0,631.64
2016,5,10,12,45,899.5,141.5,1.35,26.5,980.5,906.58,647.31
2016,5,10,13,0,892.0,144.0,1.5,27.0,967.0,926.49,660.71
2016,5,10,13,15,887.0,142.5,1.65,27.0,947.5,941.47,672.35
2016,5,10,13,30,882.0,141.0,1.8,27.0,928.0,952.61,681.69
2016,5,10,13,45,873.5,140.5,2.0,27.0,900.5,957.54,687.74
2016,5,10,14,0,865.0,140.0,2.2,27.0,873.0,958.6,691.37
2016,5,10,14,15,855.5,138.0,2.3,26.5,839.5,967.88,700.74
2016,5,10,14,30,846.0,136.0,2.4,26.0,806.0,958.67,698.22
2016,5,10,14,45,834.5,132.5,2.55,26.0,766.5,942.28,690.3
2016,5,10,15,0,823.0,129.0,2.7,26.0,727.0,922.27,679.97
2016,5,10,15,15,807.5,126.0,2.8,25.5,682.5,895.71,666.12
2016,5,10,15,30,792.0,123.0,2.9,25.0,638.0,866.03,649.99
2016,5,10,15,45,772.5,118.5,3.0,25.0,590.0,828.41,626.89
2016,5,10,16,0,753.0,114.0,3.1,25.0,542.0,793.46,605.36
2016,5,10,16,15,726.5,109.0,3.15,24.5,490.5,745.05,574.78
2016,5,10,16,30,700.0,104.0,3.2,24.0,439.0,695.34,542.59
2016,5,10,16,45,668.5,97.5,3.25,23.5,387.0,639.25,504.62
2016,5,10,17,0,637.0,91.0,3.3,23.0,335.0,583.02,464.44
2016,5,10,17,15,588.0,83.5,3.15,22.0,282.5,514.26,413.37
2016,5,10,17,30,539.0,76.0,3.0,21.0,230.0,447.73,362.01
2016,5,10,17,45,474.0,66.0,2.95,20.0,181.0,372.21,301.45
2016,5,10,18,0,409.0,56.0,2.9,19.0,132.0,301.65,242.43
2016,5,10,18,15,304.0,43.5,2.75,18.0,90.0,213.02,167.01
2016,5,10,18,30,199.0,31.0,2.6,17.0,48.0,140.11,99.77
2016,5,10,18,45,99.5,15.5,2.5,16.0,24.0,47.67,0.0
2016,5,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,112.0,14.5,0.8,10.5,23.5,11.41,0.0
2016,5,11,5,30,224.0,29.0,0.8,11.0,47.0,22.17,12.31
2016,5,11,5,45,334.5,40.5,0.8,11.5,90.0,32.97,23.44
2016,5,11,6,0,445.0,52.0,0.8,12.0,133.0,42.28,32.24
2016,5,11,6,15,515.0,60.5,0.7,12.5,183.5,48.87,38.37
2016,5,11,6,30,585.0,69.0,0.6,13.0,234.0,55.43,44.27
2016,5,11,6,45,634.0,75.0,0.5,14.0,287.5,59.85,47.97
2016,5,11,7,0,683.0,81.0,0.4,15.0,341.0,64.25,51.51
2016,5,11,7,15,717.0,86.0,0.45,16.0,394.5,67.67,54.09
2016,5,11,7,30,751.0,91.0,0.5,17.0,448.0,76.86,61.6
2016,5,11,7,45,772.5,96.0,0.55,18.0,499.0,80.05,63.83
2016,5,11,8,0,794.0,101.0,0.6,19.0,550.0,83.09,65.92
2016,5,11,8,15,813.0,104.5,0.7,20.0,599.0,84.93,66.98
2016,5,11,8,30,832.0,108.0,0.8,21.0,648.0,86.65,67.95
2016,5,11,8,45,842.0,113.5,0.9,22.0,691.5,134.68,77.88
2016,5,11,9,0,852.0,119.0,1.0,23.0,735.0,195.65,113.61
2016,5,11,9,15,863.0,121.5,1.05,23.5,775.0,255.58,158.5
2016,5,11,9,30,874.0,124.0,1.1,24.0,815.0,320.34,210.99
2016,5,11,9,45,887.5,123.0,1.15,24.5,849.5,378.36,259.29
2016,5,11,10,0,901.0,122.0,1.2,25.0,884.0,436.49,307.2
2016,5,11,10,15,907.0,123.5,1.15,25.0,911.0,492.86,352.96
2016,5,11,10,30,913.0,125.0,1.1,25.0,938.0,548.1,396.34
2016,5,11,10,45,915.5,126.5,1.05,25.5,957.0,600.08,435.06
2016,5,11,11,0,918.0,128.0,1.0,26.0,976.0,650.15,470.88
2016,5,11,11,15,920.0,128.5,1.0,26.0,987.5,697.09,504.71
2016,5,11,11,30,922.0,129.0,1.0,26.0,999.0,741.7,536.04
2016,5,11,11,45,925.5,127.0,1.0,26.5,1003.5,783.02,563.39
2016,5,11,12,0,929.0,125.0,1.0,27.0,1008.0,821.71,588.0
2016,5,11,12,15,928.0,125.0,1.05,27.0,1004.0,855.61,609.88
2016,5,11,12,30,927.0,125.0,1.1,27.0,1000.0,886.29,629.74
2016,5,11,12,45,924.0,124.0,1.2,27.5,987.5,911.02,645.37
2016,5,11,13,0,921.0,123.0,1.3,28.0,975.0,932.08,658.77
2016,5,11,13,15,916.5,122.0,1.4,28.0,955.5,948.01,670.37
2016,5,11,13,30,912.0,121.0,1.5,28.0,936.0,960.05,679.7
2016,5,11,13,45,825.0,169.5,1.6,28.0,890.0,953.41,677.48
2016,5,11,14,0,738.0,218.0,1.7,28.0,844.0,938.04,669.97
2016,5,11,14,15,812.0,165.5,1.8,28.0,830.0,952.48,681.48
2016,5,11,14,30,886.0,113.0,1.9,28.0,816.0,957.52,686.85
2016,5,11,14,45,874.5,111.0,2.0,28.0,776.5,942.55,679.64
2016,5,11,15,0,863.0,109.0,2.1,28.0,737.0,923.97,670.28
2016,5,11,15,15,848.5,106.0,2.15,27.5,692.5,909.4,664.38
2016,5,11,15,30,834.0,103.0,2.2,27.0,648.0,879.92,648.58
2016,5,11,15,45,815.5,100.0,2.25,27.0,599.5,843.98,627.11
2016,5,11,16,0,797.0,97.0,2.3,27.0,551.0,805.48,603.67
2016,5,11,16,15,772.5,93.0,2.35,26.5,499.5,758.7,575.24
2016,5,11,16,30,748.0,89.0,2.4,26.0,448.0,710.31,545.02
2016,5,11,16,45,715.0,84.0,2.45,25.5,395.5,656.76,510.18
2016,5,11,17,0,682.0,79.0,2.5,25.0,343.0,599.68,470.97
2016,5,11,17,15,636.0,73.0,2.45,23.5,290.0,533.08,423.69
2016,5,11,17,30,590.0,67.0,2.4,22.0,237.0,468.42,375.58
2016,5,11,17,45,522.5,59.0,2.35,21.0,187.0,391.61,314.78
2016,5,11,18,0,455.0,51.0,2.3,20.0,137.0,319.94,255.46
2016,5,11,18,15,349.5,40.0,2.15,19.0,94.0,233.21,182.05
2016,5,11,18,30,244.0,29.0,2.0,18.0,51.0,157.67,113.11
2016,5,11,18,45,122.0,14.5,1.9,17.0,25.5,69.4,0.0
2016,5,11,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,97.0,15.0,1.1,10.5,23.0,11.8,0.0
2016,5,12,5,30,194.0,30.0,1.2,11.0,46.0,22.78,13.02
2016,5,12,5,45,289.5,44.0,1.35,11.5,87.5,33.42,23.85
2016,5,12,6,0,385.0,58.0,1.5,12.0,129.0,44.06,33.82
2016,5,12,6,15,240.5,85.5,1.5,12.5,134.5,61.86,49.96
2016,5,12,6,30,96.0,113.0,1.5,13.0,140.0,78.79,65.02
2016,5,12,6,45,111.5,134.5,1.55,14.0,172.5,92.59,76.85
2016,5,12,7,0,127.0,156.0,1.6,15.0,205.0,106.07,88.1
2016,5,12,7,15,170.5,178.0,1.55,15.5,253.5,120.0,99.64
2016,5,12,7,30,214.0,200.0,1.5,16.0,302.0,133.67,110.76
2016,5,12,7,45,483.0,157.0,1.45,17.0,421.0,105.45,85.84
2016,5,12,8,0,752.0,114.0,1.4,18.0,540.0,83.77,66.78
2016,5,12,8,15,772.0,118.0,1.35,19.0,588.5,92.68,73.87
2016,5,12,8,30,792.0,122.0,1.3,20.0,637.0,94.37,74.74
2016,5,12,8,45,808.0,125.0,1.3,21.0,681.5,138.74,82.66
2016,5,12,9,0,824.0,128.0,1.3,22.0,726.0,196.84,116.33
2016,5,12,9,15,836.0,131.0,1.3,22.5,765.5,255.59,160.43
2016,5,12,9,30,848.0,134.0,1.3,23.0,805.0,315.05,209.0
2016,5,12,9,45,853.0,138.0,1.35,24.0,837.5,373.41,257.44
2016,5,12,10,0,858.0,142.0,1.4,25.0,870.0,431.19,304.66
2016,5,12,10,15,865.0,144.0,1.5,25.5,897.0,486.74,349.69
2016,5,12,10,30,872.0,146.0,1.6,26.0,924.0,540.71,392.27
2016,5,12,10,45,876.0,147.5,1.7,26.5,943.5,591.57,431.37
2016,5,12,11,0,880.0,149.0,1.8,27.0,963.0,640.78,468.1
2016,5,12,11,15,883.0,149.5,1.9,27.5,975.0,686.83,501.63
2016,5,12,11,30,886.0,150.0,2.0,28.0,987.0,730.78,532.84
2016,5,12,11,45,888.0,149.5,2.15,28.5,991.5,771.02,561.21
2016,5,12,12,0,890.0,149.0,2.3,29.0,996.0,808.73,587.35
2016,5,12,12,15,889.5,149.0,2.35,29.0,992.5,842.14,609.89
2016,5,12,12,30,889.0,149.0,2.4,29.0,989.0,872.51,630.0
2016,5,12,12,45,895.0,143.0,2.5,29.5,980.0,900.35,647.57
2016,5,12,13,0,901.0,137.0,2.6,30.0,971.0,924.81,662.97
2016,5,12,13,15,897.0,136.0,2.6,30.0,952.0,941.11,673.7
2016,5,12,13,30,893.0,135.0,2.6,30.0,933.0,953.61,682.16
2016,5,12,13,45,889.5,131.5,2.65,30.0,907.5,960.42,687.57
2016,5,12,14,0,886.0,128.0,2.7,30.0,882.0,963.27,690.62
2016,5,12,14,15,878.0,126.5,2.75,29.5,849.0,959.91,691.25
2016,5,12,14,30,870.0,125.0,2.8,29.0,816.0,952.72,689.57
2016,5,12,14,45,860.5,121.5,2.85,29.0,777.5,938.42,682.01
2016,5,12,15,0,851.0,118.0,2.9,29.0,739.0,932.7,680.22
2016,5,12,15,15,836.5,115.0,2.95,28.5,695.0,906.73,666.42
2016,5,12,15,30,822.0,112.0,3.0,28.0,651.0,877.54,650.51
2016,5,12,15,45,803.5,108.5,3.05,28.0,602.5,841.36,628.41
2016,5,12,16,0,785.0,105.0,3.1,28.0,554.0,802.63,604.33
2016,5,12,16,15,760.0,100.5,3.15,27.0,502.5,755.26,576.14
2016,5,12,16,30,735.0,96.0,3.2,26.0,451.0,710.48,549.03
2016,5,12,16,45,700.0,91.0,3.25,25.5,397.5,652.52,510.37
2016,5,12,17,0,665.0,86.0,3.3,25.0,344.0,594.6,469.54
2016,5,12,17,15,618.0,79.5,3.25,23.5,291.5,527.47,421.33
2016,5,12,17,30,571.0,73.0,3.2,22.0,239.0,462.32,372.37
2016,5,12,17,45,498.5,64.5,3.15,21.0,188.5,382.95,309.08
2016,5,12,18,0,426.0,56.0,3.1,20.0,138.0,309.13,247.74
2016,5,12,18,15,323.5,44.0,3.0,19.0,95.0,224.29,175.68
2016,5,12,18,30,221.0,32.0,2.9,18.0,52.0,148.92,107.77
2016,5,12,18,45,110.5,16.0,2.85,17.0,26.0,67.53,0.0
2016,5,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,15,99.5,15.5,1.65,10.0,24.5,11.81,0.0
2016,5,13,5,30,199.0,31.0,1.8,10.0,49.0,23.53,13.88
2016,5,13,5,45,308.0,44.0,1.95,10.5,92.0,33.54,24.08
2016,5,13,6,0,417.0,57.0,2.1,11.0,135.0,46.01,35.71
2016,5,13,6,15,290.0,85.5,2.15,11.5,148.0,61.85,50.15
2016,5,13,6,30,163.0,114.0,2.2,12.0,161.0,80.25,66.6
2016,5,13,6,45,187.0,133.5,2.3,13.0,197.5,93.2,77.72
2016,5,13,7,0,211.0,153.0,2.4,14.0,234.0,103.31,86.07
2016,5,13,7,15,342.5,153.5,2.4,14.5,307.5,105.99,87.94
2016,5,13,7,30,474.0,154.0,2.4,15.0,381.0,104.61,86.25
2016,5,13,7,45,629.0,129.5,2.4,15.5,466.5,92.26,75.09
2016,5,13,8,0,784.0,105.0,2.4,16.0,552.0,85.47,68.84
2016,5,13,8,15,803.0,109.0,2.3,16.5,600.5,87.51,70.23
2016,5,13,8,30,822.0,113.0,2.2,17.0,649.0,89.43,71.5
2016,5,13,8,45,836.5,116.0,2.15,18.0,693.5,134.56,79.79
2016,5,13,9,0,851.0,119.0,2.1,19.0,738.0,194.03,114.73
2016,5,13,9,15,862.0,121.5,2.05,19.5,777.0,259.3,164.67
2016,5,13,9,30,873.0,124.0,2.0,20.0,816.0,318.3,213.86
2016,5,13,9,45,893.0,119.0,1.95,21.0,852.5,375.6,262.11
2016,5,13,10,0,913.0,114.0,1.9,22.0,889.0,433.58,310.28
2016,5,13,10,15,919.0,115.0,1.95,22.5,916.0,489.99,357.06
2016,5,13,10,30,925.0,116.0,2.0,23.0,943.0,545.23,401.49
2016,5,13,10,45,929.0,117.0,2.1,23.5,962.5,598.0,442.88
2016,5,13,11,0,933.0,118.0,2.2,24.0,982.0,648.96,481.69
