Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,15,935.5,118.5,2.35,24.0,994.0,696.61,518.32
2016,5,13,11,30,938.0,119.0,2.5,24.0,1006.0,741.94,552.56
2016,5,13,11,45,940.5,117.5,2.65,24.5,1010.0,783.23,582.32
2016,5,13,12,0,943.0,116.0,2.8,25.0,1014.0,821.8,609.16
2016,5,13,12,15,942.5,116.0,2.9,25.0,1010.5,856.3,632.78
2016,5,13,12,30,942.0,116.0,3.0,25.0,1007.0,887.57,654.25
2016,5,13,12,45,937.0,117.0,3.2,25.5,994.5,912.47,670.86
2016,5,13,13,0,932.0,118.0,3.4,26.0,982.0,933.65,685.06
2016,5,13,13,15,928.5,117.0,3.55,26.0,963.0,950.56,697.54
2016,5,13,13,30,925.0,116.0,3.7,26.0,944.0,963.57,707.6
2016,5,13,13,45,920.5,114.0,3.85,26.0,918.0,970.76,713.95
2016,5,13,14,0,916.0,112.0,4.0,26.0,892.0,973.95,717.8
2016,5,13,14,15,908.5,110.5,4.1,25.5,859.0,970.85,718.74
2016,5,13,14,30,901.0,109.0,4.2,25.0,826.0,963.83,717.21
2016,5,13,14,45,892.0,106.0,4.35,24.5,787.5,950.04,711.47
2016,5,13,15,0,883.0,103.0,4.5,24.0,749.0,932.51,703.23
2016,5,13,15,15,870.0,100.5,4.55,23.5,705.0,908.32,690.08
2016,5,13,15,30,857.0,98.0,4.6,23.0,661.0,880.86,674.58
2016,5,13,15,45,840.5,94.5,4.65,22.5,612.5,856.07,660.82
2016,5,13,16,0,824.0,91.0,4.7,22.0,564.0,818.19,637.49
2016,5,13,16,15,801.0,87.5,4.65,21.0,512.5,772.59,608.83
2016,5,13,16,30,778.0,84.0,4.6,20.0,461.0,725.25,578.23
2016,5,13,16,45,749.0,79.0,4.6,19.5,408.0,670.33,540.24
2016,5,13,17,0,720.0,74.0,4.6,19.0,355.0,614.83,500.46
2016,5,13,17,15,676.5,68.5,4.45,18.0,302.0,552.13,452.81
2016,5,13,17,30,633.0,63.0,4.3,17.0,249.0,488.11,402.31
2016,5,13,17,45,572.5,55.5,4.15,16.0,198.0,414.17,341.62
2016,5,13,18,0,512.0,48.0,4.0,15.0,147.0,344.64,282.08
2016,5,13,18,15,409.0,38.5,3.8,14.0,102.5,258.1,206.65
2016,5,13,18,30,306.0,29.0,3.6,13.0,58.0,182.21,136.01
2016,5,13,18,45,153.0,14.5,3.4,12.5,29.0,83.56,0.0
2016,5,13,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,5,15,132.5,15.0,1.8,8.5,27.0,12.13,0.0
2016,5,14,5,30,265.0,30.0,1.9,9.0,54.0,24.56,14.97
2016,5,14,5,45,372.5,40.5,2.05,9.5,98.0,33.09,23.82
2016,5,14,6,0,480.0,51.0,2.2,10.0,142.0,41.66,31.97
2016,5,14,6,15,546.0,58.5,2.25,10.5,192.0,47.55,37.49
2016,5,14,6,30,612.0,66.0,2.3,11.0,242.0,53.44,42.8
2016,5,14,6,45,660.0,70.5,2.4,12.0,295.5,56.91,45.68
2016,5,14,7,0,708.0,75.0,2.5,13.0,349.0,65.39,52.91
2016,5,14,7,15,739.0,79.5,2.6,13.5,401.5,68.8,55.62
2016,5,14,7,30,770.0,84.0,2.7,14.0,454.0,72.14,58.23
2016,5,14,7,45,795.0,87.0,2.8,15.0,505.5,74.22,59.59
2016,5,14,8,0,820.0,90.0,2.9,16.0,557.0,76.26,60.9
2016,5,14,8,15,837.0,92.5,2.9,16.5,605.5,77.7,61.81
2016,5,14,8,30,854.0,95.0,2.9,17.0,654.0,88.13,70.41
2016,5,14,8,45,869.5,96.5,2.95,17.5,698.5,132.73,77.83
2016,5,14,9,0,885.0,98.0,3.0,18.0,743.0,192.09,112.48
2016,5,14,9,15,894.5,100.0,2.95,18.5,782.0,251.73,158.45
2016,5,14,9,30,904.0,102.0,2.9,19.0,821.0,311.56,209.16
2016,5,14,9,45,900.0,110.5,2.9,20.0,851.0,371.33,260.9
2016,5,14,10,0,896.0,119.0,2.9,21.0,881.0,429.36,310.43
2016,5,14,10,15,902.0,120.5,2.9,21.0,907.5,485.14,357.98
2016,5,14,10,30,908.0,122.0,2.9,21.0,934.0,539.79,403.39
2016,5,14,10,45,719.0,249.5,2.95,21.5,901.5,583.16,437.51
2016,5,14,11,0,530.0,377.0,3.0,22.0,869.0,607.51,455.06
2016,5,14,11,15,569.0,361.0,3.1,22.0,895.0,655.21,491.29
2016,5,14,11,30,608.0,345.0,3.2,22.0,921.0,703.98,527.78
2016,5,14,11,45,640.0,317.0,3.3,22.5,925.5,735.67,551.16
2016,5,14,12,0,672.0,289.0,3.4,23.0,930.0,771.48,577.13
2016,5,14,12,15,800.0,204.5,3.5,23.0,965.0,826.01,619.18
2016,5,14,12,30,928.0,120.0,3.6,23.0,1000.0,877.62,656.42
2016,5,14,12,45,925.0,120.0,3.75,23.5,988.5,903.04,673.11
2016,5,14,13,0,922.0,120.0,3.9,24.0,977.0,924.86,687.55
2016,5,14,13,15,919.0,119.5,3.95,23.5,958.5,942.5,701.42
2016,5,14,13,30,916.0,119.0,4.0,23.0,940.0,956.33,712.9
2016,5,14,13,45,909.0,118.5,4.1,23.0,914.0,962.62,718.37
2016,5,14,14,0,902.0,118.0,4.2,23.0,888.0,964.95,721.36
2016,5,14,14,15,894.5,116.0,4.25,22.5,855.5,961.45,721.68
2016,5,14,14,30,887.0,114.0,4.3,22.0,823.0,954.06,719.52
2016,5,14,14,45,874.5,113.5,4.4,22.0,783.5,939.8,711.64
2016,5,14,15,0,862.0,113.0,4.5,22.0,744.0,921.99,701.57
2016,5,14,15,15,848.0,110.0,4.55,21.5,700.0,908.19,695.49
2016,5,14,15,30,834.0,107.0,4.6,21.0,656.0,879.34,678.79
2016,5,14,15,45,814.0,104.5,4.7,21.0,607.5,842.85,655.53
2016,5,14,16,0,794.0,102.0,4.8,21.0,559.0,803.85,630.18
2016,5,14,16,15,769.5,98.0,4.8,20.5,508.0,757.36,599.59
2016,5,14,16,30,745.0,94.0,4.8,20.0,457.0,709.26,567.21
2016,5,14,16,45,713.0,89.0,4.8,19.5,404.0,657.16,531.03
2016,5,14,17,0,681.0,84.0,4.8,19.0,351.0,601.08,489.76
2016,5,14,17,15,635.0,77.5,4.6,18.0,298.0,534.2,438.61
2016,5,14,17,30,589.0,71.0,4.4,17.0,245.0,469.21,387.1
2016,5,14,17,45,525.0,63.0,4.2,16.5,195.0,394.73,325.19
2016,5,14,18,0,461.0,55.0,4.0,16.0,145.0,324.93,265.11
2016,5,14,18,15,358.0,44.0,3.65,15.5,101.0,239.35,190.64
2016,5,14,18,30,255.0,33.0,3.3,15.0,57.0,162.68,120.96
2016,5,14,18,45,127.5,16.5,2.95,14.5,28.5,74.39,5.24
2016,5,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,103.5,17.0,2.4,10.0,26.5,12.93,0.0
2016,5,15,5,30,207.0,34.0,2.5,10.0,53.0,25.73,16.02
2016,5,15,5,45,317.0,46.5,2.7,10.5,96.5,35.38,25.76
2016,5,15,6,0,427.0,59.0,2.9,11.0,140.0,47.62,37.17
2016,5,15,6,15,496.5,67.5,2.95,11.0,190.5,53.98,43.19
2016,5,15,6,30,566.0,76.0,3.0,11.0,241.0,60.34,49.0
2016,5,15,6,45,350.0,117.5,3.05,11.5,226.0,82.49,68.66
2016,5,15,7,0,134.0,159.0,3.1,12.0,211.0,107.98,90.9
2016,5,15,7,15,433.5,129.5,3.1,12.5,332.5,89.84,74.41
2016,5,15,7,30,733.0,100.0,3.1,13.0,454.0,76.42,62.21
2016,5,15,7,45,760.5,103.0,3.1,14.0,506.0,84.52,68.82
2016,5,15,8,0,788.0,106.0,3.1,15.0,558.0,86.16,69.71
2016,5,15,8,15,807.0,109.5,3.1,15.5,606.5,87.86,70.81
2016,5,15,8,30,826.0,113.0,3.1,16.0,655.0,89.45,71.81
2016,5,15,8,45,843.5,114.5,3.15,16.5,700.0,132.78,79.13
2016,5,15,9,0,861.0,116.0,3.2,17.0,745.0,191.93,113.85
2016,5,15,9,15,871.5,118.0,3.25,17.5,784.0,257.44,164.55
2016,5,15,9,30,882.0,120.0,3.3,18.0,823.0,316.34,214.52
2016,5,15,9,45,908.5,111.0,3.35,19.0,860.5,373.35,263.47
2016,5,15,10,0,935.0,102.0,3.4,20.0,898.0,431.54,313.1
2016,5,15,10,15,940.0,103.0,3.45,20.5,925.0,488.4,361.55
2016,5,15,10,30,945.0,104.0,3.5,21.0,952.0,543.94,407.53
2016,5,15,10,45,947.0,106.0,3.55,21.5,970.5,597.06,450.23
2016,5,15,11,0,949.0,108.0,3.6,22.0,989.0,648.16,490.06
2016,5,15,11,15,951.0,108.5,3.7,22.0,1001.0,695.93,527.49
2016,5,15,11,30,953.0,109.0,3.8,22.0,1013.0,741.3,562.36
2016,5,15,11,45,953.5,109.5,3.9,22.5,1017.0,783.03,592.81
2016,5,15,12,0,954.0,110.0,4.0,23.0,1021.0,821.91,620.07
2016,5,15,12,15,953.0,109.5,4.15,23.0,1017.0,855.77,643.96
2016,5,15,12,30,952.0,109.0,4.3,23.0,1013.0,886.32,665.59
2016,5,15,12,45,952.5,106.5,4.45,23.0,1002.0,912.91,684.53
2016,5,15,13,0,953.0,104.0,4.6,23.0,991.0,935.83,701.52
2016,5,15,13,15,949.5,103.5,4.7,23.0,971.5,953.26,714.51
2016,5,15,13,30,946.0,103.0,4.8,23.0,952.0,966.75,724.99
2016,5,15,13,45,940.0,102.0,4.9,23.0,925.5,973.47,731.03
2016,5,15,14,0,934.0,101.0,5.0,23.0,899.0,976.15,734.48
2016,5,15,14,15,927.0,99.5,5.05,22.5,866.5,973.37,735.45
2016,5,15,14,30,920.0,98.0,5.1,22.0,834.0,966.62,733.85
2016,5,15,14,45,909.0,97.0,5.2,22.0,794.5,952.83,726.38
2016,5,15,15,0,898.0,96.0,5.3,22.0,755.0,935.35,716.43
2016,5,15,15,15,885.5,93.5,5.25,21.5,711.5,911.37,702.37
2016,5,15,15,30,873.0,91.0,5.2,21.0,668.0,884.07,685.94
2016,5,15,15,45,858.0,88.0,5.2,21.0,620.0,850.96,664.23
2016,5,15,16,0,843.0,85.0,5.2,21.0,572.0,815.08,640.38
2016,5,15,16,15,821.0,82.0,5.15,20.0,520.5,779.43,618.67
2016,5,15,16,30,799.0,79.0,5.1,19.0,469.0,733.01,588.41
2016,5,15,16,45,767.5,75.5,5.05,18.5,415.5,677.44,549.37
2016,5,15,17,0,736.0,72.0,5.0,18.0,362.0,621.41,508.73
2016,5,15,17,15,694.5,67.0,4.8,17.0,309.0,557.03,459.4
2016,5,15,17,30,653.0,62.0,4.6,16.0,256.0,497.08,411.66
2016,5,15,17,45,585.5,56.0,4.45,15.5,204.0,420.26,347.66
2016,5,15,18,0,518.0,50.0,4.3,15.0,152.0,348.37,285.5
2016,5,15,18,15,417.0,40.5,4.0,14.5,107.0,262.67,210.31
2016,5,15,18,30,316.0,31.0,3.7,14.0,62.0,187.21,140.82
2016,5,15,18,45,158.0,15.5,3.45,13.5,31.0,87.0,16.52
2016,5,15,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,5,15,123.0,16.0,2.65,9.0,27.5,12.25,0.0
2016,5,16,5,30,246.0,32.0,2.6,9.0,55.0,24.47,15.15
2016,5,16,5,45,339.0,44.5,2.6,9.5,98.0,36.1,26.54
2016,5,16,6,0,432.0,57.0,2.6,10.0,141.0,46.0,35.89
2016,5,16,6,15,500.0,65.5,2.5,10.5,191.0,52.42,41.88
2016,5,16,6,30,568.0,74.0,2.4,11.0,241.0,58.82,47.64
2016,5,16,6,45,610.5,82.0,2.35,12.0,293.0,64.44,52.41
2016,5,16,7,0,653.0,90.0,2.3,13.0,345.0,69.93,56.92
2016,5,16,7,15,687.0,95.5,2.25,13.5,397.5,73.4,59.66
2016,5,16,7,30,721.0,101.0,2.2,14.0,450.0,76.79,62.29
2016,5,16,7,45,748.0,104.5,2.15,15.0,501.5,78.66,63.42
2016,5,16,8,0,775.0,108.0,2.1,16.0,553.0,87.15,70.27
2016,5,16,8,15,794.0,111.5,2.15,16.5,601.0,88.78,71.28
2016,5,16,8,30,813.0,115.0,2.2,17.0,649.0,90.29,72.21
2016,5,16,8,45,831.0,116.5,2.3,18.0,694.0,132.39,78.87
2016,5,16,9,0,849.0,118.0,2.4,19.0,739.0,190.76,112.43
2016,5,16,9,15,859.5,120.0,2.45,19.5,777.5,255.4,161.79
2016,5,16,9,30,870.0,122.0,2.5,20.0,816.0,313.51,210.44
2016,5,16,9,45,892.0,116.0,2.65,21.0,852.5,370.29,258.71
2016,5,16,10,0,914.0,110.0,2.8,22.0,889.0,427.93,307.38
2016,5,16,10,15,919.5,111.0,2.9,22.5,915.5,483.86,354.5
2016,5,16,10,30,925.0,112.0,3.0,23.0,942.0,538.57,399.32
2016,5,16,10,45,929.0,112.5,3.1,24.0,961.0,590.68,439.99
2016,5,16,11,0,933.0,113.0,3.2,25.0,980.0,640.98,477.91
2016,5,16,11,15,935.0,113.5,3.3,25.0,992.0,688.01,514.25
2016,5,16,11,30,937.0,114.0,3.4,25.0,1004.0,732.7,548.12
2016,5,16,11,45,938.0,114.0,3.55,25.5,1008.0,773.77,577.9
2016,5,16,12,0,939.0,114.0,3.7,26.0,1012.0,812.09,604.84
2016,5,16,12,15,938.0,114.0,3.8,26.0,1008.0,845.9,628.17
2016,5,16,12,30,937.0,114.0,3.9,26.0,1004.0,876.48,649.32
2016,5,16,12,45,931.5,115.5,4.05,26.0,991.5,901.16,666.77
2016,5,16,13,0,926.0,117.0,4.2,26.0,979.0,922.14,681.85
2016,5,16,13,15,922.0,116.0,4.3,26.0,960.0,938.44,693.65
2016,5,16,13,30,918.0,115.0,4.4,26.0,941.0,950.86,703.0
2016,5,16,13,45,914.0,112.5,4.55,26.0,915.0,957.95,709.16
2016,5,16,14,0,910.0,110.0,4.7,26.0,889.0,961.05,713.26
2016,5,16,14,15,902.5,108.5,4.75,25.5,856.5,957.94,713.99
2016,5,16,14,30,895.0,107.0,4.8,25.0,824.0,950.95,712.25
2016,5,16,14,45,888.5,103.0,4.85,25.0,786.0,938.51,705.48
2016,5,16,15,0,882.0,99.0,4.9,25.0,748.0,922.27,696.21
2016,5,16,15,15,869.0,96.5,4.9,24.5,704.5,898.16,682.58
2016,5,16,15,30,856.0,94.0,4.9,24.0,661.0,870.8,666.65
2016,5,16,15,45,838.5,91.5,4.9,24.0,613.0,836.55,644.42
2016,5,16,16,0,821.0,89.0,4.9,24.0,565.0,808.8,626.73
2016,5,16,16,15,799.0,85.5,4.8,23.5,514.0,764.33,597.44
2016,5,16,16,30,777.0,82.0,4.7,23.0,463.0,718.08,566.46
2016,5,16,16,45,743.5,78.5,4.6,22.5,410.0,661.87,527.42
2016,5,16,17,0,710.0,75.0,4.5,22.0,357.0,605.39,486.72
2016,5,16,17,15,667.5,70.0,4.25,21.0,304.5,544.6,440.88
2016,5,16,17,30,625.0,65.0,4.0,20.0,252.0,482.47,392.52
2016,5,16,17,45,561.5,58.0,3.75,19.5,201.0,408.12,331.76
2016,5,16,18,0,498.0,51.0,3.5,19.0,150.0,338.41,272.63
2016,5,16,18,15,399.5,41.0,3.2,18.0,106.0,254.49,200.87
2016,5,16,18,30,301.0,31.0,2.9,17.0,62.0,180.61,134.65
2016,5,16,18,45,150.5,15.5,2.65,16.0,31.0,84.56,22.97
2016,5,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,15,149.0,15.0,1.05,10.5,29.5,12.1,0.0
2016,5,17,5,30,298.0,30.0,1.2,11.0,59.0,24.6,15.25
2016,5,17,5,45,403.5,39.5,1.4,12.0,104.0,32.38,23.04
2016,5,17,6,0,509.0,49.0,1.6,13.0,149.0,40.25,30.38
2016,5,17,6,15,574.0,56.0,1.65,13.5,200.0,45.88,35.56
2016,5,17,6,30,639.0,63.0,1.7,14.0,251.0,51.51,40.57
2016,5,17,6,45,685.5,67.5,1.75,15.0,305.0,59.64,47.54
2016,5,17,7,0,732.0,72.0,1.8,16.0,359.0,63.47,50.56
2016,5,17,7,15,763.0,76.0,2.0,17.0,413.0,66.63,52.93
2016,5,17,7,30,794.0,80.0,2.2,18.0,467.0,69.75,55.21
2016,5,17,7,45,820.0,82.5,2.45,19.5,519.5,71.66,56.3
2016,5,17,8,0,846.0,85.0,2.7,21.0,572.0,81.6,64.19
2016,5,17,8,15,863.5,88.0,2.75,21.5,621.5,84.15,65.98
2016,5,17,8,30,881.0,91.0,2.8,22.0,671.0,86.53,67.64
2016,5,17,8,45,896.0,92.5,2.9,23.0,716.5,130.29,74.17
2016,5,17,9,0,911.0,94.0,3.0,24.0,762.0,190.87,107.97
2016,5,17,9,15,921.5,95.5,2.95,24.5,802.0,251.63,153.41
2016,5,17,9,30,932.0,97.0,2.9,25.0,842.0,312.68,203.81
2016,5,17,9,45,939.0,99.5,2.9,25.5,875.5,373.32,255.35
2016,5,17,10,0,946.0,102.0,2.9,26.0,909.0,433.37,305.97
2016,5,17,10,15,951.5,103.0,2.85,26.5,936.0,490.9,353.41
2016,5,17,10,30,957.0,104.0,2.8,27.0,963.0,547.14,398.33
2016,5,17,10,45,961.5,104.5,2.75,27.5,983.0,600.98,439.92
2016,5,17,11,0,966.0,105.0,2.7,28.0,1003.0,652.98,478.72
2016,5,17,11,15,968.0,105.5,2.65,28.0,1015.0,701.37,514.69
2016,5,17,11,30,970.0,106.0,2.6,28.0,1027.0,747.3,547.96
2016,5,17,11,45,971.0,105.5,2.6,28.0,1031.5,789.13,577.91
2016,5,17,12,0,972.0,105.0,2.6,28.0,1036.0,828.06,604.73
2016,5,17,12,15,971.0,105.0,2.65,28.0,1032.0,862.78,627.77
2016,5,17,12,30,970.0,105.0,2.7,28.0,1028.0,894.15,648.59
2016,5,17,12,45,968.0,104.5,2.75,28.5,1016.0,920.72,664.98
2016,5,17,13,0,966.0,104.0,2.8,29.0,1004.0,943.57,678.95
2016,5,17,13,15,962.0,103.0,2.85,29.0,984.5,960.32,690.44
2016,5,17,13,30,958.0,102.0,2.9,29.0,965.0,973.06,699.49
2016,5,17,13,45,951.5,101.0,3.0,29.0,938.0,979.46,705.04
2016,5,17,14,0,945.0,100.0,3.1,29.0,911.0,981.76,708.11
2016,5,17,14,15,937.5,98.5,3.15,29.0,877.5,978.57,707.43
2016,5,17,14,30,930.0,97.0,3.2,29.0,844.0,971.38,704.31
2016,5,17,14,45,918.5,96.0,3.3,29.0,804.0,957.12,697.07
2016,5,17,15,0,907.0,95.0,3.4,29.0,764.0,939.16,687.48
2016,5,17,15,15,894.0,92.5,3.4,28.5,719.5,914.69,674.31
2016,5,17,15,30,881.0,90.0,3.4,28.0,675.0,886.89,658.87
2016,5,17,15,45,863.5,87.5,3.45,28.0,626.0,852.11,637.57
2016,5,17,16,0,846.0,85.0,3.5,28.0,577.0,814.69,614.26
2016,5,17,16,15,823.5,82.0,3.45,27.5,525.0,778.63,592.33
2016,5,17,16,30,801.0,79.0,3.4,27.0,473.0,731.89,562.44
2016,5,17,16,45,771.0,75.0,3.35,26.5,419.5,676.96,526.02
2016,5,17,17,0,741.0,71.0,3.3,26.0,366.0,621.48,487.92
2016,5,17,17,15,699.5,66.0,3.0,25.0,312.5,557.13,440.85
2016,5,17,17,30,658.0,61.0,2.7,24.0,259.0,496.9,395.05
2016,5,17,17,45,596.5,54.5,2.4,23.0,208.0,422.91,336.7
2016,5,17,18,0,535.0,48.0,2.1,22.0,157.0,353.32,279.49
2016,5,17,18,15,438.5,39.0,1.9,21.0,111.5,269.71,209.49
2016,5,17,18,30,342.0,30.0,1.7,20.0,66.0,195.83,144.42
2016,5,17,18,45,171.0,15.0,1.55,19.0,33.0,91.3,31.1
2016,5,17,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,145.0,15.5,1.3,14.5,30.0,12.49,0.0
2016,5,18,5,30,290.0,31.0,1.4,15.0,60.0,25.37,15.68
2016,5,18,5,45,390.5,41.5,1.55,16.0,104.5,33.9,23.96
2016,5,18,6,0,491.0,52.0,1.7,17.0,149.0,42.45,31.79
2016,5,18,6,15,555.5,59.0,1.7,17.5,199.5,47.95,36.78
2016,5,18,6,30,620.0,66.0,1.7,18.0,250.0,53.47,41.61
2016,5,18,6,45,664.5,71.5,1.75,19.0,303.5,57.63,45.0
2016,5,18,7,0,709.0,77.0,1.8,20.0,357.0,61.76,48.26
2016,5,18,7,15,740.5,81.5,1.85,21.0,410.0,70.22,55.14
2016,5,18,7,30,772.0,86.0,1.9,22.0,463.0,73.52,57.5
2016,5,18,7,45,794.5,90.5,2.0,23.0,514.5,76.53,59.59
2016,5,18,8,0,817.0,95.0,2.1,24.0,566.0,79.41,61.53
2016,5,18,8,15,834.5,98.0,2.15,24.5,614.5,81.05,62.56
2016,5,18,8,30,852.0,101.0,2.2,25.0,663.0,82.59,63.52
2016,5,18,8,45,864.5,104.0,2.25,26.0,707.0,134.05,77.25
2016,5,18,9,0,877.0,107.0,2.3,27.0,751.0,193.37,109.86
2016,5,18,9,15,887.5,109.0,2.4,27.5,790.5,252.5,153.29
2016,5,18,9,30,898.0,111.0,2.5,28.0,830.0,311.94,201.57
2016,5,18,9,45,908.0,111.5,2.6,28.5,863.5,370.34,250.45
2016,5,18,10,0,918.0,112.0,2.7,29.0,897.0,428.46,298.84
2016,5,18,10,15,924.0,113.0,2.8,29.0,924.0,484.7,345.54
2016,5,18,10,30,930.0,114.0,2.9,29.0,951.0,539.77,390.22
2016,5,18,10,45,933.0,115.5,3.05,29.5,970.0,592.19,431.1
2016,5,18,11,0,936.0,117.0,3.2,30.0,989.0,642.73,469.41
2016,5,18,11,15,938.5,117.5,3.25,30.0,1001.0,690.15,505.13
2016,5,18,11,30,941.0,118.0,3.3,30.0,1013.0,735.27,538.41
2016,5,18,11,45,940.5,119.0,3.4,30.5,1016.5,776.17,567.19
2016,5,18,12,0,940.0,120.0,3.5,31.0,1020.0,814.25,593.39
2016,5,18,12,15,939.0,119.5,3.6,31.0,1016.0,847.75,615.99
2016,5,18,12,30,938.0,119.0,3.7,31.0,1012.0,878.03,636.47
2016,5,18,12,45,933.5,119.5,3.8,31.0,1000.0,902.79,653.35
2016,5,18,13,0,929.0,120.0,3.9,31.0,988.0,923.88,667.92
2016,5,18,13,15,925.0,119.5,3.95,30.5,969.0,940.75,680.94
2016,5,18,13,30,921.0,119.0,4.0,30.0,950.0,953.76,691.61
2016,5,18,13,45,913.5,118.5,4.1,30.0,923.0,959.69,696.69
2016,5,18,14,0,906.0,118.0,4.2,30.0,896.0,961.65,699.34
2016,5,18,14,15,898.0,116.0,4.25,29.5,863.0,957.79,699.44
2016,5,18,14,30,890.0,114.0,4.3,29.0,830.0,950.04,697.12
2016,5,18,14,45,879.0,112.0,4.35,29.0,790.5,935.75,689.17
2016,5,18,15,0,868.0,110.0,4.4,29.0,751.0,917.85,678.9
2016,5,18,15,15,854.0,107.5,4.4,28.5,707.0,893.3,665.29
2016,5,18,15,30,840.0,105.0,4.4,28.0,663.0,876.14,656.72
2016,5,18,15,45,824.0,101.0,4.45,28.0,615.5,841.54,634.97
2016,5,18,16,0,808.0,97.0,4.5,28.0,568.0,804.26,611.23
2016,5,18,16,15,785.0,93.0,4.4,27.5,517.0,758.93,582.14
2016,5,18,16,30,762.0,89.0,4.3,27.0,466.0,711.88,551.36
2016,5,18,16,45,734.5,83.5,4.2,26.5,414.0,658.5,515.28
2016,5,18,17,0,707.0,78.0,4.1,26.0,362.0,607.55,479.3
2016,5,18,17,15,664.5,72.5,3.65,25.0,309.0,543.57,431.82
2016,5,18,17,30,622.0,67.0,3.2,24.0,256.0,481.12,383.86
2016,5,18,17,45,562.5,59.5,2.8,23.0,205.5,408.79,326.42
2016,5,18,18,0,503.0,52.0,2.4,22.0,155.0,340.69,270.17
2016,5,18,18,15,407.5,42.5,2.1,21.0,110.5,258.66,201.3
2016,5,18,18,30,312.0,33.0,1.8,20.0,66.0,186.15,137.81
2016,5,18,18,45,156.0,16.5,1.55,19.0,33.0,88.21,35.07
2016,5,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,144.5,16.5,3.1,11.0,31.0,13.3,0.0
2016,5,19,5,30,289.0,33.0,3.1,11.0,62.0,27.02,17.44
2016,5,19,5,45,391.0,43.5,3.1,11.5,107.0,35.51,25.87
2016,5,19,6,0,493.0,54.0,3.1,12.0,152.0,44.02,33.87
2016,5,19,6,15,263.0,82.5,3.2,12.5,136.5,60.4,48.7
2016,5,19,6,30,33.0,111.0,3.3,13.0,121.0,78.51,64.8
2016,5,19,6,45,40.5,132.0,3.45,14.0,147.0,92.36,76.68
2016,5,19,7,0,48.0,153.0,3.6,15.0,173.0,105.99,88.08
2016,5,19,7,15,415.5,120.0,3.8,15.5,322.0,83.53,68.02
2016,5,19,7,30,783.0,87.0,4.0,16.0,471.0,74.44,59.73
2016,5,19,7,45,808.0,90.5,4.25,16.5,523.5,76.82,61.46
2016,5,19,8,0,833.0,94.0,4.5,17.0,576.0,79.12,63.1
2016,5,19,8,15,850.5,97.0,4.4,17.5,624.5,80.81,64.21
2016,5,19,8,30,868.0,100.0,4.3,18.0,673.0,91.4,72.92
2016,5,19,8,45,881.0,102.5,4.25,18.5,717.5,133.66,79.27
2016,5,19,9,0,894.0,105.0,4.2,19.0,762.0,193.64,113.35
2016,5,19,9,15,903.0,107.0,4.2,19.0,800.5,253.4,159.17
2016,5,19,9,30,912.0,109.0,4.2,19.0,839.0,313.27,210.25
2016,5,19,9,45,910.0,115.5,4.2,19.5,869.5,372.47,262.28
2016,5,19,10,0,908.0,122.0,4.2,20.0,900.0,430.13,312.66
2016,5,19,10,15,913.5,123.5,4.3,20.0,926.5,485.99,361.23
2016,5,19,10,30,919.0,125.0,4.4,20.0,953.0,540.66,407.77
2016,5,19,10,45,925.0,124.5,4.55,20.5,972.5,592.81,450.56
2016,5,19,11,0,931.0,124.0,4.7,21.0,992.0,643.34,490.95
2016,5,19,11,15,934.5,124.5,4.75,21.0,1005.0,691.2,528.97
2016,5,19,11,30,938.0,125.0,4.8,21.0,1018.0,736.88,564.55
2016,5,19,11,45,944.0,122.5,4.9,21.5,1025.0,779.72,596.53
2016,5,19,12,0,950.0,120.0,5.0,22.0,1032.0,820.1,626.13
2016,5,19,12,15,951.0,120.0,5.1,21.5,1030.0,855.89,653.03
2016,5,19,12,30,952.0,120.0,5.2,21.0,1028.0,888.56,677.85
2016,5,19,12,45,951.5,120.0,5.3,21.0,1018.0,916.66,698.23
2016,5,19,13,0,951.0,120.0,5.4,21.0,1008.0,941.21,716.22
2016,5,19,13,15,948.5,119.0,5.45,20.5,990.0,959.38,731.01
2016,5,19,13,30,946.0,118.0,5.5,20.0,972.0,973.65,743.27
2016,5,19,13,45,943.5,116.0,5.6,20.0,947.5,983.0,751.17
2016,5,19,14,0,941.0,114.0,5.7,20.0,923.0,988.31,756.41
2016,5,19,14,15,934.0,112.0,5.7,19.5,890.0,985.42,756.91
2016,5,19,14,30,927.0,110.0,5.7,19.0,857.0,978.51,754.77
2016,5,19,14,45,922.0,105.5,5.75,18.5,819.0,966.94,749.78
2016,5,19,15,0,917.0,101.0,5.8,18.0,781.0,951.41,742.06
2016,5,19,15,15,904.5,99.0,5.85,17.5,736.0,928.0,728.69
2016,5,19,15,30,892.0,97.0,5.9,17.0,691.0,901.21,712.83
2016,5,19,15,45,741.0,129.0,6.0,16.5,598.0,804.49,645.0
2016,5,19,16,0,590.0,161.0,6.1,16.0,505.0,694.66,564.09
2016,5,19,16,15,623.5,134.5,5.85,15.5,469.5,677.66,554.15
2016,5,19,16,30,657.0,108.0,5.6,15.0,434.0,654.84,539.06
2016,5,19,16,45,703.5,93.0,5.4,14.5,406.5,648.81,536.56
2016,5,19,17,0,750.0,78.0,5.2,14.0,379.0,633.44,526.16
2016,5,19,17,15,706.5,72.5,5.25,13.5,324.5,570.13,476.53
2016,5,19,17,30,663.0,67.0,5.3,13.0,270.0,505.29,424.03
2016,5,19,17,45,586.0,62.0,5.4,12.5,216.0,424.1,355.94
2016,5,19,18,0,509.0,57.0,5.5,12.0,162.0,348.43,290.07
2016,5,19,18,15,408.5,47.0,5.35,11.5,116.0,263.12,214.37
2016,5,19,18,30,308.0,37.0,5.2,11.0,70.0,187.61,145.24
2016,5,19,18,45,154.0,18.5,5.05,10.5,35.0,90.23,42.12
2016,5,19,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,5,15,30.5,18.5,4.45,8.0,21.5,14.22,0.61
2016,5,20,5,30,61.0,37.0,4.5,8.0,43.0,27.54,18.19
2016,5,20,5,45,100.0,57.0,4.55,8.5,74.5,41.65,31.7
2016,5,20,6,0,139.0,77.0,4.6,9.0,106.0,55.61,44.75
2016,5,20,6,15,162.5,99.0,4.6,9.0,141.5,70.42,58.44
2016,5,20,6,30,186.0,121.0,4.6,9.0,177.0,84.94,71.63
2016,5,20,6,45,216.5,138.0,4.6,9.5,215.0,94.53,79.99
2016,5,20,7,0,247.0,155.0,4.6,10.0,253.0,105.09,89.02
2016,5,20,7,15,362.0,156.5,4.55,10.5,322.5,104.83,88.3
2016,5,20,7,30,477.0,158.0,4.5,11.0,392.0,106.78,89.52
2016,5,20,7,45,412.5,195.5,4.5,11.5,413.5,125.82,105.69
2016,5,20,8,0,348.0,233.0,4.5,12.0,435.0,148.86,125.09
2016,5,20,8,15,215.0,265.0,4.5,12.5,393.5,169.3,141.98
2016,5,20,8,30,82.0,297.0,4.5,13.0,352.0,190.76,159.54
2016,5,20,8,45,232.0,304.5,4.5,13.5,472.5,194.58,148.46
2016,5,20,9,0,382.0,312.0,4.5,14.0,593.0,240.79,175.12
2016,5,20,9,15,420.5,312.0,4.5,14.0,636.5,272.46,197.91
2016,5,20,9,30,459.0,312.0,4.5,14.0,680.0,315.59,232.57
2016,5,20,9,45,702.5,207.5,4.55,14.5,797.5,359.57,263.21
2016,5,20,10,0,946.0,103.0,4.6,15.0,915.0,430.51,318.75
2016,5,20,10,15,704.0,241.0,4.65,15.0,855.5,473.86,361.48
2016,5,20,10,30,462.0,379.0,4.7,15.0,796.0,496.45,383.85
2016,5,20,10,45,476.0,389.0,4.8,15.5,826.5,543.74,421.34
2016,5,20,11,0,490.0,399.0,4.9,16.0,857.0,591.71,458.54
2016,5,20,11,15,729.5,253.0,4.95,16.0,944.0,666.77,519.2
2016,5,20,11,30,969.0,107.0,5.0,16.0,1031.0,742.61,581.12
2016,5,20,11,45,624.0,293.0,5.05,16.0,889.0,697.7,544.07
2016,5,20,12,0,279.0,479.0,5.1,16.0,747.0,612.95,475.66
2016,5,20,12,15,290.5,466.5,5.1,16.0,744.5,630.89,490.22
2016,5,20,12,30,302.0,454.0,5.1,16.0,742.0,647.6,503.43
2016,5,20,12,45,624.0,286.5,5.1,16.0,873.5,803.96,626.58
2016,5,20,13,0,946.0,119.0,5.1,16.0,1005.0,934.28,724.07
2016,5,20,13,15,942.5,118.0,5.1,16.0,985.5,951.45,735.94
2016,5,20,13,30,939.0,117.0,5.1,16.0,966.0,964.71,745.84
2016,5,20,13,45,940.5,111.5,5.15,16.0,941.5,974.31,753.67
2016,5,20,14,0,942.0,106.0,5.2,16.0,917.0,979.77,758.76
2016,5,20,14,15,935.0,104.0,5.15,15.5,884.0,976.74,758.75
2016,5,20,14,30,928.0,102.0,5.1,15.0,851.0,969.7,756.08
2016,5,20,14,45,924.0,97.5,5.1,15.0,813.0,958.87,749.79
2016,5,20,15,0,920.0,93.0,5.1,15.0,775.0,944.08,740.8
2016,5,20,15,15,908.0,91.0,5.05,14.5,731.0,920.99,726.99
2016,5,20,15,30,896.0,89.0,5.0,14.0,687.0,894.52,710.74
2016,5,20,15,45,883.0,85.0,4.95,14.0,639.0,861.76,688.49
2016,5,20,16,0,870.0,81.0,4.9,14.0,591.0,826.04,663.98
2016,5,20,16,15,849.0,78.0,4.8,13.5,539.5,782.35,634.22
2016,5,20,16,30,828.0,75.0,4.7,13.0,488.0,744.28,608.37
2016,5,20,16,45,798.0,72.0,4.6,13.0,434.0,689.88,568.34
2016,5,20,17,0,768.0,69.0,4.5,13.0,380.0,634.84,526.85
2016,5,20,17,15,728.5,64.5,4.3,12.5,326.0,571.59,476.99
2016,5,20,17,30,689.0,60.0,4.1,12.0,272.0,509.34,426.31
2016,5,20,17,45,619.0,55.5,3.95,11.5,219.0,434.37,363.43
2016,5,20,18,0,549.0,51.0,3.8,11.0,166.0,361.88,300.48
2016,5,20,18,15,452.5,42.5,3.55,10.5,119.5,278.36,226.59
2016,5,20,18,30,356.0,34.0,3.3,10.0,73.0,204.22,158.6
2016,5,20,18,45,178.0,17.0,3.1,9.5,36.5,97.06,49.64
2016,5,20,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,154.0,16.5,1.4,8.0,32.5,13.29,0.93
2016,5,21,5,30,308.0,33.0,1.6,8.0,65.0,27.04,17.88
2016,5,21,5,45,413.0,42.0,1.8,8.5,110.5,34.38,25.27
2016,5,21,6,0,518.0,51.0,2.0,9.0,156.0,41.84,32.37
2016,5,21,6,15,265.0,78.0,2.0,9.5,132.5,56.45,45.74
2016,5,21,6,30,12.0,105.0,2.0,10.0,109.0,76.3,63.57
2016,5,21,6,45,17.5,125.0,2.0,10.5,132.0,90.34,75.87
2016,5,21,7,0,23.0,145.0,2.0,11.0,155.0,104.31,87.85
2016,5,21,7,15,61.0,177.0,2.0,11.5,207.0,121.22,102.2
2016,5,21,7,30,99.0,209.0,2.0,12.0,259.0,140.72,118.55
2016,5,21,7,45,179.5,229.5,2.05,12.5,330.5,149.41,125.35
2016,5,21,8,0,260.0,250.0,2.1,13.0,402.0,155.43,129.83
2016,5,21,8,15,561.0,173.0,2.15,13.5,535.0,112.86,92.76
2016,5,21,8,30,862.0,96.0,2.2,14.0,668.0,88.92,71.82
2016,5,21,8,45,561.0,219.0,2.3,14.5,601.0,164.11,114.28
2016,5,21,9,0,260.0,342.0,2.4,15.0,534.0,239.71,177.97
2016,5,21,9,15,169.5,358.5,2.5,15.0,486.5,263.91,200.05
2016,5,21,9,30,79.0,375.0,2.6,15.0,439.0,275.36,212.91
2016,5,21,9,45,289.5,356.5,2.75,15.5,603.0,328.55,248.14
2016,5,21,10,0,500.0,338.0,2.9,16.0,767.0,415.35,311.85
2016,5,21,10,15,418.0,381.5,3.0,16.0,747.5,444.04,337.77
2016,5,21,10,30,336.0,425.0,3.1,16.0,728.0,467.77,358.46
2016,5,21,10,45,276.5,449.5,3.25,16.5,702.5,479.23,368.09
2016,5,21,11,0,217.0,474.0,3.4,17.0,677.0,485.21,372.75
2016,5,21,11,15,273.5,465.5,3.45,17.0,724.5,534.55,410.68
2016,5,21,11,30,330.0,457.0,3.5,17.0,772.0,587.88,451.21
2016,5,21,11,45,242.5,476.0,3.6,17.5,708.0,558.17,428.03
2016,5,21,12,0,155.0,495.0,3.7,18.0,644.0,524.87,401.87
2016,5,21,12,15,161.5,486.5,3.75,18.0,642.0,536.35,411.12
2016,5,21,12,30,168.0,478.0,3.8,18.0,640.0,546.96,419.54
2016,5,21,12,45,164.0,478.5,3.9,18.0,635.0,555.57,426.27
2016,5,21,13,0,160.0,479.0,4.0,18.0,630.0,563.02,432.18
2016,5,21,13,15,108.0,446.5,4.05,17.5,547.5,480.61,371.43
2016,5,21,13,30,56.0,414.0,4.1,17.0,465.0,409.89,318.21
2016,5,21,13,45,45.5,385.5,4.15,17.0,426.5,378.11,294.47
2016,5,21,14,0,35.0,357.0,4.2,17.0,388.0,345.24,269.57
2016,5,21,14,15,35.5,343.5,4.2,16.5,374.0,335.91,263.44
2016,5,21,14,30,36.0,330.0,4.2,16.0,360.0,326.18,256.92
2016,5,21,14,45,452.0,221.5,4.25,16.0,558.5,662.16,526.01
2016,5,21,15,0,868.0,113.0,4.3,16.0,757.0,916.42,714.25
2016,5,21,15,15,854.0,110.0,4.2,15.5,713.5,902.63,705.01
2016,5,21,15,30,840.0,107.0,4.1,15.0,670.0,874.07,687.21
2016,5,21,15,45,822.0,104.0,4.1,15.0,622.0,839.08,663.97
2016,5,21,16,0,804.0,101.0,4.1,15.0,574.0,801.5,638.68
2016,5,21,16,15,781.0,97.0,4.0,14.5,523.0,756.5,608.35
2016,5,21,16,30,758.0,93.0,3.9,14.0,472.0,709.79,576.26
2016,5,21,16,45,727.0,88.5,3.85,14.0,419.0,658.69,539.31
2016,5,21,17,0,696.0,84.0,3.8,14.0,366.0,603.97,497.5
2016,5,21,17,15,653.0,78.0,3.65,13.5,313.5,539.74,447.54
2016,5,21,17,30,610.0,72.0,3.5,13.0,261.0,477.08,397.16
2016,5,21,17,45,548.0,64.5,3.35,12.5,210.5,404.11,336.51
2016,5,21,18,0,486.0,57.0,3.2,12.0,160.0,335.54,277.38
2016,5,21,18,15,392.0,47.0,2.95,11.5,115.0,254.71,206.47
2016,5,21,18,30,298.0,37.0,2.7,11.0,70.0,183.06,141.76
2016,5,21,18,45,149.0,18.5,2.5,11.0,35.0,85.28,45.65
2016,5,21,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,5,15,150.0,17.5,1.8,8.0,33.5,14.1,1.96
2016,5,22,5,30,300.0,35.0,1.8,8.0,67.0,28.66,19.34
2016,5,22,5,45,396.0,45.5,1.85,8.5,112.0,37.09,27.72
2016,5,22,6,0,492.0,56.0,1.9,9.0,157.0,45.53,35.72
2016,5,22,6,15,555.0,63.5,1.85,9.5,208.0,51.3,41.09
2016,5,22,6,30,618.0,71.0,1.8,10.0,259.0,57.07,46.25
2016,5,22,6,45,661.0,77.0,1.75,10.5,312.0,61.44,50.01
2016,5,22,7,0,704.0,83.0,1.7,11.0,365.0,65.76,53.61
2016,5,22,7,15,735.0,88.0,1.65,11.5,418.0,69.11,56.28
2016,5,22,7,30,766.0,93.0,1.6,12.0,471.0,78.3,64.06
2016,5,22,7,45,792.0,95.5,1.55,13.0,523.0,79.83,64.89
2016,5,22,8,0,818.0,98.0,1.5,14.0,575.0,81.33,65.71
2016,5,22,8,15,835.0,101.5,1.5,14.5,623.0,83.21,66.97
2016,5,22,8,30,852.0,105.0,1.5,15.0,671.0,84.95,68.13
2016,5,22,8,45,866.5,107.0,1.5,15.5,715.5,132.89,80.67
2016,5,22,9,0,881.0,109.0,1.5,16.0,760.0,191.7,113.29
2016,5,22,9,15,891.0,111.0,1.55,16.5,798.5,250.67,157.7
2016,5,22,9,30,901.0,113.0,1.6,17.0,837.0,309.9,207.26
2016,5,22,9,45,917.5,109.5,1.65,17.5,872.5,367.63,256.98
2016,5,22,10,0,934.0,106.0,1.7,18.0,908.0,425.68,306.76
2016,5,22,10,15,939.0,107.0,1.8,18.0,934.5,482.0,355.17
2016,5,22,10,30,944.0,108.0,1.9,18.0,961.0,537.02,401.37
2016,5,22,10,45,949.5,107.5,2.05,18.5,980.5,589.72,443.98
2016,5,22,11,0,955.0,107.0,2.2,19.0,1000.0,640.69,484.08
2016,5,22,11,15,957.0,107.5,2.35,19.0,1011.5,688.3,521.62
2016,5,22,11,30,959.0,108.0,2.5,19.0,1023.0,733.52,556.66
2016,5,22,11,45,497.5,252.5,2.65,19.5,727.5,574.6,439.21
2016,5,22,12,0,36.0,397.0,2.8,20.0,432.0,347.64,264.45
2016,5,22,12,15,34.5,397.0,2.9,20.0,430.5,351.92,268.67
2016,5,22,12,30,33.0,397.0,3.0,20.0,429.0,355.79,271.75
2016,5,22,12,45,489.5,253.5,3.2,20.5,713.5,661.05,507.04
2016,5,22,13,0,946.0,110.0,3.4,21.0,998.0,923.02,693.0
2016,5,22,13,15,942.0,109.5,3.55,20.5,978.5,940.01,705.18
2016,5,22,13,30,938.0,109.0,3.7,20.0,959.0,953.1,716.85
2016,5,22,13,45,931.5,108.0,3.85,20.0,932.5,959.51,722.79
2016,5,22,14,0,925.0,107.0,4.0,20.0,906.0,961.93,726.16
2016,5,22,14,15,917.0,105.5,4.1,19.5,872.5,958.5,726.79
2016,5,22,14,30,909.0,104.0,4.2,19.0,839.0,951.17,724.87
2016,5,22,14,45,899.0,102.0,4.35,19.0,800.5,937.68,717.68
2016,5,22,15,0,889.0,100.0,4.5,19.0,762.0,920.51,708.38
2016,5,22,15,15,747.0,146.5,4.5,18.5,680.5,850.46,661.75
2016,5,22,15,30,605.0,193.0,4.5,18.0,599.0,762.27,599.79
2016,5,22,15,45,610.0,173.5,4.55,18.0,558.0,735.43,582.77
2016,5,22,16,0,615.0,154.0,4.6,18.0,517.0,705.25,562.65
2016,5,22,16,15,700.0,118.0,4.55,17.5,496.5,717.93,575.79
2016,5,22,16,30,785.0,82.0,4.5,17.0,476.0,717.18,577.99
2016,5,22,16,45,538.0,118.0,4.5,16.5,374.5,551.81,451.38
2016,5,22,17,0,291.0,154.0,4.5,16.0,273.0,373.5,308.25
2016,5,22,17,15,467.5,109.5,4.4,15.0,269.0,444.67,369.9
2016,5,22,17,30,644.0,65.0,4.3,14.0,265.0,488.9,407.35
2016,5,22,17,45,583.0,58.5,4.2,13.5,214.5,416.31,346.46
2016,5,22,18,0,522.0,52.0,4.1,13.0,164.0,348.01,287.43
2016,5,22,18,15,432.5,43.0,3.85,12.5,119.0,268.75,217.63
2016,5,22,18,30,343.0,34.0,3.6,12.0,74.0,198.23,153.55
2016,5,22,18,45,203.5,21.5,3.35,11.5,42.0,111.8,64.33
2016,5,22,19,0,64.0,9.0,3.1,11.0,10.0,25.74,0.0
2016,5,22,19,15,32.0,4.5,3.05,10.5,5.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,5,15,128.0,18.5,2.35,8.0,32.5,14.14,2.5
2016,5,23,5,30,256.0,37.0,2.4,8.0,65.0,28.16,18.94
2016,5,23,5,45,355.5,48.0,2.45,8.5,109.0,38.84,29.28
2016,5,23,6,0,455.0,59.0,2.5,9.0,153.0,47.56,37.55
2016,5,23,6,15,517.0,67.5,2.5,9.5,202.5,53.94,43.46
2016,5,23,6,30,579.0,76.0,2.5,10.0,252.0,60.26,49.12
2016,5,23,6,45,628.0,81.0,2.55,10.5,305.0,63.79,52.11
2016,5,23,7,0,677.0,86.0,2.6,11.0,358.0,67.35,55.03
2016,5,23,7,15,708.5,91.0,2.55,11.5,410.0,70.59,57.59
2016,5,23,7,30,740.0,96.0,2.5,12.0,462.0,73.74,60.04
2016,5,23,7,45,767.5,98.5,2.5,13.0,513.0,81.31,66.21
2016,5,23,8,0,795.0,101.0,2.5,14.0,564.0,82.73,66.94
2016,5,23,8,15,812.0,104.0,2.5,14.5,611.5,84.17,67.83
2016,5,23,8,30,829.0,107.0,2.5,15.0,659.0,85.51,68.64
2016,5,23,8,45,844.5,109.0,2.5,15.5,703.0,123.25,73.8
