Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,0,860.0,111.0,2.5,16.0,747.0,189.23,112.58
2016,5,23,9,15,870.0,113.0,2.6,16.0,785.5,246.88,156.47
2016,5,23,9,30,880.0,115.0,2.7,16.0,824.0,304.79,205.82
2016,5,23,9,45,896.0,111.5,2.8,16.5,858.5,361.1,255.1
2016,5,23,10,0,912.0,108.0,2.9,17.0,893.0,417.71,304.57
2016,5,23,10,15,917.5,109.0,2.95,17.0,919.0,472.98,352.84
2016,5,23,10,30,923.0,110.0,3.0,17.0,945.0,527.05,398.96
2016,5,23,10,45,925.0,112.5,3.15,17.5,963.5,578.91,441.59
2016,5,23,11,0,927.0,115.0,3.3,18.0,982.0,628.84,481.51
2016,5,23,11,15,929.0,115.5,3.35,18.0,994.0,675.22,518.37
2016,5,23,11,30,931.0,116.0,3.4,18.0,1006.0,719.3,552.7
2016,5,23,11,45,929.0,118.0,3.5,18.5,1009.5,759.26,582.41
2016,5,23,12,0,927.0,120.0,3.6,19.0,1013.0,796.38,609.46
2016,5,23,12,15,926.5,120.0,3.65,19.0,1009.5,830.11,633.53
2016,5,23,12,30,926.0,120.0,3.7,19.0,1006.0,860.76,655.07
2016,5,23,12,45,897.0,137.5,3.8,19.0,988.0,878.74,668.12
2016,5,23,13,0,868.0,155.0,3.9,19.0,970.0,892.19,678.19
2016,5,23,13,15,864.0,153.5,3.95,19.0,951.5,907.86,689.68
2016,5,23,13,30,860.0,152.0,4.0,19.0,933.0,919.86,698.73
2016,5,23,13,45,862.5,145.0,4.05,19.0,909.5,929.24,706.11
2016,5,23,14,0,865.0,138.0,4.1,19.0,886.0,934.71,710.95
2016,5,23,14,15,857.0,135.5,4.1,19.0,853.5,930.81,709.21
2016,5,23,14,30,849.0,133.0,4.1,19.0,821.0,936.51,714.33
2016,5,23,14,45,783.0,155.0,4.2,19.0,766.5,896.55,688.23
2016,5,23,15,0,717.0,177.0,4.3,19.0,712.0,862.0,666.0
2016,5,23,15,15,711.5,166.5,4.3,18.5,671.0,838.77,652.43
2016,5,23,15,30,706.0,156.0,4.3,18.0,630.0,812.35,636.39
2016,5,23,15,45,733.5,131.0,4.3,18.0,593.0,795.3,625.95
2016,5,23,16,0,761.0,106.0,4.3,18.0,556.0,769.03,608.71
2016,5,23,16,15,598.0,139.5,4.2,17.5,474.0,658.39,527.99
2016,5,23,16,30,435.0,173.0,4.1,17.0,392.0,540.49,437.55
2016,5,23,16,45,389.0,160.0,4.1,17.0,340.0,477.99,389.84
2016,5,23,17,0,343.0,147.0,4.1,17.0,288.0,401.09,329.64
2016,5,23,17,15,317.5,130.5,3.95,16.5,247.0,353.74,292.26
2016,5,23,17,30,292.0,114.0,3.8,16.0,206.0,307.59,254.73
2016,5,23,17,45,266.5,95.0,3.65,15.5,167.0,259.97,214.9
2016,5,23,18,0,241.0,76.0,3.5,15.0,128.0,213.97,175.23
2016,5,23,18,15,196.0,58.0,3.1,14.0,93.0,162.11,129.89
2016,5,23,18,30,151.0,40.0,2.7,13.0,58.0,114.28,87.17
2016,5,23,18,45,75.5,24.0,2.35,12.5,33.0,59.93,33.79
2016,5,23,19,0,0.0,8.0,2.0,12.0,8.0,6.29,0.0
2016,5,23,19,15,0.0,4.0,1.95,11.5,4.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,145.5,17.5,2.4,9.0,33.5,14.05,2.86
2016,5,24,5,30,291.0,35.0,2.5,9.0,67.0,28.56,19.25
2016,5,24,5,45,386.5,45.5,2.65,9.5,111.5,36.98,27.52
2016,5,24,6,0,482.0,56.0,2.8,10.0,156.0,45.4,35.45
2016,5,24,6,15,544.0,63.5,2.8,10.5,206.0,51.14,40.77
2016,5,24,6,30,606.0,71.0,2.8,11.0,256.0,56.88,45.88
2016,5,24,6,45,652.0,76.0,2.85,11.5,309.0,60.56,49.0
2016,5,24,7,0,698.0,81.0,2.9,12.0,362.0,64.24,52.04
2016,5,24,7,15,368.0,137.0,2.9,12.5,286.5,92.93,77.1
2016,5,24,7,30,38.0,193.0,2.9,13.0,211.0,131.14,109.95
2016,5,24,7,45,44.0,216.5,2.9,13.5,240.5,145.26,121.45
2016,5,24,8,0,50.0,240.0,2.9,14.0,270.0,159.03,132.55
2016,5,24,8,15,60.5,267.0,2.9,14.5,306.0,174.32,144.81
2016,5,24,8,30,71.0,294.0,2.9,15.0,342.0,189.15,156.54
2016,5,24,8,45,117.5,324.0,2.95,15.5,409.0,204.8,158.37
2016,5,24,9,0,164.0,354.0,3.0,16.0,476.0,241.13,182.61
2016,5,24,9,15,320.5,331.0,3.05,16.5,584.0,268.01,195.98
2016,5,24,9,30,477.0,308.0,3.1,17.0,692.0,314.58,227.29
2016,5,24,9,45,491.5,323.0,3.15,17.5,733.0,363.89,267.55
2016,5,24,10,0,506.0,338.0,3.2,18.0,774.0,414.67,308.82
2016,5,24,10,15,706.0,232.5,3.25,18.0,861.0,464.21,347.45
2016,5,24,10,30,906.0,127.0,3.3,18.0,948.0,529.17,399.54
2016,5,24,10,45,910.5,127.5,3.4,18.0,967.5,580.25,442.11
2016,5,24,11,0,915.0,128.0,3.5,18.0,987.0,629.65,482.36
2016,5,24,11,15,917.5,129.0,3.55,18.0,998.5,676.28,519.44
2016,5,24,11,30,920.0,130.0,3.6,18.0,1010.0,720.73,554.06
2016,5,24,11,45,922.5,128.5,3.65,18.0,1014.5,761.0,585.02
2016,5,24,12,0,925.0,127.0,3.7,18.0,1019.0,798.7,613.59
2016,5,24,12,15,924.0,127.0,3.75,18.0,1015.5,832.11,637.79
2016,5,24,12,30,923.0,127.0,3.8,18.0,1012.0,862.42,659.2
2016,5,24,12,45,924.5,123.5,3.85,18.5,1001.5,888.63,676.48
2016,5,24,13,0,926.0,120.0,3.9,19.0,991.0,911.32,691.33
2016,5,24,13,15,713.5,235.5,3.9,18.5,898.5,872.44,664.52
2016,5,24,13,30,501.0,351.0,3.9,18.0,806.0,798.65,609.54
2016,5,24,13,45,491.0,349.0,3.9,18.0,785.0,798.91,610.85
2016,5,24,14,0,481.0,347.0,3.9,18.0,764.0,796.33,609.72
2016,5,24,14,15,498.5,318.0,3.9,17.5,736.5,791.62,609.38
2016,5,24,14,30,516.0,289.0,3.9,17.0,709.0,783.44,606.66
2016,5,24,14,45,698.0,196.5,3.9,17.0,735.0,867.22,672.26
2016,5,24,15,0,880.0,104.0,3.9,17.0,761.0,913.84,705.95
2016,5,24,15,15,867.0,101.5,3.9,16.5,717.5,890.25,691.84
2016,5,24,15,30,854.0,99.0,3.9,16.0,674.0,863.44,675.9
2016,5,24,15,45,838.0,96.0,3.9,16.0,626.5,840.04,661.11
2016,5,24,16,0,822.0,93.0,3.9,16.0,579.0,803.94,636.99
2016,5,24,16,15,800.0,89.5,3.85,15.5,528.5,760.05,607.88
2016,5,24,16,30,778.0,86.0,3.8,15.0,478.0,714.37,576.96
2016,5,24,16,45,750.5,81.0,3.8,15.0,426.0,661.52,539.09
2016,5,24,17,0,723.0,76.0,3.8,15.0,374.0,607.97,498.96
2016,5,24,17,15,683.5,71.0,3.65,14.5,321.5,548.97,453.25
2016,5,24,17,30,644.0,66.0,3.5,14.0,269.0,488.67,405.01
2016,5,24,17,45,589.5,59.0,3.4,14.0,218.5,419.31,347.07
2016,5,24,18,0,535.0,52.0,3.3,14.0,168.0,353.6,290.2
2016,5,24,18,15,446.5,43.5,2.95,13.5,123.0,274.88,221.4
2016,5,24,18,30,358.0,35.0,2.6,13.0,78.0,204.65,158.2
2016,5,24,18,45,179.0,24.0,2.3,12.5,45.5,104.1,63.86
2016,5,24,19,0,0.0,13.0,2.0,12.0,13.0,10.23,0.0
2016,5,24,19,15,0.0,6.5,1.9,11.5,6.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,162.0,17.0,2.45,9.0,35.0,13.67,2.99
2016,5,25,5,30,324.0,34.0,2.5,9.0,70.0,27.86,18.69
2016,5,25,5,45,416.5,43.5,2.55,9.5,114.5,35.55,26.25
2016,5,25,6,0,509.0,53.0,2.6,10.0,159.0,43.26,33.54
2016,5,25,6,15,569.0,59.5,2.6,10.5,209.5,48.37,38.27
2016,5,25,6,30,629.0,66.0,2.6,11.0,260.0,53.49,42.84
2016,5,25,6,45,671.0,71.5,2.65,11.5,312.5,57.64,46.39
2016,5,25,7,0,713.0,77.0,2.7,12.0,365.0,66.81,54.33
2016,5,25,7,15,743.0,81.0,2.7,12.5,417.5,69.8,56.66
2016,5,25,7,30,773.0,85.0,2.7,13.0,470.0,72.73,58.9
2016,5,25,7,45,796.0,88.5,2.75,14.0,520.5,75.08,60.51
2016,5,25,8,0,819.0,92.0,2.8,15.0,571.0,77.35,62.02
2016,5,25,8,15,836.0,95.0,2.85,15.5,619.0,79.04,63.15
2016,5,25,8,30,853.0,98.0,2.9,16.0,667.0,89.81,72.07
2016,5,25,8,45,866.0,100.0,3.0,17.0,710.5,126.36,76.06
2016,5,25,9,0,879.0,102.0,3.1,18.0,754.0,184.57,107.5
2016,5,25,9,15,889.0,104.0,3.2,18.5,792.5,243.07,151.33
2016,5,25,9,30,899.0,106.0,3.3,19.0,831.0,301.83,200.66
2016,5,25,9,45,914.5,102.5,3.45,19.5,866.0,358.75,250.19
2016,5,25,10,0,930.0,99.0,3.6,20.0,901.0,415.88,299.96
2016,5,25,10,15,935.0,100.0,3.7,20.0,927.0,471.69,348.59
2016,5,25,10,30,940.0,101.0,3.8,20.0,953.0,526.22,395.09
2016,5,25,10,45,943.5,102.0,3.9,20.5,972.0,578.46,437.81
2016,5,25,11,0,947.0,103.0,4.0,21.0,991.0,628.84,477.85
2016,5,25,11,15,949.0,103.5,4.05,21.0,1002.5,675.88,515.15
2016,5,25,11,30,951.0,104.0,4.1,21.0,1014.0,720.56,549.86
2016,5,25,11,45,951.5,104.0,4.2,21.5,1018.0,761.29,580.08
2016,5,25,12,0,952.0,104.0,4.3,22.0,1022.0,799.24,607.65
2016,5,25,12,15,951.5,104.0,4.35,22.0,1019.0,833.46,631.62
2016,5,25,12,30,951.0,104.0,4.4,22.0,1016.0,864.49,653.35
2016,5,25,12,45,935.0,112.5,4.5,22.0,1001.0,886.55,669.28
2016,5,25,13,0,919.0,121.0,4.6,22.0,986.0,904.62,682.68
2016,5,25,13,15,915.5,120.5,4.6,22.0,967.5,921.83,694.88
2016,5,25,13,30,912.0,120.0,4.6,22.0,949.0,935.25,704.58
2016,5,25,13,45,908.5,117.0,4.7,22.0,924.0,942.55,710.98
2016,5,25,14,0,905.0,114.0,4.8,22.0,899.0,945.89,714.84
2016,5,25,14,15,897.5,112.5,4.85,21.5,867.0,943.11,715.68
2016,5,25,14,30,890.0,111.0,4.9,21.0,835.0,936.5,714.03
2016,5,25,14,45,883.0,107.5,4.95,21.0,797.5,924.58,707.38
2016,5,25,15,0,876.0,104.0,5.0,21.0,760.0,908.95,698.24
2016,5,25,15,15,863.5,101.5,5.0,20.5,717.0,885.91,684.95
2016,5,25,15,30,851.0,99.0,5.0,20.0,674.0,859.65,669.35
2016,5,25,15,45,836.5,95.5,5.05,20.0,627.0,837.05,655.32
2016,5,25,16,0,822.0,92.0,5.1,20.0,580.0,801.73,631.9
2016,5,25,16,15,800.5,88.5,5.05,19.5,530.0,758.31,603.01
2016,5,25,16,30,779.0,85.0,5.0,19.0,480.0,713.08,572.31
2016,5,25,16,45,752.0,80.5,4.95,18.5,428.0,661.21,535.94
2016,5,25,17,0,725.0,76.0,4.9,18.0,376.0,608.59,497.22
2016,5,25,17,15,685.5,71.0,4.75,17.0,323.5,549.55,452.23
2016,5,25,17,30,646.0,66.0,4.6,16.0,271.0,489.24,404.63
2016,5,25,17,45,590.5,59.5,4.45,15.5,220.5,419.9,347.13
2016,5,25,18,0,535.0,53.0,4.3,15.0,170.0,354.26,290.68
2016,5,25,18,15,447.0,44.5,4.05,14.5,124.5,275.82,222.07
2016,5,25,18,30,359.0,36.0,3.8,14.0,79.0,205.76,159.13
2016,5,25,18,45,219.0,23.5,3.6,13.5,46.0,120.38,76.22
2016,5,25,19,0,79.0,11.0,3.4,13.0,13.0,31.58,0.0
2016,5,25,19,15,39.5,5.5,3.4,12.5,6.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,5,15,141.0,19.0,2.4,9.0,34.5,14.55,3.87
2016,5,26,5,30,282.0,38.0,2.4,9.0,69.0,29.02,19.73
2016,5,26,5,45,374.0,48.5,2.4,9.5,113.5,39.29,29.62
2016,5,26,6,0,466.0,59.0,2.4,10.0,158.0,47.59,37.45
2016,5,26,6,15,528.5,67.0,2.35,10.5,207.5,53.61,43.01
2016,5,26,6,30,591.0,75.0,2.3,11.0,257.0,59.61,48.34
2016,5,26,6,45,635.5,80.5,2.25,12.0,309.5,63.49,51.52
2016,5,26,7,0,680.0,86.0,2.2,13.0,362.0,67.35,54.58
2016,5,26,7,15,711.0,91.0,2.15,13.5,414.0,70.59,57.12
2016,5,26,7,30,742.0,96.0,2.1,14.0,466.0,79.85,64.9
2016,5,26,7,45,768.0,99.0,2.1,15.0,517.0,81.6,65.91
2016,5,26,8,0,794.0,102.0,2.1,16.0,568.0,83.31,66.89
2016,5,26,8,15,811.5,105.5,2.15,16.5,615.5,85.05,68.03
2016,5,26,8,30,829.0,109.0,2.2,17.0,663.0,86.68,69.07
2016,5,26,8,45,844.5,111.0,2.25,18.0,707.0,121.92,72.98
2016,5,26,9,0,860.0,113.0,2.3,19.0,751.0,187.7,110.29
2016,5,26,9,15,870.0,115.0,2.4,19.5,789.5,245.16,152.8
2016,5,26,9,30,880.0,117.0,2.5,20.0,828.0,302.88,200.71
2016,5,26,9,45,885.5,120.0,2.6,20.5,860.0,359.9,249.91
2016,5,26,10,0,891.0,123.0,2.7,21.0,892.0,416.23,298.42
2016,5,26,10,15,897.0,124.5,2.75,21.5,918.5,470.9,344.6
2016,5,26,10,30,903.0,126.0,2.8,22.0,945.0,524.48,388.63
2016,5,26,10,45,905.5,128.0,2.85,22.5,964.0,575.25,429.24
2016,5,26,11,0,908.0,130.0,2.9,23.0,983.0,624.19,467.22
2016,5,26,11,15,910.5,130.5,2.95,23.5,994.5,670.09,501.89
2016,5,26,11,30,913.0,131.0,3.0,24.0,1006.0,713.82,534.04
2016,5,26,11,45,912.5,132.0,3.1,24.5,1010.0,753.49,562.77
2016,5,26,12,0,912.0,133.0,3.2,25.0,1014.0,790.51,589.04
2016,5,26,12,15,911.5,133.0,3.25,25.0,1010.5,823.97,612.81
2016,5,26,12,30,911.0,133.0,3.3,25.0,1007.0,854.42,633.63
2016,5,26,12,45,911.0,130.5,3.4,25.0,996.5,880.05,651.51
2016,5,26,13,0,911.0,128.0,3.5,25.0,986.0,902.22,667.15
2016,5,26,13,15,907.5,127.0,3.55,25.0,967.5,919.01,678.99
2016,5,26,13,30,904.0,126.0,3.6,25.0,949.0,932.03,688.46
2016,5,26,13,45,897.5,125.5,3.7,25.0,923.5,939.0,694.32
2016,5,26,14,0,891.0,125.0,3.8,25.0,898.0,942.11,697.78
2016,5,26,14,15,883.5,123.0,3.85,25.0,866.0,939.06,696.97
2016,5,26,14,30,876.0,121.0,3.9,25.0,834.0,932.21,693.77
2016,5,26,14,45,865.0,119.0,3.95,25.0,796.0,918.47,686.03
2016,5,26,15,0,854.0,117.0,4.0,25.0,758.0,901.2,676.0
2016,5,26,15,15,840.5,114.5,4.05,24.5,715.0,889.01,670.85
2016,5,26,15,30,827.0,112.0,4.1,24.0,672.0,861.99,655.4
2016,5,26,15,45,809.0,109.0,4.15,24.0,624.5,827.61,633.49
2016,5,26,16,0,791.0,106.0,4.2,24.0,577.0,790.68,609.59
2016,5,26,16,15,768.5,102.0,4.2,23.5,527.0,746.82,581.37
2016,5,26,16,30,746.0,98.0,4.2,23.0,477.0,701.23,551.38
2016,5,26,16,45,715.0,93.5,4.2,22.5,425.0,651.2,517.02
2016,5,26,17,0,684.0,89.0,4.2,22.0,373.0,597.28,477.96
2016,5,26,17,15,642.0,83.0,4.1,21.0,320.5,534.58,431.48
2016,5,26,17,30,600.0,77.0,4.0,20.0,268.0,473.33,384.35
2016,5,26,17,45,540.5,69.0,3.9,19.5,218.0,402.05,326.68
2016,5,26,18,0,481.0,61.0,3.8,19.0,168.0,334.89,270.35
2016,5,26,18,15,391.5,50.5,3.55,18.0,123.0,256.24,203.53
2016,5,26,18,30,302.0,40.0,3.3,17.0,78.0,186.22,142.45
2016,5,26,18,45,176.5,26.0,3.1,16.0,45.5,106.34,67.82
2016,5,26,19,0,51.0,12.0,2.9,15.0,13.0,24.22,0.0
2016,5,26,19,15,25.5,6.0,2.85,14.5,6.5,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,45,13.0,4.5,1.6,8.5,4.5,0.0,0.0
2016,5,27,5,0,26.0,9.0,1.7,9.0,9.0,7.08,0.0
2016,5,27,5,15,147.5,24.0,1.75,9.5,39.5,18.22,6.6
2016,5,27,5,30,269.0,39.0,1.8,10.0,70.0,29.67,20.25
2016,5,27,5,45,368.5,50.0,1.9,10.5,115.0,40.46,30.56
2016,5,27,6,0,468.0,61.0,2.0,11.0,160.0,49.18,38.73
2016,5,27,6,15,530.5,68.5,1.95,12.0,210.0,54.77,43.79
2016,5,27,6,30,593.0,76.0,1.9,13.0,260.0,60.36,48.63
2016,5,27,6,45,640.5,81.5,1.85,14.0,313.0,64.27,51.8
2016,5,27,7,0,688.0,87.0,1.8,15.0,366.0,68.17,54.86
2016,5,27,7,15,719.0,91.5,1.7,16.0,418.5,71.06,56.95
2016,5,27,7,30,750.0,96.0,1.6,17.0,471.0,80.01,64.24
2016,5,27,7,45,775.5,99.5,1.5,18.0,522.0,82.1,65.53
2016,5,27,8,0,801.0,103.0,1.4,19.0,573.0,84.13,66.76
2016,5,27,8,15,818.5,106.0,1.3,19.5,621.0,85.54,67.58
2016,5,27,8,30,836.0,109.0,1.2,20.0,669.0,86.86,68.34
2016,5,27,8,45,850.0,111.5,1.15,21.0,712.5,121.7,72.03
2016,5,27,9,0,864.0,114.0,1.1,22.0,756.0,187.86,108.65
2016,5,27,9,15,874.5,116.0,1.05,22.5,794.5,245.61,150.18
2016,5,27,9,30,885.0,118.0,1.0,23.0,833.0,303.68,196.9
2016,5,27,9,45,895.0,118.5,1.0,24.0,866.5,360.75,243.94
2016,5,27,10,0,905.0,119.0,1.0,25.0,900.0,417.58,290.31
2016,5,27,10,15,910.5,120.0,1.1,25.5,926.0,472.38,335.09
2016,5,27,10,30,916.0,121.0,1.2,26.0,952.0,526.0,377.72
2016,5,27,10,45,921.5,121.0,1.3,27.0,972.0,577.53,416.75
2016,5,27,11,0,927.0,121.0,1.4,28.0,992.0,627.45,453.25
2016,5,27,11,15,929.0,121.5,1.5,28.0,1003.5,673.75,488.0
2016,5,27,11,30,931.0,122.0,1.6,28.0,1015.0,717.78,520.42
2016,5,27,11,45,933.0,121.0,1.75,28.5,1019.5,758.27,549.18
2016,5,27,12,0,935.0,120.0,1.9,29.0,1024.0,796.15,575.63
2016,5,27,12,15,934.0,120.0,2.0,29.0,1020.5,829.72,598.68
2016,5,27,12,30,933.0,120.0,2.1,29.0,1017.0,860.18,619.17
2016,5,27,12,45,931.0,119.5,2.25,29.0,1005.5,886.08,637.18
2016,5,27,13,0,929.0,119.0,2.4,29.0,994.0,908.44,653.01
2016,5,27,13,15,925.5,118.0,2.55,29.0,975.5,925.39,665.45
2016,5,27,13,30,922.0,117.0,2.7,29.0,957.0,938.51,675.56
2016,5,27,13,45,915.5,116.0,2.85,29.0,931.0,945.06,681.55
2016,5,27,14,0,909.0,115.0,3.0,29.0,905.0,947.68,685.15
2016,5,27,14,15,901.5,113.5,3.1,28.5,873.0,945.01,686.44
2016,5,27,14,30,894.0,112.0,3.2,28.0,841.0,938.5,685.35
2016,5,27,14,45,882.5,110.5,3.3,28.0,802.5,924.62,678.13
2016,5,27,15,0,871.0,109.0,3.4,28.0,764.0,907.16,668.61
2016,5,27,15,15,858.5,106.5,3.45,27.5,720.5,884.38,656.55
2016,5,27,15,30,846.0,104.0,3.5,27.0,677.0,868.61,649.22
2016,5,27,15,45,829.0,101.0,3.6,27.0,629.5,834.75,628.39
2016,5,27,16,0,812.0,98.0,3.7,27.0,582.0,798.25,605.59
2016,5,27,16,15,790.0,94.0,3.7,26.5,532.0,754.3,577.94
2016,5,27,16,30,768.0,90.0,3.7,26.0,482.0,708.57,548.51
2016,5,27,16,45,740.0,85.5,3.75,25.5,430.0,656.47,513.91
2016,5,27,17,0,712.0,81.0,3.8,25.0,378.0,606.62,478.76
2016,5,27,17,15,671.5,75.5,3.65,24.0,325.5,544.51,433.4
2016,5,27,17,30,631.0,70.0,3.5,23.0,273.0,483.7,387.33
2016,5,27,17,45,574.0,63.0,3.35,22.5,222.5,413.73,331.53
2016,5,27,18,0,517.0,56.0,3.2,22.0,172.0,347.61,276.81
2016,5,27,18,15,430.0,47.0,2.85,21.0,126.5,270.07,211.69
2016,5,27,18,30,343.0,38.0,2.5,20.0,81.0,200.79,151.79
2016,5,27,18,45,212.0,25.0,2.15,19.0,47.5,120.25,77.49
2016,5,27,19,0,81.0,12.0,1.8,18.0,14.0,32.89,0.0
2016,5,27,19,15,40.5,6.0,1.7,17.5,7.0,0.0,0.0
2016,5,27,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,26.0,4.5,0.75,12.0,5.0,0.0,0.0
2016,5,28,5,0,52.0,9.0,0.8,12.0,10.0,7.08,0.0
2016,5,28,5,15,186.5,22.5,0.95,12.5,41.5,18.3,6.82
2016,5,28,5,30,321.0,36.0,1.1,13.0,73.0,29.46,19.85
2016,5,28,5,45,412.5,45.5,1.25,14.0,117.5,37.09,27.17
2016,5,28,6,0,504.0,55.0,1.4,15.0,162.0,44.74,34.2
2016,5,28,6,15,564.0,62.0,1.3,16.0,212.5,50.17,39.03
2016,5,28,6,30,624.0,69.0,1.2,17.0,263.0,55.59,43.66
2016,5,28,6,45,665.0,74.5,1.2,18.0,315.5,59.64,46.93
2016,5,28,7,0,706.0,80.0,1.2,19.0,368.0,63.65,50.05
2016,5,28,7,15,736.0,84.5,1.1,20.0,420.0,72.18,56.99
2016,5,28,7,30,766.0,89.0,1.0,21.0,472.0,75.36,59.23
2016,5,28,7,45,787.5,93.0,0.95,22.0,522.5,77.91,60.91
2016,5,28,8,0,809.0,97.0,0.9,23.0,573.0,80.35,62.47
2016,5,28,8,15,826.0,100.5,0.9,23.5,620.5,82.22,63.69
2016,5,28,8,30,843.0,104.0,0.9,24.0,668.0,83.96,64.8
2016,5,28,8,45,855.5,107.0,0.95,25.0,711.5,127.11,75.32
2016,5,28,9,0,868.0,110.0,1.0,26.0,755.0,185.11,104.67
2016,5,28,9,15,878.0,112.0,1.1,26.5,793.5,242.86,145.62
2016,5,28,9,30,888.0,114.0,1.2,27.0,832.0,300.89,191.88
2016,5,28,9,45,895.0,116.5,1.3,27.5,865.0,358.36,239.46
2016,5,28,10,0,902.0,119.0,1.4,28.0,898.0,415.3,286.49
2016,5,28,10,15,907.5,120.0,1.5,28.0,924.0,469.88,331.54
2016,5,28,10,30,913.0,121.0,1.6,28.0,950.0,523.29,374.65
2016,5,28,10,45,915.5,123.0,1.7,28.5,968.5,574.42,414.18
2016,5,28,11,0,918.0,125.0,1.8,29.0,987.0,623.71,451.17
2016,5,28,11,15,692.5,276.0,1.9,29.0,931.0,648.97,468.91
2016,5,28,11,30,467.0,427.0,2.0,29.0,875.0,650.41,468.7
2016,5,28,11,45,488.0,407.5,2.15,29.5,878.0,680.36,490.2
2016,5,28,12,0,509.0,388.0,2.3,30.0,881.0,709.3,510.6
2016,5,28,12,15,713.0,258.0,2.4,30.0,945.5,788.49,568.77
2016,5,28,12,30,917.0,128.0,2.5,30.0,1010.0,852.28,615.03
2016,5,28,12,45,780.5,223.0,2.7,30.0,967.5,869.54,625.99
2016,5,28,13,0,644.0,318.0,2.9,30.0,925.0,856.26,615.87
2016,5,28,13,15,593.0,338.5,3.05,30.0,889.5,849.72,612.25
2016,5,28,13,30,542.0,359.0,3.2,30.0,854.0,837.41,604.65
2016,5,28,13,45,710.5,244.5,3.35,30.0,874.5,901.43,653.3
2016,5,28,14,0,879.0,130.0,3.5,30.0,895.0,933.13,676.62
2016,5,28,14,15,870.5,128.5,3.6,29.5,862.5,929.8,677.08
2016,5,28,14,30,862.0,127.0,3.7,29.0,830.0,922.71,675.42
2016,5,28,14,45,848.5,126.0,3.85,29.0,791.5,920.43,676.0
2016,5,28,15,0,835.0,125.0,4.0,29.0,753.0,901.91,665.76
2016,5,28,15,15,820.5,122.0,4.05,28.5,710.0,877.08,652.14
2016,5,28,15,30,806.0,119.0,4.1,28.0,667.0,849.13,636.31
2016,5,28,15,45,784.5,116.5,4.2,27.5,619.0,812.88,614.76
2016,5,28,16,0,763.0,114.0,4.3,27.0,571.0,774.29,591.23
2016,5,28,16,15,739.0,110.0,4.3,26.5,521.0,734.32,565.94
2016,5,28,16,30,715.0,106.0,4.3,26.0,471.0,688.69,536.08
2016,5,28,16,45,679.0,102.0,4.3,25.5,419.0,633.17,497.32
2016,5,28,17,0,643.0,98.0,4.3,25.0,367.0,577.71,457.35
2016,5,28,17,15,600.0,91.0,4.1,24.0,315.5,514.96,411.03
2016,5,28,17,30,557.0,84.0,3.9,23.0,264.0,453.81,364.31
2016,5,28,17,45,493.5,76.0,3.7,22.0,214.5,382.24,307.55
2016,5,28,18,0,430.0,68.0,3.5,21.0,165.0,315.1,252.38
2016,5,28,18,15,344.5,56.0,3.15,20.0,121.0,236.45,186.39
2016,5,28,18,30,259.0,44.0,2.8,19.0,77.0,170.74,129.77
2016,5,28,18,45,150.0,28.0,2.5,18.5,45.5,100.28,65.45
2016,5,28,19,0,41.0,12.0,2.2,18.0,14.0,21.3,0.0
2016,5,28,19,15,20.5,6.0,2.05,17.5,7.0,4.72,0.0
2016,5,28,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,4,45,15.0,4.5,1.3,11.5,5.0,0.0,0.0
2016,5,29,5,0,30.0,9.0,1.4,12.0,10.0,7.08,0.0
2016,5,29,5,15,142.5,24.5,1.5,12.5,39.5,18.57,7.24
2016,5,29,5,30,255.0,40.0,1.6,13.0,69.0,30.32,20.6
2016,5,29,5,45,348.5,51.0,1.75,13.5,113.0,38.84,28.77
2016,5,29,6,0,442.0,62.0,1.9,14.0,157.0,49.69,38.73
2016,5,29,6,15,503.5,70.5,1.9,15.0,206.0,55.97,44.32
2016,5,29,6,30,565.0,79.0,1.9,16.0,255.0,62.19,49.65
2016,5,29,6,45,610.0,85.0,1.9,17.0,307.0,66.29,52.93
2016,5,29,7,0,655.0,91.0,1.9,18.0,359.0,70.35,56.08
2016,5,29,7,15,687.0,96.5,1.8,18.5,410.5,73.76,58.71
2016,5,29,7,30,719.0,102.0,1.7,19.0,462.0,77.08,61.21
2016,5,29,7,45,743.0,106.0,1.6,20.0,512.0,79.16,62.5
2016,5,29,8,0,767.0,110.0,1.5,21.0,562.0,87.92,69.41
2016,5,29,8,15,785.5,114.0,1.5,21.5,609.0,89.77,70.58
2016,5,29,8,30,804.0,118.0,1.5,22.0,656.0,91.49,71.66
2016,5,29,8,45,818.0,121.0,1.55,23.0,699.5,123.69,74.54
2016,5,29,9,0,832.0,124.0,1.6,24.0,743.0,180.66,103.86
2016,5,29,9,15,842.5,126.0,1.65,24.5,781.0,237.53,144.61
2016,5,29,9,30,853.0,128.0,1.7,25.0,819.0,299.66,194.31
2016,5,29,9,45,866.0,127.5,1.75,25.5,853.0,355.22,240.58
2016,5,29,10,0,879.0,127.0,1.8,26.0,887.0,410.88,286.9
2016,5,29,10,15,884.5,128.5,1.95,26.5,913.0,464.57,331.27
2016,5,29,10,30,890.0,130.0,2.1,27.0,939.0,517.14,373.65
2016,5,29,10,45,893.5,131.5,2.25,27.5,958.0,567.35,413.11
2016,5,29,11,0,897.0,133.0,2.4,28.0,977.0,615.86,450.19
2016,5,29,11,15,899.5,133.5,2.5,28.0,988.5,661.19,484.79
2016,5,29,11,30,902.0,134.0,2.6,28.0,1000.0,704.38,517.14
2016,5,29,11,45,902.0,134.5,2.75,28.5,1004.0,743.58,545.28
2016,5,29,12,0,902.0,135.0,2.9,29.0,1008.0,780.2,571.09
2016,5,29,12,15,901.5,135.0,2.95,29.0,1005.0,813.34,594.48
2016,5,29,12,30,901.0,135.0,3.0,29.0,1002.0,843.54,614.76
2016,5,29,12,45,894.0,137.5,3.15,29.0,989.5,867.22,631.35
2016,5,29,13,0,887.0,140.0,3.3,29.0,977.0,887.39,645.73
2016,5,29,13,15,883.0,139.0,3.4,29.0,959.0,903.63,657.33
2016,5,29,13,30,879.0,138.0,3.5,29.0,941.0,916.18,666.63
2016,5,29,13,45,873.5,136.5,3.6,29.0,916.0,923.21,672.44
2016,5,29,14,0,868.0,135.0,3.7,29.0,891.0,926.45,675.92
2016,5,29,14,15,860.0,133.0,3.75,28.5,859.5,923.21,676.3
2016,5,29,14,30,852.0,131.0,3.8,28.0,828.0,916.24,674.37
2016,5,29,14,45,841.5,128.5,3.85,28.0,790.5,915.54,675.43
2016,5,29,15,0,831.0,126.0,3.9,28.0,753.0,898.28,665.43
2016,5,29,15,15,817.5,123.5,3.9,27.5,710.5,874.97,652.53
2016,5,29,15,30,804.0,121.0,3.9,27.0,668.0,848.52,637.46
2016,5,29,15,45,786.0,117.5,3.9,27.0,621.0,814.3,615.65
2016,5,29,16,0,768.0,114.0,3.9,27.0,574.0,777.57,591.95
2016,5,29,16,15,745.0,109.5,3.85,26.5,524.5,737.72,566.72
2016,5,29,16,30,722.0,105.0,3.8,26.0,475.0,692.17,536.97
2016,5,29,16,45,691.5,100.0,3.75,25.5,424.0,639.38,500.47
2016,5,29,17,0,661.0,95.0,3.7,25.0,373.0,586.25,462.48
2016,5,29,17,15,619.5,88.5,3.55,24.0,321.5,524.42,417.24
2016,5,29,17,30,578.0,82.0,3.4,23.0,270.0,464.0,371.45
2016,5,29,17,45,521.0,73.5,3.3,22.5,220.0,394.73,316.34
2016,5,29,18,0,464.0,65.0,3.2,22.0,170.0,329.33,262.43
2016,5,29,18,15,377.5,54.0,2.9,21.0,125.5,252.53,198.22
2016,5,29,18,30,291.0,43.0,2.6,20.0,81.0,182.06,137.99
2016,5,29,18,45,175.0,28.5,2.35,19.0,48.5,109.86,72.78
2016,5,29,19,0,59.0,14.0,2.1,18.0,16.0,28.07,0.0
2016,5,29,19,15,29.5,7.0,2.1,17.0,8.0,5.51,0.0
2016,5,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,4,45,21.0,5.0,0.7,11.5,5.5,0.0,0.0
2016,5,30,5,0,42.0,10.0,0.7,12.0,11.0,7.87,0.0
2016,5,30,5,15,170.5,24.0,0.7,12.5,42.5,18.3,7.29
2016,5,30,5,30,299.0,38.0,0.7,13.0,74.0,30.99,21.24
2016,5,30,5,45,395.0,48.0,0.75,13.5,119.0,38.96,28.92
2016,5,30,6,0,491.0,58.0,0.8,14.0,164.0,46.96,36.34
2016,5,30,6,15,552.0,65.5,0.75,15.0,214.0,52.67,41.43
2016,5,30,6,30,613.0,73.0,0.7,16.0,264.0,58.37,46.29
2016,5,30,6,45,658.0,78.0,0.7,17.0,317.0,62.0,49.18
2016,5,30,7,0,703.0,83.0,0.7,18.0,370.0,65.64,51.98
2016,5,30,7,15,733.5,87.5,0.75,19.0,422.5,74.31,59.03
2016,5,30,7,30,764.0,92.0,0.8,20.0,475.0,77.42,61.21
2016,5,30,7,45,788.0,95.0,0.85,21.0,526.0,79.27,62.29
2016,5,30,8,0,812.0,98.0,0.9,22.0,577.0,81.06,63.32
2016,5,30,8,15,829.5,101.5,0.95,23.0,625.0,82.92,64.4
2016,5,30,8,30,847.0,105.0,1.0,24.0,673.0,84.66,65.38
2016,5,30,8,45,861.0,107.0,1.05,25.5,717.0,125.7,74.72
2016,5,30,9,0,875.0,109.0,1.1,27.0,761.0,183.5,103.02
2016,5,30,9,15,885.0,111.0,1.2,27.5,799.5,241.53,143.77
2016,5,30,9,30,895.0,113.0,1.3,28.0,838.0,299.84,190.0
2016,5,30,9,45,904.0,114.0,1.45,29.0,871.5,357.25,236.98
2016,5,30,10,0,913.0,115.0,1.6,30.0,905.0,414.32,283.49
2016,5,30,10,15,919.0,116.0,1.7,30.0,931.5,469.57,328.87
2016,5,30,10,30,925.0,117.0,1.8,30.0,958.0,523.68,372.34
2016,5,30,10,45,928.0,118.5,1.95,30.5,977.0,575.22,412.24
2016,5,30,11,0,931.0,120.0,2.1,31.0,996.0,624.92,449.66
2016,5,30,11,15,933.0,120.5,2.2,31.0,1008.0,671.3,484.47
2016,5,30,11,30,935.0,121.0,2.3,31.0,1020.0,715.4,516.95
2016,5,30,11,45,935.0,121.5,2.4,31.5,1024.0,755.69,545.11
2016,5,30,12,0,935.0,122.0,2.5,32.0,1028.0,793.29,570.85
2016,5,30,12,15,934.5,122.0,2.6,32.0,1024.5,827.29,594.29
2016,5,30,12,30,934.0,122.0,2.7,32.0,1021.0,858.21,614.96
2016,5,30,12,45,929.0,123.0,2.85,32.5,1009.5,882.99,630.73
2016,5,30,13,0,924.0,124.0,3.0,33.0,998.0,904.16,644.23
2016,5,30,13,15,920.5,123.0,3.1,32.5,979.0,921.21,657.46
2016,5,30,13,30,917.0,122.0,3.2,32.0,960.0,934.45,668.43
2016,5,30,13,45,910.5,121.0,3.35,32.0,934.5,941.16,674.32
2016,5,30,14,0,904.0,120.0,3.5,32.0,909.0,943.96,677.83
2016,5,30,14,15,896.5,118.5,3.6,31.5,877.0,941.51,679.14
2016,5,30,14,30,889.0,117.0,3.7,31.0,845.0,935.24,678.08
2016,5,30,14,45,878.5,115.0,3.8,31.0,806.5,922.03,671.2
2016,5,30,15,0,868.0,113.0,3.9,31.0,768.0,905.23,662.03
2016,5,30,15,15,855.0,110.5,3.95,30.5,725.0,882.29,649.84
2016,5,30,15,30,842.0,108.0,4.0,30.0,682.0,866.53,642.49
2016,5,30,15,45,825.0,105.0,4.1,30.0,635.0,832.97,621.86
2016,5,30,16,0,808.0,102.0,4.2,30.0,588.0,796.77,599.28
2016,5,30,16,15,786.0,98.0,4.2,29.0,537.5,753.15,573.13
2016,5,30,16,30,764.0,94.0,4.2,28.0,487.0,707.74,545.1
2016,5,30,16,45,735.5,89.5,4.2,27.5,435.0,655.61,510.24
2016,5,30,17,0,707.0,85.0,4.2,27.0,383.0,606.05,475.18
2016,5,30,17,15,667.0,79.5,4.0,26.0,331.0,544.65,430.53
2016,5,30,17,30,627.0,74.0,3.8,25.0,279.0,484.47,385.19
2016,5,30,17,45,571.0,67.0,3.65,24.0,228.5,415.38,331.16
2016,5,30,18,0,515.0,60.0,3.5,23.0,178.0,349.97,277.91
2016,5,30,18,15,429.0,50.5,3.1,22.0,132.0,272.52,213.2
2016,5,30,18,30,343.0,41.0,2.7,21.0,86.0,203.14,153.66
2016,5,30,18,45,214.5,28.0,2.35,20.0,52.0,122.88,82.22
2016,5,30,19,0,86.0,15.0,2.0,19.0,18.0,36.66,0.0
2016,5,30,19,15,43.0,7.5,1.9,18.5,9.0,16.01,0.0
2016,5,30,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,31,4,45,39.5,5.5,0.55,15.5,6.5,0.0,0.0
2016,5,31,5,0,79.0,11.0,0.5,16.0,13.0,8.65,0.0
2016,5,31,5,15,222.0,23.0,0.45,16.5,45.5,18.79,7.63
2016,5,31,5,30,365.0,35.0,0.4,17.0,78.0,28.81,19.04
2016,5,31,5,45,453.0,43.5,0.4,18.0,123.5,35.74,25.59
2016,5,31,6,0,541.0,52.0,0.4,19.0,169.0,42.72,31.91
2016,5,31,6,15,599.0,58.0,0.3,20.0,219.5,47.53,36.12
2016,5,31,6,30,657.0,64.0,0.2,21.0,270.0,52.37,40.17
2016,5,31,6,45,695.5,69.5,0.15,22.0,322.5,61.21,47.49
2016,5,31,7,0,734.0,75.0,0.1,23.0,375.0,65.63,50.85
2016,5,31,7,15,763.0,79.0,0.25,24.0,427.5,68.69,53.03
2016,5,31,7,30,792.0,83.0,0.4,25.0,480.0,71.68,55.11
2016,5,31,7,45,812.5,86.5,0.55,26.0,530.5,74.06,56.65
2016,5,31,8,0,833.0,90.0,0.7,27.0,581.0,76.33,58.09
2016,5,31,8,15,849.5,93.0,0.75,27.5,629.0,86.82,66.37
2016,5,31,8,30,866.0,96.0,0.8,28.0,677.0,89.02,67.8
2016,5,31,8,45,878.0,98.5,0.85,29.0,720.5,120.98,69.97
2016,5,31,9,0,890.0,101.0,0.9,30.0,764.0,179.65,98.29
2016,5,31,9,15,899.5,103.0,1.0,30.5,803.0,238.32,138.84
2016,5,31,9,30,909.0,105.0,1.1,31.0,842.0,297.19,184.88
2016,5,31,9,45,919.0,105.0,1.25,32.0,876.0,354.9,231.48
2016,5,31,10,0,929.0,105.0,1.4,33.0,910.0,412.34,277.71
2016,5,31,10,15,934.5,106.5,1.55,33.0,936.5,468.42,323.32
2016,5,31,10,30,940.0,108.0,1.7,33.0,963.0,523.3,367.01
2016,5,31,10,45,943.5,109.0,1.9,33.5,982.5,575.37,407.05
2016,5,31,11,0,947.0,110.0,2.1,34.0,1002.0,625.61,444.66
2016,5,31,11,15,949.0,110.5,2.25,34.0,1014.0,672.55,479.74
2016,5,31,11,30,951.0,111.0,2.4,34.0,1026.0,717.17,512.5
2016,5,31,11,45,951.5,111.5,2.55,34.5,1030.5,758.28,541.18
2016,5,31,12,0,952.0,112.0,2.7,35.0,1035.0,796.68,567.47
2016,5,31,12,15,951.5,112.0,2.8,35.0,1031.5,831.04,590.68
2016,5,31,12,30,951.0,112.0,2.9,35.0,1028.0,862.27,611.31
2016,5,31,12,45,947.5,112.5,3.05,35.0,1017.0,888.13,628.84
2016,5,31,13,0,944.0,113.0,3.2,35.0,1006.0,910.38,644.16
2016,5,31,13,15,940.5,112.0,3.3,35.0,987.5,927.58,656.05
2016,5,31,13,30,937.0,111.0,3.4,35.0,969.0,940.91,665.6
2016,5,31,13,45,931.5,110.0,3.5,35.0,943.5,948.54,671.67
2016,5,31,14,0,926.0,109.0,3.6,35.0,918.0,952.22,675.37
2016,5,31,14,15,919.0,107.5,3.65,34.5,886.0,950.12,676.62
2016,5,31,14,30,912.0,106.0,3.7,34.0,854.0,944.13,675.51
2016,5,31,14,45,902.0,104.5,3.75,34.0,815.5,931.62,668.93
2016,5,31,15,0,892.0,103.0,3.8,34.0,777.0,915.47,660.07
2016,5,31,15,15,880.0,100.5,3.8,33.5,734.0,893.0,648.21
2016,5,31,15,30,868.0,98.0,3.8,33.0,691.0,867.25,634.14
2016,5,31,15,45,851.5,95.5,3.8,33.0,643.5,834.61,614.09
2016,5,31,16,0,835.0,93.0,3.8,33.0,596.0,808.12,598.13
2016,5,31,16,15,814.5,89.5,3.75,32.5,546.0,765.58,571.95
2016,5,31,16,30,794.0,86.0,3.7,32.0,496.0,721.1,544.06
2016,5,31,16,45,765.5,82.5,3.65,31.5,443.5,669.2,510.3
2016,5,31,17,0,737.0,79.0,3.6,31.0,391.0,616.58,474.1
2016,5,31,17,15,698.5,74.0,3.3,30.0,338.5,558.17,432.37
2016,5,31,17,30,660.0,69.0,3.0,29.0,286.0,498.27,388.09
2016,5,31,17,45,603.5,63.0,2.75,28.0,234.5,428.69,334.8
2016,5,31,18,0,547.0,57.0,2.5,27.0,183.0,362.77,282.26
2016,5,31,18,15,461.5,48.0,2.2,25.5,136.5,284.61,218.86
2016,5,31,18,30,376.0,39.0,1.9,24.0,90.0,214.45,160.03
2016,5,31,18,45,241.5,27.0,1.6,23.0,54.5,133.44,89.14
2016,5,31,19,0,107.0,15.0,1.3,22.0,19.0,54.67,0.0
2016,5,31,19,15,53.5,7.5,1.25,21.0,9.5,18.48,0.0
2016,5,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,45,34.0,5.5,1.2,15.5,6.5,0.0,0.0
2016,6,1,5,0,68.0,11.0,1.2,16.0,13.0,8.65,0.0
2016,6,1,5,15,212.5,23.5,1.5,16.5,46.0,19.17,8.02
2016,6,1,5,30,357.0,36.0,1.8,17.0,79.0,29.59,19.65
2016,6,1,5,45,448.5,45.0,2.1,18.0,125.0,36.9,26.54
2016,6,1,6,0,540.0,54.0,2.4,19.0,171.0,44.26,33.19
2016,6,1,6,15,599.5,60.5,2.4,19.5,222.5,49.41,37.78
2016,6,1,6,30,659.0,67.0,2.4,20.0,274.0,54.58,42.21
2016,6,1,6,45,699.0,72.5,2.4,21.0,327.0,58.73,45.54
2016,6,1,7,0,739.0,78.0,2.4,22.0,380.0,67.96,53.12
2016,6,1,7,15,768.5,82.0,2.4,23.0,433.5,70.96,55.25
2016,6,1,7,30,798.0,86.0,2.4,24.0,487.0,73.9,57.29
2016,6,1,7,45,819.0,89.5,2.4,25.0,538.0,76.23,58.79
2016,6,1,8,0,840.0,93.0,2.4,26.0,589.0,78.46,60.18
2016,6,1,8,15,856.5,96.0,2.35,26.5,637.5,80.15,61.25
2016,6,1,8,30,873.0,99.0,2.3,27.0,686.0,90.95,69.8
2016,6,1,8,45,885.0,101.5,2.3,28.0,730.0,122.23,71.71
2016,6,1,9,0,897.0,104.0,2.3,29.0,774.0,181.32,100.3
2016,6,1,9,15,907.0,106.0,2.3,29.5,813.0,240.49,141.56
2016,6,1,9,30,917.0,108.0,2.3,30.0,852.0,299.92,188.57
2016,6,1,9,45,925.0,109.5,2.3,31.0,885.5,358.45,236.33
2016,6,1,10,0,933.0,111.0,2.3,32.0,919.0,416.52,283.46
2016,6,1,10,15,939.0,112.5,2.35,32.5,946.0,473.06,329.1
2016,6,1,10,30,945.0,114.0,2.4,33.0,973.0,528.45,372.57
2016,6,1,10,45,947.0,116.0,2.45,33.5,992.5,580.74,412.49
2016,6,1,11,0,949.0,118.0,2.5,34.0,1012.0,631.06,449.73
2016,6,1,11,15,951.5,118.5,2.6,34.0,1024.5,678.49,485.05
2016,6,1,11,30,954.0,119.0,2.7,34.0,1037.0,723.65,518.01
2016,6,1,11,45,952.0,121.0,2.8,34.5,1041.0,764.38,546.2
2016,6,1,12,0,950.0,123.0,2.9,35.0,1045.0,802.27,571.86
2016,6,1,12,15,949.5,123.0,3.0,35.0,1041.5,836.79,595.52
2016,6,1,12,30,949.0,123.0,3.1,35.0,1038.0,868.22,616.29
2016,6,1,12,45,932.5,132.0,3.25,35.0,1023.0,890.49,631.52
2016,6,1,13,0,916.0,141.0,3.4,35.0,1008.0,908.81,644.33
2016,6,1,13,15,912.0,140.0,3.5,34.5,989.5,925.72,657.42
2016,6,1,13,30,908.0,139.0,3.6,34.0,971.0,938.85,668.23
2016,6,1,13,45,782.5,205.0,3.75,34.0,908.0,924.63,660.48
2016,6,1,14,0,657.0,271.0,3.9,34.0,845.0,881.3,631.46
2016,6,1,14,15,764.5,204.0,3.95,33.5,848.5,923.7,664.4
2016,6,1,14,30,872.0,137.0,4.0,33.0,852.0,950.1,684.02
2016,6,1,14,45,847.5,136.0,4.05,33.0,805.5,925.45,669.17
2016,6,1,15,0,823.0,135.0,4.1,33.0,759.0,897.4,652.39
2016,6,1,15,15,819.5,132.0,4.05,32.5,723.0,882.7,645.32
2016,6,1,15,30,816.0,129.0,4.0,32.0,687.0,864.53,635.87
2016,6,1,15,45,796.5,125.5,4.0,31.5,639.5,828.99,614.87
2016,6,1,16,0,777.0,122.0,4.0,31.0,592.0,790.93,591.97
2016,6,1,16,15,753.0,117.5,3.85,30.0,541.5,750.94,567.94
2016,6,1,16,30,729.0,113.0,3.7,29.0,491.0,704.53,538.79
2016,6,1,16,45,699.5,107.0,3.6,28.5,438.5,651.26,502.27
2016,6,1,17,0,670.0,101.0,3.5,28.0,386.0,597.53,464.43
2016,6,1,17,15,627.5,94.5,3.2,27.0,333.5,534.78,418.97
2016,6,1,17,30,585.0,88.0,2.9,26.0,281.0,473.42,373.03
2016,6,1,17,45,529.0,79.0,2.6,25.5,230.5,403.91,318.51
2016,6,1,18,0,473.0,70.0,2.3,25.0,180.0,338.08,265.14
2016,6,1,18,15,385.5,59.0,2.0,23.5,134.0,257.53,199.71
2016,6,1,18,30,298.0,48.0,1.7,22.0,88.0,190.08,143.15
2016,6,1,18,45,149.0,33.5,1.45,21.0,53.5,106.77,72.32
2016,6,1,19,0,0.0,19.0,1.2,20.0,19.0,16.16,0.0
2016,6,1,19,15,0.0,9.5,1.15,19.5,9.5,7.47,0.0
2016,6,1,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,6.5,0.75,14.5,6.5,0.0,0.0
2016,6,2,5,0,0.0,13.0,0.8,15.0,13.0,10.23,0.0
2016,6,2,5,15,149.0,27.5,0.85,15.5,45.5,20.77,9.38
2016,6,2,5,30,298.0,42.0,0.9,16.0,78.0,31.98,21.83
2016,6,2,5,45,392.0,52.5,1.0,16.5,123.5,42.57,31.71
