Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,0,486.0,63.0,1.1,17.0,169.0,50.84,39.28
2016,6,2,6,15,548.5,71.0,1.1,17.5,220.5,56.81,44.62
2016,6,2,6,30,611.0,79.0,1.1,18.0,272.0,62.76,49.74
2016,6,2,6,45,656.5,85.0,1.1,19.0,325.5,66.96,53.07
2016,6,2,7,0,702.0,91.0,1.1,20.0,379.0,71.12,56.27
2016,6,2,7,15,734.0,96.0,1.05,21.0,432.5,74.3,58.53
2016,6,2,7,30,766.0,101.0,1.0,22.0,486.0,77.4,60.69
2016,6,2,7,45,791.5,104.0,0.95,23.5,538.0,85.51,66.87
2016,6,2,8,0,817.0,107.0,0.9,25.0,590.0,87.12,67.54
2016,6,2,8,15,835.0,110.5,0.95,26.0,638.5,88.8,68.42
2016,6,2,8,30,853.0,114.0,1.0,27.0,687.0,90.35,69.2
2016,6,2,8,45,868.0,116.0,1.05,28.0,732.0,120.02,70.59
2016,6,2,9,0,883.0,118.0,1.1,29.0,777.0,186.73,104.68
2016,6,2,9,15,893.5,120.0,1.2,29.5,816.5,245.32,144.94
2016,6,2,9,30,904.0,122.0,1.3,30.0,856.0,304.23,190.95
2016,6,2,9,45,913.5,123.0,1.4,31.0,889.5,362.31,237.79
2016,6,2,10,0,923.0,124.0,1.5,32.0,923.0,420.08,284.21
2016,6,2,10,15,928.5,125.0,1.6,32.5,950.0,475.67,328.75
2016,6,2,10,30,934.0,126.0,1.7,33.0,977.0,530.06,371.17
2016,6,2,10,45,937.0,127.5,1.8,33.5,996.0,582.08,410.64
2016,6,2,11,0,940.0,129.0,1.9,34.0,1015.0,632.24,447.58
2016,6,2,11,15,855.0,187.5,1.95,34.0,1001.0,674.08,477.53
2016,6,2,11,30,770.0,246.0,2.0,34.0,987.0,708.82,501.46
2016,6,2,11,45,788.5,229.0,2.15,34.5,990.5,746.71,527.94
2016,6,2,12,0,807.0,212.0,2.3,35.0,994.0,775.2,548.06
2016,6,2,12,15,874.0,171.5,2.4,35.0,1017.0,827.59,584.78
2016,6,2,12,30,941.0,131.0,2.5,35.0,1040.0,866.85,611.55
2016,6,2,12,45,948.5,124.0,2.6,35.0,1031.0,895.85,630.62
2016,6,2,13,0,956.0,117.0,2.7,35.0,1022.0,921.37,647.61
2016,6,2,13,15,952.5,116.0,2.8,35.0,1003.5,938.96,659.69
2016,6,2,13,30,949.0,115.0,2.9,35.0,985.0,952.65,669.47
2016,6,2,13,45,945.0,113.0,3.0,35.0,959.5,961.01,676.04
2016,6,2,14,0,941.0,111.0,3.1,35.0,934.0,965.34,680.24
2016,6,2,14,15,934.0,109.0,3.1,34.5,901.5,962.95,681.02
2016,6,2,14,30,927.0,107.0,3.1,34.0,869.0,956.59,679.44
2016,6,2,14,45,919.5,104.0,3.15,34.0,831.0,944.88,673.55
2016,6,2,15,0,912.0,101.0,3.2,34.0,793.0,929.36,665.32
2016,6,2,15,15,900.0,99.0,3.2,33.5,749.5,907.26,653.91
2016,6,2,15,30,888.0,97.0,3.2,33.0,706.0,881.81,640.3
2016,6,2,15,45,874.0,93.5,3.2,33.0,658.5,849.91,621.05
2016,6,2,16,0,860.0,90.0,3.2,33.0,611.0,815.13,599.78
2016,6,2,16,15,839.5,86.5,3.2,32.5,559.5,780.67,579.71
2016,6,2,16,30,819.0,83.0,3.2,32.0,508.0,735.57,551.93
2016,6,2,16,45,794.0,79.0,3.2,31.5,455.5,684.96,519.69
2016,6,2,17,0,769.0,75.0,3.2,31.0,403.0,633.31,484.98
2016,6,2,17,15,732.0,70.0,2.95,30.0,349.5,572.12,441.72
2016,6,2,17,30,695.0,65.0,2.7,29.0,296.0,511.65,397.4
2016,6,2,17,45,643.5,59.0,2.45,28.0,244.0,445.77,347.12
2016,6,2,18,0,592.0,53.0,2.2,27.0,192.0,380.7,295.44
2016,6,2,18,15,509.5,45.5,1.95,25.5,144.5,303.48,233.0
2016,6,2,18,30,427.0,38.0,1.7,24.0,97.0,233.79,174.52
2016,6,2,18,45,293.0,27.0,1.45,23.0,60.0,151.12,102.63
2016,6,2,19,0,159.0,16.0,1.2,22.0,23.0,73.28,0.0
2016,6,2,19,15,79.5,8.0,1.15,21.5,11.5,24.98,0.0
2016,6,2,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,3,4,45,53.0,6.0,0.4,18.5,7.0,0.0,0.0
2016,6,3,5,0,106.0,12.0,0.4,19.0,14.0,9.44,0.0
2016,6,3,5,15,253.5,23.5,0.35,20.0,48.5,19.29,8.2
2016,6,3,5,30,401.0,35.0,0.3,21.0,83.0,28.98,18.86
2016,6,3,5,45,489.5,43.0,0.3,22.0,130.0,35.58,25.02
2016,6,3,6,0,578.0,51.0,0.3,23.0,177.0,42.28,30.97
2016,6,3,6,15,634.5,57.0,0.35,23.5,229.0,47.18,35.25
2016,6,3,6,30,691.0,63.0,0.4,24.0,281.0,56.38,43.05
2016,6,3,6,45,728.5,68.0,0.45,25.0,334.0,60.56,46.3
2016,6,3,7,0,766.0,73.0,0.5,26.0,387.0,64.68,49.42
2016,6,3,7,15,793.5,76.5,0.55,27.0,440.0,67.47,51.34
2016,6,3,7,30,821.0,80.0,0.6,28.0,493.0,70.2,53.18
2016,6,3,7,45,840.5,83.5,0.65,29.0,544.5,72.68,54.79
2016,6,3,8,0,860.0,87.0,0.7,30.0,596.0,83.29,63.0
2016,6,3,8,15,875.5,89.5,0.65,30.5,644.0,85.43,64.36
2016,6,3,8,30,891.0,92.0,0.6,31.0,692.0,87.41,65.6
2016,6,3,8,45,902.0,94.5,0.55,32.0,735.5,117.3,66.98
2016,6,3,9,0,913.0,97.0,0.5,33.0,779.0,177.08,94.4
2016,6,3,9,15,922.0,99.0,0.35,33.5,818.0,236.81,134.12
2016,6,3,9,30,931.0,101.0,0.2,34.0,857.0,296.69,178.99
2016,6,3,9,45,943.0,99.5,0.1,34.5,891.0,355.09,224.23
2016,6,3,10,0,955.0,98.0,0.0,35.0,925.0,413.38,269.13
2016,6,3,10,15,959.5,99.0,0.15,35.5,951.5,469.94,312.81
2016,6,3,10,30,964.0,100.0,0.3,36.0,978.0,525.14,354.68
2016,6,3,10,45,964.0,102.5,0.45,36.5,996.5,577.52,393.55
2016,6,3,11,0,964.0,105.0,0.6,37.0,1015.0,627.7,429.85
2016,6,3,11,15,966.0,105.5,0.7,37.0,1026.5,675.3,463.9
2016,6,3,11,30,968.0,106.0,0.8,37.0,1038.0,720.54,495.65
2016,6,3,11,45,964.5,108.5,0.95,37.0,1041.0,760.98,524.3
2016,6,3,12,0,961.0,111.0,1.1,37.0,1044.0,798.43,550.62
2016,6,3,12,15,960.0,111.0,1.15,37.0,1040.5,832.71,572.68
2016,6,3,12,30,959.0,111.0,1.2,37.0,1037.0,863.82,592.12
2016,6,3,12,45,945.5,118.0,1.3,37.5,1023.0,887.15,606.23
2016,6,3,13,0,932.0,125.0,1.4,38.0,1009.0,906.6,618.05
2016,6,3,13,15,928.0,124.0,1.45,37.5,990.0,923.53,630.42
2016,6,3,13,30,924.0,123.0,1.5,37.0,971.0,936.61,640.63
2016,6,3,13,45,915.5,123.5,1.6,37.0,944.5,943.17,646.35
2016,6,3,14,0,907.0,124.0,1.7,37.0,918.0,945.83,649.86
2016,6,3,14,15,899.0,122.0,1.8,36.5,885.5,942.74,651.34
2016,6,3,14,30,891.0,120.0,1.9,36.0,853.0,935.8,650.56
2016,6,3,14,45,879.5,118.5,2.0,36.0,814.5,922.45,644.51
2016,6,3,15,0,868.0,117.0,2.1,36.0,776.0,905.54,636.29
2016,6,3,15,15,854.5,114.0,2.15,35.5,732.5,892.94,631.65
2016,6,3,15,30,841.0,111.0,2.2,35.0,689.0,865.65,617.57
2016,6,3,15,45,825.0,107.5,2.3,35.0,642.0,832.69,598.89
2016,6,3,16,0,809.0,104.0,2.4,35.0,595.0,797.03,578.19
2016,6,3,16,15,786.5,100.0,2.45,34.5,544.5,753.27,552.52
2016,6,3,16,30,764.0,96.0,2.5,34.0,494.0,707.74,525.1
2016,6,3,16,45,736.0,91.5,2.55,33.5,442.0,656.24,492.52
2016,6,3,17,0,708.0,87.0,2.6,33.0,390.0,607.3,459.78
2016,6,3,17,15,668.5,81.0,2.35,32.0,337.5,545.87,416.7
2016,6,3,17,30,629.0,75.0,2.1,31.0,285.0,485.59,372.96
2016,6,3,17,45,573.5,68.0,1.9,30.0,234.5,416.93,321.37
2016,6,3,18,0,518.0,61.0,1.7,29.0,184.0,351.86,270.51
2016,6,3,18,15,436.0,52.0,1.5,27.5,138.0,276.78,210.67
2016,6,3,18,30,354.0,43.0,1.3,26.0,92.0,209.2,154.97
2016,6,3,18,45,232.5,29.5,1.15,25.0,56.5,132.42,89.62
2016,6,3,19,0,111.0,16.0,1.0,24.0,21.0,57.55,0.0
2016,6,3,19,15,55.5,8.0,0.95,23.5,10.5,19.34,0.0
2016,6,3,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.65,22.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.7,22.0,8.0,6.29,0.0
2016,6,4,5,15,40.0,25.0,0.7,22.5,30.0,18.95,7.9
2016,6,4,5,30,80.0,42.0,0.7,23.0,52.0,31.27,20.56
2016,6,4,5,45,109.0,62.0,0.7,23.5,82.5,45.28,33.06
2016,6,4,6,0,138.0,82.0,0.7,24.0,113.0,59.1,45.17
2016,6,4,6,15,156.0,103.5,0.9,24.5,147.0,73.46,57.48
2016,6,4,6,30,174.0,125.0,1.1,25.0,181.0,87.53,69.27
2016,6,4,6,45,192.5,145.0,1.3,25.5,216.5,100.49,79.87
2016,6,4,7,0,211.0,165.0,1.5,26.0,252.0,113.18,90.04
2016,6,4,7,15,487.0,122.5,1.5,26.5,358.0,86.23,67.12
2016,6,4,7,30,763.0,80.0,1.5,27.0,464.0,68.95,52.39
2016,6,4,7,45,663.0,125.0,1.55,27.5,483.5,89.24,68.9
2016,6,4,8,0,563.0,170.0,1.6,28.0,503.0,112.86,87.81
2016,6,4,8,15,405.0,237.0,1.65,28.0,487.0,143.87,112.59
2016,6,4,8,30,247.0,304.0,1.7,28.0,471.0,179.04,140.33
2016,6,4,8,45,342.5,296.0,1.8,28.5,543.0,190.81,135.64
2016,6,4,9,0,438.0,288.0,1.9,29.0,615.0,217.73,145.31
2016,6,4,9,15,390.5,328.0,1.95,29.5,631.0,272.76,186.06
2016,6,4,9,30,343.0,368.0,2.0,30.0,647.0,314.58,219.09
2016,6,4,9,45,201.5,381.5,2.05,30.5,547.0,316.3,226.03
2016,6,4,10,0,60.0,395.0,2.1,31.0,447.0,298.77,217.2
2016,6,4,10,15,51.5,396.0,2.2,31.0,441.5,304.92,222.14
2016,6,4,10,30,43.0,397.0,2.3,31.0,436.0,309.74,225.9
2016,6,4,10,45,96.0,439.0,2.4,31.5,529.0,373.49,271.2
2016,6,4,11,0,149.0,481.0,2.5,32.0,622.0,442.76,319.8
2016,6,4,11,15,306.0,454.5,2.55,32.5,748.0,534.87,384.62
2016,6,4,11,30,463.0,428.0,2.6,33.0,874.0,640.98,457.96
2016,6,4,11,45,482.5,423.5,2.7,34.0,890.0,680.35,483.41
2016,6,4,12,0,502.0,419.0,2.8,35.0,906.0,719.47,508.6
2016,6,4,12,15,705.5,277.5,2.8,35.0,960.0,789.0,559.08
2016,6,4,12,30,909.0,136.0,2.8,35.0,1014.0,842.77,598.38
2016,6,4,12,45,921.0,126.5,2.85,35.5,1007.5,872.79,616.54
2016,6,4,13,0,933.0,117.0,2.9,36.0,1001.0,899.49,632.68
2016,6,4,13,15,929.5,116.0,2.9,36.0,983.0,916.71,643.8
2016,6,4,13,30,926.0,115.0,2.9,36.0,965.0,930.11,652.66
2016,6,4,13,45,921.0,114.0,2.9,36.0,940.0,938.32,658.38
2016,6,4,14,0,916.0,113.0,2.9,36.0,915.0,942.64,661.8
2016,6,4,14,15,909.0,111.5,2.85,36.0,883.5,940.78,661.12
2016,6,4,14,30,902.0,110.0,2.8,36.0,852.0,935.08,658.18
2016,6,4,14,45,891.5,108.5,2.8,36.0,814.0,922.47,651.38
2016,6,4,15,0,881.0,107.0,2.8,36.0,776.0,906.25,642.43
2016,6,4,15,15,868.5,104.5,2.8,35.5,733.5,883.8,630.85
2016,6,4,15,30,856.0,102.0,2.8,35.0,691.0,858.11,617.16
2016,6,4,15,45,838.0,100.0,2.85,34.5,643.5,834.76,605.25
2016,6,4,16,0,820.0,98.0,2.9,34.0,596.0,798.89,584.81
2016,6,4,16,15,799.0,94.0,2.95,33.5,546.0,756.08,559.38
2016,6,4,16,30,778.0,90.0,3.0,33.0,496.0,711.41,532.13
2016,6,4,16,45,746.5,87.0,3.05,32.5,443.5,658.67,498.43
2016,6,4,17,0,715.0,84.0,3.1,32.0,391.0,608.31,464.19
2016,6,4,17,15,677.0,78.5,2.95,31.0,339.0,548.23,422.03
2016,6,4,17,30,639.0,73.0,2.8,30.0,287.0,489.16,379.05
2016,6,4,17,45,581.0,67.0,2.65,29.0,236.0,419.86,326.53
2016,6,4,18,0,523.0,61.0,2.5,28.0,185.0,354.32,274.84
2016,6,4,18,15,444.0,51.5,2.3,26.5,139.0,279.89,214.87
2016,6,4,18,30,365.0,42.0,2.1,25.0,93.0,212.74,158.91
2016,6,4,18,45,244.5,29.0,1.95,24.0,57.5,136.12,93.26
2016,6,4,19,0,124.0,16.0,1.8,23.0,22.0,61.49,0.0
2016,6,4,19,15,62.0,8.0,1.75,22.5,11.0,20.88,0.0
2016,6,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,45,49.0,5.5,0.7,15.5,7.0,0.0,0.0
2016,6,5,5,0,98.0,11.0,0.7,16.0,14.0,8.65,0.0
2016,6,5,5,15,231.0,23.5,0.8,16.5,47.5,19.2,8.48
2016,6,5,5,30,364.0,36.0,0.9,17.0,81.0,29.6,19.74
2016,6,5,5,45,451.5,45.0,1.0,17.5,126.5,36.9,26.65
2016,6,5,6,0,539.0,54.0,1.1,18.0,172.0,44.23,33.35
2016,6,5,6,15,595.5,60.5,1.15,19.0,222.5,49.35,37.83
2016,6,5,6,30,652.0,67.0,1.2,20.0,273.0,54.47,42.12
2016,6,5,6,45,692.5,72.0,1.25,21.0,326.0,58.27,45.14
2016,6,5,7,0,733.0,77.0,1.3,22.0,379.0,67.09,52.36
2016,6,5,7,15,761.5,81.5,1.35,23.0,431.5,70.45,54.79
2016,6,5,7,30,790.0,86.0,1.4,24.0,484.0,73.72,57.1
2016,6,5,7,45,812.0,89.0,1.45,25.0,535.0,75.72,58.32
2016,6,5,8,0,834.0,92.0,1.5,26.0,586.0,77.64,59.47
2016,6,5,8,15,850.5,95.0,1.5,26.5,633.5,88.03,67.71
2016,6,5,8,30,867.0,98.0,1.5,27.0,681.0,90.2,69.12
2016,6,5,8,45,879.5,100.5,1.55,28.0,725.0,117.57,69.9
2016,6,5,9,0,892.0,103.0,1.6,29.0,769.0,176.15,96.94
2016,6,5,9,15,901.5,104.5,1.65,29.5,807.5,234.41,136.79
2016,6,5,9,30,911.0,106.0,1.7,30.0,846.0,292.88,182.63
2016,6,5,9,45,923.5,104.5,1.75,30.5,880.5,350.28,229.63
2016,6,5,10,0,936.0,103.0,1.8,31.0,915.0,407.65,276.71
2016,6,5,10,15,941.5,104.5,1.85,31.5,941.5,463.92,322.22
2016,6,5,10,30,947.0,106.0,1.9,32.0,968.0,518.99,365.52
2016,6,5,10,45,947.0,108.5,2.0,33.0,986.5,570.52,404.36
2016,6,5,11,0,947.0,111.0,2.1,34.0,1005.0,619.91,440.28
2016,6,5,11,15,949.5,111.5,2.25,34.0,1017.5,667.09,475.62
2016,6,5,11,30,952.0,112.0,2.4,34.0,1030.0,712.01,508.66
2016,6,5,11,45,949.0,114.5,2.6,34.5,1033.0,752.23,537.06
2016,6,5,12,0,946.0,117.0,2.8,35.0,1036.0,789.57,562.96
2016,6,5,12,15,945.0,117.0,2.9,35.0,1033.0,823.5,586.35
2016,6,5,12,30,944.0,117.0,3.0,35.0,1030.0,854.33,606.77
2016,6,5,12,45,933.5,122.0,3.2,35.0,1016.5,878.2,623.34
2016,6,5,13,0,923.0,127.0,3.4,35.0,1003.0,898.35,637.62
2016,6,5,13,15,919.5,126.0,3.5,34.5,985.0,915.65,650.93
2016,6,5,13,30,916.0,125.0,3.6,34.0,967.0,929.17,661.98
2016,6,5,13,45,909.0,124.5,3.7,34.0,941.0,936.2,667.65
2016,6,5,14,0,902.0,124.0,3.8,34.0,915.0,939.35,670.98
2016,6,5,14,15,894.5,122.5,3.85,33.5,883.5,937.28,672.17
2016,6,5,14,30,887.0,121.0,3.9,33.0,852.0,931.39,671.03
2016,6,5,14,45,878.5,118.0,3.95,33.0,814.5,919.41,664.66
2016,6,5,15,0,870.0,115.0,4.0,33.0,777.0,903.79,656.01
2016,6,5,15,15,857.0,112.5,4.0,32.5,734.5,881.23,643.88
2016,6,5,15,30,844.0,110.0,4.0,32.0,692.0,865.83,636.57
2016,6,5,15,45,830.5,105.5,4.0,32.0,645.5,833.95,616.79
2016,6,5,16,0,817.0,101.0,4.0,32.0,599.0,799.24,595.05
2016,6,5,16,15,796.0,97.5,3.95,31.5,549.0,757.14,568.95
2016,6,5,16,30,775.0,94.0,3.9,31.0,499.0,713.15,541.11
2016,6,5,16,45,750.0,88.5,3.9,30.5,447.5,662.53,507.98
2016,6,5,17,0,725.0,83.0,3.9,30.0,396.0,610.98,472.25
2016,6,5,17,15,687.5,78.0,3.7,29.0,343.5,554.22,431.73
2016,6,5,17,30,650.0,73.0,3.5,28.0,291.0,495.63,388.41
2016,6,5,17,45,599.0,66.0,3.35,27.0,240.5,428.64,337.02
2016,6,5,18,0,548.0,59.0,3.2,26.0,190.0,364.81,286.0
2016,6,5,18,15,469.0,50.0,2.9,25.0,143.5,289.73,224.26
2016,6,5,18,30,390.0,41.0,2.6,24.0,97.0,221.87,166.76
2016,6,5,18,45,269.5,29.0,2.3,23.0,60.5,144.8,100.26
2016,6,5,19,0,149.0,17.0,2.0,22.0,24.0,72.33,0.3
2016,6,5,19,15,74.5,8.5,2.0,21.0,12.0,24.23,0.0
2016,6,5,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,4,45,48.5,6.0,1.4,13.5,7.0,0.0,0.0
2016,6,6,5,0,97.0,12.0,1.5,14.0,14.0,9.44,0.0
2016,6,6,5,15,232.0,24.0,1.55,14.5,47.5,19.62,8.94
2016,6,6,5,30,367.0,36.0,1.6,15.0,81.0,29.61,19.92
2016,6,6,5,45,454.5,44.5,1.65,15.5,126.5,36.51,26.54
2016,6,6,6,0,542.0,53.0,1.7,16.0,172.0,43.48,32.96
2016,6,6,6,15,598.5,59.5,1.65,17.0,222.5,48.63,37.51
2016,6,6,6,30,655.0,66.0,1.6,18.0,273.0,53.78,41.87
2016,6,6,6,45,695.5,70.5,1.6,19.0,325.5,61.97,48.74
2016,6,6,7,0,736.0,75.0,1.6,20.0,378.0,65.64,51.55
2016,6,6,7,15,764.5,79.0,1.55,21.0,430.5,68.7,53.75
2016,6,6,7,30,793.0,83.0,1.5,22.0,483.0,71.68,55.86
2016,6,6,7,45,815.0,86.0,1.5,23.5,534.0,73.76,57.05
2016,6,6,8,0,837.0,89.0,1.5,25.0,585.0,75.76,58.15
2016,6,6,8,15,853.5,92.0,1.55,25.5,632.5,86.33,66.59
2016,6,6,8,30,870.0,95.0,1.6,26.0,680.0,88.56,68.07
2016,6,6,8,45,883.0,97.0,1.65,27.0,724.0,114.81,68.46
2016,6,6,9,0,896.0,99.0,1.7,28.0,768.0,173.26,95.16
2016,6,6,9,15,905.5,100.5,1.75,29.0,806.5,231.65,134.89
2016,6,6,9,30,915.0,102.0,1.8,30.0,845.0,290.25,180.57
2016,6,6,9,45,921.0,104.5,1.85,31.0,878.0,348.44,227.93
2016,6,6,10,0,927.0,107.0,1.9,32.0,911.0,405.98,274.65
2016,6,6,10,15,932.0,108.0,1.95,32.5,937.0,461.24,319.29
2016,6,6,10,30,937.0,109.0,2.0,33.0,963.0,515.25,361.75
2016,6,6,10,45,941.0,109.5,2.15,33.5,982.5,566.95,401.61
2016,6,6,11,0,945.0,110.0,2.3,34.0,1002.0,616.88,439.03
2016,6,6,11,15,684.5,269.5,2.4,34.0,920.5,628.53,447.7
2016,6,6,11,30,424.0,429.0,2.5,34.0,839.0,614.43,436.98
2016,6,6,11,45,447.5,431.5,2.65,34.5,865.5,659.93,468.32
2016,6,6,12,0,471.0,434.0,2.8,35.0,892.0,705.88,499.19
2016,6,6,12,15,709.5,272.5,2.9,35.0,960.0,785.92,557.73
2016,6,6,12,30,948.0,111.0,3.0,35.0,1028.0,851.47,605.2
2016,6,6,12,45,940.5,114.0,3.1,35.0,1015.5,876.2,621.46
2016,6,6,13,0,933.0,117.0,3.2,35.0,1003.0,897.26,635.73
2016,6,6,13,15,929.0,116.0,3.25,34.5,984.5,914.13,648.44
2016,6,6,13,30,925.0,115.0,3.3,34.0,966.0,927.17,658.87
2016,6,6,13,45,919.0,114.0,3.4,34.0,940.5,934.57,664.8
2016,6,6,14,0,913.0,113.0,3.5,34.0,915.0,938.07,668.38
2016,6,6,14,15,905.5,111.5,3.55,33.5,883.0,935.86,669.5
2016,6,6,14,30,898.0,110.0,3.6,33.0,851.0,929.82,668.29
2016,6,6,14,45,888.0,108.0,3.7,33.0,813.5,917.29,661.89
2016,6,6,15,0,878.0,106.0,3.8,33.0,776.0,901.14,653.2
2016,6,6,15,15,865.5,103.5,3.8,32.5,733.5,878.83,641.27
2016,6,6,15,30,853.0,101.0,3.8,32.0,691.0,853.3,627.16
2016,6,6,15,45,837.5,98.0,3.85,32.0,644.0,831.03,614.18
2016,6,6,16,0,822.0,95.0,3.9,32.0,597.0,796.22,592.54
2016,6,6,16,15,801.5,92.0,3.85,31.0,547.5,755.01,568.2
2016,6,6,16,30,781.0,89.0,3.8,30.0,498.0,711.89,542.01
2016,6,6,16,45,754.0,84.5,3.8,29.5,446.5,660.81,508.56
2016,6,6,17,0,727.0,80.0,3.8,29.0,395.0,608.93,472.44
2016,6,6,17,15,689.5,75.5,3.7,28.0,343.0,552.42,432.16
2016,6,6,17,30,652.0,71.0,3.6,27.0,291.0,494.43,389.27
2016,6,6,17,45,600.0,64.5,3.55,26.0,240.5,427.44,337.76
2016,6,6,18,0,548.0,58.0,3.5,25.0,190.0,363.7,286.65
2016,6,6,18,15,469.0,49.5,3.35,24.0,143.5,289.21,225.15
2016,6,6,18,30,390.0,41.0,3.2,23.0,97.0,221.91,167.84
2016,6,6,18,45,269.0,29.5,3.1,22.0,61.0,145.12,101.49
2016,6,6,19,0,148.0,18.0,3.0,21.0,25.0,71.46,5.56
2016,6,6,19,15,74.0,9.0,3.0,20.0,12.5,24.52,0.0
2016,6,6,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,45,39.0,6.0,1.6,12.5,7.0,0.0,0.0
2016,6,7,5,0,78.0,12.0,1.6,13.0,14.0,9.44,0.0
2016,6,7,5,15,205.0,24.5,1.55,13.5,46.0,19.95,9.29
2016,6,7,5,30,332.0,37.0,1.5,14.0,78.0,30.24,20.57
2016,6,7,5,45,423.0,46.0,1.45,14.5,123.0,37.48,27.51
2016,6,7,6,0,514.0,55.0,1.4,15.0,168.0,44.77,34.25
2016,6,7,6,15,571.0,61.5,1.35,16.0,217.5,49.81,38.72
2016,6,7,6,30,628.0,68.0,1.3,17.0,267.0,54.87,43.01
2016,6,7,6,45,670.5,72.5,1.3,18.0,319.0,58.27,45.72
2016,6,7,7,0,713.0,77.0,1.3,19.0,371.0,66.73,52.71
2016,6,7,7,15,742.0,81.5,1.3,20.0,423.0,70.06,55.15
2016,6,7,7,30,771.0,86.0,1.3,21.0,475.0,73.31,57.47
2016,6,7,7,45,793.5,89.0,1.35,22.0,525.0,75.28,58.68
2016,6,7,8,0,816.0,92.0,1.4,23.0,575.0,77.19,59.83
2016,6,7,8,15,832.5,95.0,1.45,24.0,622.5,78.85,60.77
2016,6,7,8,30,849.0,98.0,1.5,25.0,670.0,89.68,69.29
2016,6,7,8,45,861.5,101.0,1.6,26.0,713.5,114.98,69.73
2016,6,7,9,0,874.0,104.0,1.7,27.0,757.0,172.68,96.09
2016,6,7,9,15,884.0,106.0,1.85,27.5,795.5,230.18,135.53
2016,6,7,9,30,894.0,108.0,2.0,28.0,834.0,287.99,181.21
2016,6,7,9,45,908.5,105.5,2.2,29.0,868.5,344.32,227.48
2016,6,7,10,0,923.0,103.0,2.4,30.0,903.0,400.83,274.06
2016,6,7,10,15,928.5,104.0,2.5,30.5,929.5,456.0,319.42
2016,6,7,10,30,934.0,105.0,2.6,31.0,956.0,509.99,362.69
2016,6,7,10,45,936.0,107.0,2.75,31.5,975.0,561.5,403.03
2016,6,7,11,0,938.0,109.0,2.9,32.0,994.0,611.09,440.79
2016,6,7,11,15,940.5,109.5,3.0,32.0,1006.5,657.82,476.29
2016,6,7,11,30,943.0,110.0,3.1,32.0,1019.0,702.31,509.42
2016,6,7,11,45,943.5,110.0,3.25,32.5,1023.5,742.69,538.2
2016,6,7,12,0,944.0,110.0,3.4,33.0,1028.0,780.39,564.55
2016,6,7,12,15,943.5,110.0,3.5,33.0,1025.5,814.52,588.41
2016,6,7,12,30,943.0,110.0,3.6,33.0,1023.0,845.59,609.31
2016,6,7,12,45,936.5,113.0,3.7,33.0,1011.5,871.02,626.52
2016,6,7,13,0,930.0,116.0,3.8,33.0,1000.0,892.85,641.47
2016,6,7,13,15,927.0,115.0,3.85,33.0,982.0,910.53,653.55
2016,6,7,13,30,924.0,114.0,3.9,33.0,964.0,924.44,663.29
2016,6,7,13,45,917.5,113.5,3.95,33.0,939.0,931.88,668.95
2016,6,7,14,0,911.0,113.0,4.0,33.0,914.0,935.42,672.24
2016,6,7,14,15,904.0,111.5,4.05,32.5,882.5,933.71,673.64
2016,6,7,14,30,897.0,110.0,4.1,32.0,851.0,928.17,672.67
2016,6,7,14,45,886.0,109.0,4.15,32.0,813.5,915.81,665.96
2016,6,7,15,0,875.0,108.0,4.2,32.0,776.0,899.89,657.01
2016,6,7,15,15,863.0,105.5,4.2,31.5,734.0,878.14,645.3
2016,6,7,15,30,851.0,103.0,4.2,31.0,692.0,853.17,631.4
2016,6,7,15,45,833.5,101.0,4.2,30.5,645.0,830.55,619.05
2016,6,7,16,0,816.0,99.0,4.2,30.0,598.0,795.39,597.9
2016,6,7,16,15,795.0,95.5,4.15,29.0,548.5,753.44,572.73
2016,6,7,16,30,774.0,92.0,4.1,28.0,499.0,709.63,545.69
2016,6,7,16,45,745.0,88.5,4.1,27.5,447.5,658.46,511.56
2016,6,7,17,0,716.0,85.0,4.1,27.0,396.0,609.5,477.04
2016,6,7,17,15,678.5,80.0,4.0,26.0,344.0,550.43,434.5
2016,6,7,17,30,641.0,75.0,3.9,25.0,292.0,492.29,391.08
2016,6,7,17,45,586.0,68.5,3.8,24.5,241.5,424.1,337.4
2016,6,7,18,0,531.0,62.0,3.7,24.0,191.0,359.38,284.6
2016,6,7,18,15,451.0,53.0,3.55,23.0,144.5,284.66,222.71
2016,6,7,18,30,371.0,44.0,3.4,22.0,98.0,217.18,165.16
2016,6,7,18,45,248.0,31.5,3.25,21.0,62.0,139.68,98.49
2016,6,7,19,0,125.0,19.0,3.1,20.0,26.0,66.22,9.06
2016,6,7,19,15,62.5,9.5,3.0,19.0,13.0,22.22,0.0
2016,6,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,45,39.0,6.5,2.25,12.5,7.5,0.0,0.0
2016,6,8,5,0,78.0,13.0,2.3,13.0,15.0,10.23,0.0
2016,6,8,5,15,211.5,26.0,2.35,13.0,48.0,21.24,10.31
2016,6,8,5,30,345.0,39.0,2.4,13.0,81.0,31.98,22.15
2016,6,8,5,45,438.5,47.5,2.45,13.5,127.0,38.8,28.78
2016,6,8,6,0,532.0,56.0,2.5,14.0,173.0,45.71,35.22
2016,6,8,6,15,590.0,62.5,2.5,14.5,223.5,50.78,39.81
2016,6,8,6,30,648.0,69.0,2.5,15.0,274.0,55.87,44.24
2016,6,8,6,45,690.5,73.5,2.55,16.0,327.0,59.29,46.98
2016,6,8,7,0,733.0,78.0,2.6,17.0,380.0,67.84,54.11
2016,6,8,7,15,762.0,82.0,2.6,17.5,432.5,70.82,56.39
2016,6,8,7,30,791.0,86.0,2.6,18.0,485.0,73.74,58.58
2016,6,8,7,45,701.5,120.0,2.65,19.0,501.0,86.94,69.42
2016,6,8,8,0,612.0,154.0,2.7,20.0,517.0,104.36,83.64
2016,6,8,8,15,618.5,169.5,2.75,20.5,561.5,111.55,89.23
2016,6,8,8,30,625.0,185.0,2.8,21.0,606.0,118.16,94.3
2016,6,8,8,45,660.5,186.5,2.9,22.0,657.5,136.69,92.21
2016,6,8,9,0,696.0,188.0,3.0,23.0,709.0,186.79,115.84
2016,6,8,9,15,591.5,247.5,3.05,23.5,706.0,251.61,166.8
2016,6,8,9,30,487.0,307.0,3.1,24.0,703.0,304.51,212.35
2016,6,8,9,45,487.5,326.0,3.2,24.5,736.0,351.77,250.32
2016,6,8,10,0,488.0,345.0,3.3,25.0,769.0,399.02,288.24
2016,6,8,10,15,715.0,227.0,3.35,25.5,868.5,447.49,323.61
2016,6,8,10,30,942.0,109.0,3.4,26.0,968.0,515.27,375.27
2016,6,8,10,45,729.5,250.0,3.5,26.5,923.5,557.22,409.37
2016,6,8,11,0,517.0,391.0,3.6,27.0,879.0,581.2,427.46
2016,6,8,11,15,732.5,253.5,3.7,27.0,955.0,644.1,476.09
2016,6,8,11,30,948.0,116.0,3.8,27.0,1031.0,708.81,526.63
2016,6,8,11,45,947.5,117.0,3.9,27.5,1035.0,749.55,556.1
2016,6,8,12,0,947.0,118.0,4.0,28.0,1039.0,787.58,583.14
2016,6,8,12,15,743.5,256.5,4.1,28.0,978.0,797.12,586.65
2016,6,8,12,30,540.0,395.0,4.2,28.0,917.0,778.99,570.88
2016,6,8,12,45,719.0,271.0,4.3,28.0,958.5,845.99,622.13
2016,6,8,13,0,898.0,147.0,4.4,28.0,1000.0,890.49,655.95
2016,6,8,13,15,894.0,145.5,4.45,28.0,982.0,907.06,667.45
2016,6,8,13,30,890.0,144.0,4.5,28.0,964.0,919.89,676.73
2016,6,8,13,45,884.5,142.5,4.6,28.0,939.0,927.61,682.96
2016,6,8,14,0,879.0,141.0,4.7,28.0,914.0,931.52,687.06
2016,6,8,14,15,871.0,139.0,4.75,27.5,882.5,928.94,687.97
2016,6,8,14,30,863.0,137.0,4.8,27.0,851.0,935.89,695.51
2016,6,8,14,45,852.0,135.0,4.85,27.0,813.0,922.83,688.14
2016,6,8,15,0,841.0,133.0,4.9,27.0,775.0,906.19,678.52
2016,6,8,15,15,827.0,130.0,4.85,26.5,732.5,882.47,664.78
2016,6,8,15,30,813.0,127.0,4.8,26.0,690.0,855.56,648.83
2016,6,8,15,45,794.5,116.5,4.8,25.5,636.0,814.14,622.83
2016,6,8,16,0,776.0,106.0,4.8,25.0,582.0,770.05,594.6
2016,6,8,16,15,570.5,152.5,4.7,24.5,486.5,640.57,500.85
2016,6,8,16,30,365.0,199.0,4.6,24.0,391.0,488.93,386.08
2016,6,8,16,45,338.5,186.5,4.6,23.5,350.5,445.68,354.76
2016,6,8,17,0,312.0,174.0,4.6,23.0,310.0,403.18,322.88
2016,6,8,17,15,296.5,153.0,4.5,22.0,268.5,359.49,290.03
2016,6,8,17,30,281.0,132.0,4.4,21.0,227.0,316.01,256.33
2016,6,8,17,45,256.5,112.0,4.3,20.5,187.5,269.1,218.2
2016,6,8,18,0,232.0,92.0,4.2,20.0,148.0,223.69,180.24
2016,6,8,18,15,190.5,73.0,4.0,19.0,112.0,173.45,137.63
2016,6,8,18,30,149.0,54.0,3.8,18.0,76.0,126.91,97.42
2016,6,8,18,45,74.5,37.0,3.6,17.5,48.0,68.48,47.42
2016,6,8,19,0,0.0,20.0,3.4,17.0,20.0,16.41,0.0
2016,6,8,19,15,0.0,10.0,3.3,16.0,10.0,7.87,0.0
2016,6,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,41.5,6.5,2.8,11.0,7.5,0.0,0.0
2016,6,9,5,0,83.0,13.0,2.9,11.0,15.0,10.23,0.0
2016,6,9,5,15,214.0,26.0,2.95,11.0,48.0,21.24,10.45
2016,6,9,5,30,345.0,39.0,3.0,11.0,81.0,31.97,22.34
2016,6,9,5,45,435.5,47.5,3.05,11.5,126.5,38.78,29.0
2016,6,9,6,0,526.0,56.0,3.1,12.0,172.0,45.66,35.45
2016,6,9,6,15,583.0,62.5,3.05,12.5,222.0,50.7,40.06
2016,6,9,6,30,640.0,69.0,3.0,13.0,272.0,55.76,44.5
2016,6,9,6,45,685.0,73.0,3.0,14.0,325.0,58.85,46.98
2016,6,9,7,0,730.0,77.0,3.0,15.0,378.0,67.03,53.84
2016,6,9,7,15,758.0,81.0,2.9,15.5,429.5,70.01,56.14
2016,6,9,7,30,786.0,85.0,2.8,16.0,481.0,72.93,58.35
2016,6,9,7,45,812.0,86.5,2.75,17.0,532.5,74.02,58.84
2016,6,9,8,0,838.0,88.0,2.7,18.0,584.0,75.14,59.35
2016,6,9,8,15,854.0,90.5,2.65,18.5,631.5,85.45,67.83
2016,6,9,8,30,870.0,93.0,2.6,19.0,679.0,87.39,69.12
2016,6,9,8,45,886.0,93.5,2.55,20.0,723.0,110.14,68.21
2016,6,9,9,0,902.0,94.0,2.5,21.0,767.0,168.02,94.2
2016,6,9,9,15,911.0,95.5,2.45,21.5,805.5,226.5,135.07
2016,6,9,9,30,920.0,97.0,2.4,22.0,844.0,285.14,182.53
2016,6,9,9,45,927.5,98.0,2.4,23.0,877.0,342.93,231.31
2016,6,9,10,0,935.0,99.0,2.4,24.0,910.0,400.22,279.65
2016,6,9,10,15,940.0,100.5,2.4,24.5,936.5,456.1,326.52
2016,6,9,10,30,945.0,102.0,2.4,25.0,963.0,510.75,371.1
2016,6,9,10,45,948.5,102.5,2.45,25.5,982.5,562.49,412.28
2016,6,9,11,0,952.0,103.0,2.5,26.0,1002.0,612.39,450.8
2016,6,9,11,15,953.5,103.5,2.55,26.5,1014.0,659.08,485.85
2016,6,9,11,30,955.0,104.0,2.6,27.0,1026.0,703.41,518.22
2016,6,9,11,45,955.5,104.5,2.7,27.5,1030.5,744.57,547.78
2016,6,9,12,0,956.0,105.0,2.8,28.0,1035.0,783.04,574.84
2016,6,9,12,15,955.0,105.0,2.9,28.0,1032.0,817.14,598.94
2016,6,9,12,30,954.0,105.0,3.0,28.0,1029.0,848.11,620.06
2016,6,9,12,45,950.5,105.5,3.2,28.5,1018.0,874.15,637.28
2016,6,9,13,0,947.0,106.0,3.4,29.0,1007.0,896.61,652.15
2016,6,9,13,15,809.5,196.0,3.55,28.5,956.0,891.84,651.4
2016,6,9,13,30,672.0,286.0,3.7,28.0,905.0,877.6,641.48
2016,6,9,13,45,569.5,322.5,3.85,28.0,837.5,830.51,609.42
2016,6,9,14,0,467.0,359.0,4.0,28.0,770.0,780.41,574.8
2016,6,9,14,15,550.5,308.5,4.1,27.5,776.5,816.13,604.27
2016,6,9,14,30,634.0,258.0,4.2,27.0,783.0,852.04,633.39
2016,6,9,14,45,625.0,246.0,4.3,26.5,744.0,833.31,623.18
2016,6,9,15,0,616.0,234.0,4.4,26.0,705.0,811.42,611.03
2016,6,9,15,15,474.5,265.5,4.45,25.5,616.5,706.34,536.91
2016,6,9,15,30,333.0,297.0,4.5,25.0,528.0,591.71,454.24
2016,6,9,15,45,369.0,265.5,4.55,24.5,505.5,585.53,453.55
2016,6,9,16,0,405.0,234.0,4.6,24.0,483.0,593.89,462.7
2016,6,9,16,15,401.0,213.0,4.55,23.5,442.5,559.36,439.07
2016,6,9,16,30,397.0,192.0,4.5,23.0,402.0,523.13,413.9
2016,6,9,16,45,335.0,181.0,4.5,22.5,345.5,437.06,349.22
2016,6,9,17,0,273.0,170.0,4.5,22.0,289.0,371.9,299.01
2016,6,9,17,15,258.0,150.5,4.4,21.0,251.5,331.72,268.62
2016,6,9,17,30,243.0,131.0,4.3,20.0,214.0,291.88,237.51
2016,6,9,17,45,227.0,110.5,4.25,19.5,178.0,250.85,204.07
2016,6,9,18,0,211.0,90.0,4.2,19.0,142.0,210.57,170.23
2016,6,9,18,15,182.5,71.0,4.0,18.0,108.5,167.23,133.16
2016,6,9,18,30,154.0,52.0,3.8,17.0,75.0,126.2,97.26
2016,6,9,18,45,99.0,35.0,3.65,16.5,48.0,80.9,57.23
2016,6,9,19,0,44.0,18.0,3.5,16.0,21.0,35.91,6.45
2016,6,9,19,15,22.0,9.0,3.35,15.5,10.5,12.29,0.0
2016,6,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,2.05,11.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,2.1,12.0,11.0,8.65,0.0
2016,6,10,5,15,72.0,26.5,2.2,12.0,35.5,19.9,9.4
2016,6,10,5,30,144.0,42.0,2.3,12.0,60.0,31.33,21.7
2016,6,10,5,45,177.5,60.5,2.4,12.5,93.0,44.42,33.89
2016,6,10,6,0,211.0,79.0,2.5,13.0,126.0,57.24,45.64
2016,6,10,6,15,232.0,99.0,2.55,13.0,162.5,70.58,57.71
2016,6,10,6,30,253.0,119.0,2.6,13.0,199.0,83.53,69.22
2016,6,10,6,45,264.0,140.0,2.7,13.5,237.0,96.52,80.41
2016,6,10,7,0,275.0,161.0,2.8,14.0,275.0,109.04,90.96
2016,6,10,7,15,285.0,181.0,2.85,14.5,312.5,120.5,100.41
2016,6,10,7,30,295.0,201.0,2.9,15.0,350.0,131.49,109.31
2016,6,10,7,45,568.0,143.5,2.95,16.0,467.0,98.97,80.59
2016,6,10,8,0,841.0,86.0,3.0,17.0,584.0,82.2,65.65
2016,6,10,8,15,856.5,88.5,2.95,17.5,631.0,84.32,67.13
2016,6,10,8,30,872.0,91.0,2.9,18.0,678.0,86.28,68.46
2016,6,10,8,45,884.0,93.5,2.9,19.0,721.5,109.11,68.21
2016,6,10,9,0,896.0,96.0,2.9,20.0,765.0,167.58,94.69
2016,6,10,9,15,905.0,97.5,2.85,20.5,803.5,225.7,135.35
2016,6,10,9,30,914.0,99.0,2.8,21.0,842.0,283.99,182.75
2016,6,10,9,45,927.0,97.0,2.75,21.5,876.0,341.1,231.51
2016,6,10,10,0,940.0,95.0,2.7,22.0,910.0,398.24,280.56
2016,6,10,10,15,945.0,96.0,2.65,22.5,936.5,453.99,327.84
2016,6,10,10,30,950.0,97.0,2.6,23.0,963.0,508.49,372.77
2016,6,10,10,45,950.5,99.5,2.6,23.5,981.5,560.31,414.36
2016,6,10,11,0,951.0,102.0,2.6,24.0,1000.0,610.05,452.99
2016,6,10,11,15,953.0,102.5,2.65,24.0,1012.0,656.98,489.53
2016,6,10,11,30,955.0,103.0,2.7,24.0,1024.0,701.61,523.53
2016,6,10,11,45,746.5,251.0,2.8,24.5,973.0,725.34,537.52
2016,6,10,12,0,538.0,399.0,2.9,25.0,922.0,725.33,534.02
2016,6,10,12,15,628.5,339.5,2.95,24.5,949.0,770.29,569.07
2016,6,10,12,30,719.0,280.0,3.0,24.0,976.0,824.57,609.96
2016,6,10,12,45,613.5,340.0,3.1,24.0,929.5,815.78,602.71
2016,6,10,13,0,508.0,400.0,3.2,24.0,883.0,798.48,589.78
2016,6,10,13,15,473.0,396.0,3.25,24.0,839.5,782.54,579.51
2016,6,10,13,30,438.0,392.0,3.3,24.0,796.0,762.71,566.45
2016,6,10,13,45,314.5,415.5,3.4,24.0,702.0,672.43,502.46
2016,6,10,14,0,191.0,439.0,3.5,24.0,608.0,574.26,431.41
2016,6,10,14,15,219.0,418.5,3.55,23.5,605.5,585.39,442.44
2016,6,10,14,30,247.0,398.0,3.6,23.0,603.0,613.82,465.17
2016,6,10,14,45,196.0,383.0,3.7,23.0,541.0,537.75,410.21
2016,6,10,15,0,145.0,368.0,3.8,23.0,479.0,479.87,367.76
2016,6,10,15,15,95.5,328.5,3.8,22.5,400.5,379.72,293.58
2016,6,10,15,30,46.0,289.0,3.8,22.0,322.0,299.29,232.33
2016,6,10,15,45,153.5,278.0,3.85,21.5,375.0,398.73,313.22
2016,6,10,16,0,261.0,267.0,3.9,21.0,428.0,492.32,387.95
2016,6,10,16,15,234.0,247.0,3.9,20.5,382.0,427.83,339.93
2016,6,10,16,30,207.0,227.0,3.9,20.0,336.0,381.98,305.71
2016,6,10,16,45,132.0,200.0,3.9,20.0,267.5,294.7,236.51
2016,6,10,17,0,57.0,173.0,3.9,20.0,199.0,197.98,158.26
2016,6,10,17,15,50.5,152.0,3.85,19.5,173.0,172.56,138.31
2016,6,10,17,30,44.0,131.0,3.8,19.0,147.0,147.43,118.07
2016,6,10,17,45,37.5,110.0,3.8,18.5,122.0,122.63,97.68
2016,6,10,18,0,31.0,89.0,3.8,18.0,97.0,98.15,77.14
2016,6,10,18,15,19.5,69.0,3.7,17.0,74.0,72.85,55.66
2016,6,10,18,30,8.0,49.0,3.6,16.0,51.0,44.14,31.15
2016,6,10,18,45,4.0,31.5,3.5,15.5,32.5,27.09,16.1
2016,6,10,19,0,0.0,14.0,3.4,15.0,14.0,10.66,0.0
2016,6,10,19,15,0.0,7.0,3.3,14.5,7.0,5.51,0.0
2016,6,10,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,7.0,0.75,9.5,7.0,0.0,0.0
2016,6,11,5,0,0.0,14.0,0.8,10.0,14.0,11.02,0.0
2016,6,11,5,15,130.5,27.5,0.75,10.5,44.0,20.72,10.15
2016,6,11,5,30,261.0,41.0,0.7,11.0,74.0,31.08,21.64
2016,6,11,5,45,331.5,54.5,0.7,12.0,115.0,41.17,31.13
2016,6,11,6,0,402.0,68.0,0.7,13.0,156.0,51.17,40.27
2016,6,11,6,15,450.0,79.5,0.65,14.0,202.5,59.47,47.65
2016,6,11,6,30,498.0,91.0,0.6,15.0,249.0,70.22,56.93
2016,6,11,6,45,531.0,101.5,0.55,16.0,297.0,76.99,62.48
2016,6,11,7,0,564.0,112.0,0.5,17.0,345.0,83.48,67.63
2016,6,11,7,15,613.0,109.5,0.7,17.5,393.0,81.05,65.16
2016,6,11,7,30,662.0,107.0,0.9,18.0,441.0,79.04,63.09
2016,6,11,7,45,654.5,129.0,1.1,19.0,487.5,91.6,73.32
2016,6,11,8,0,647.0,151.0,1.3,20.0,534.0,103.36,82.68
2016,6,11,8,15,462.5,224.5,1.5,21.0,509.5,138.64,111.46
2016,6,11,8,30,278.0,298.0,1.7,22.0,485.0,177.06,142.14
2016,6,11,8,45,277.0,320.0,1.9,23.0,516.5,195.57,144.73
2016,6,11,9,0,276.0,342.0,2.1,24.0,548.0,231.52,165.48
2016,6,11,9,15,478.0,284.0,2.2,24.5,663.0,251.58,170.29
2016,6,11,9,30,680.0,226.0,2.3,25.0,778.0,297.18,198.03
2016,6,11,9,45,482.5,320.0,2.4,25.5,720.0,344.6,243.21
2016,6,11,10,0,285.0,414.0,2.5,26.0,662.0,373.34,271.56
2016,6,11,10,15,189.5,430.0,2.5,26.0,597.5,375.4,276.25
2016,6,11,10,30,94.0,446.0,2.5,26.0,533.0,364.25,269.86
2016,6,11,10,45,172.0,459.0,2.5,26.0,620.5,420.96,311.28
2016,6,11,11,0,250.0,472.0,2.5,26.0,708.0,487.49,359.54
2016,6,11,11,15,179.0,479.0,2.5,25.5,649.0,471.72,349.0
2016,6,11,11,30,108.0,486.0,2.5,25.0,590.0,444.91,330.19
2016,6,11,11,45,68.5,438.5,2.55,25.0,505.0,391.77,291.89
2016,6,11,12,0,29.0,391.0,2.6,25.0,420.0,333.14,248.82
2016,6,11,12,15,246.0,411.5,2.6,25.0,650.5,535.19,399.61
2016,6,11,12,30,463.0,432.0,2.6,25.0,881.0,744.45,547.24
2016,6,11,12,45,411.0,433.5,2.65,25.5,829.0,717.71,526.73
2016,6,11,13,0,359.0,435.0,2.7,26.0,777.0,692.56,508.69
2016,6,11,13,15,186.5,350.0,2.75,26.0,527.5,483.31,360.8
2016,6,11,13,30,14.0,265.0,2.8,26.0,278.0,223.3,166.84
2016,6,11,13,45,211.5,318.0,2.85,26.0,505.0,490.87,370.66
2016,6,11,14,0,409.0,371.0,2.9,26.0,732.0,738.0,546.61
2016,6,11,14,15,353.5,379.0,2.95,26.0,683.0,686.66,509.6
2016,6,11,14,30,298.0,387.0,3.0,26.0,634.0,648.73,483.19
2016,6,11,14,45,173.5,358.0,3.15,26.0,501.0,493.0,371.59
2016,6,11,15,0,49.0,329.0,3.3,26.0,368.0,336.86,255.06
2016,6,11,15,15,89.5,326.5,3.4,25.5,391.0,372.3,284.53
2016,6,11,15,30,130.0,324.0,3.5,25.0,414.0,425.35,326.35
2016,6,11,15,45,155.5,301.0,3.6,25.0,401.5,423.83,326.83
2016,6,11,16,0,181.0,278.0,3.7,25.0,389.0,420.26,325.96
2016,6,11,16,15,98.5,231.5,3.7,24.5,291.5,287.81,224.78
2016,6,11,16,30,16.0,185.0,3.7,24.0,194.0,164.61,127.32
2016,6,11,16,45,85.0,183.5,3.7,23.5,222.0,227.98,180.38
2016,6,11,17,0,154.0,182.0,3.7,23.0,250.0,288.29,230.08
2016,6,11,17,15,375.0,131.5,3.65,22.5,268.0,401.77,323.13
2016,6,11,17,30,596.0,81.0,3.6,22.0,286.0,471.94,379.68
2016,6,11,17,45,535.0,75.0,3.55,21.5,236.0,402.96,324.32
2016,6,11,18,0,474.0,69.0,3.5,21.0,186.0,337.94,270.91
2016,6,11,18,15,398.5,58.5,3.4,20.0,141.5,266.49,211.25
2016,6,11,18,30,323.0,48.0,3.3,19.0,97.0,199.27,153.73
2016,6,11,18,45,213.5,34.5,3.25,18.5,62.0,128.77,92.71
2016,6,11,19,0,104.0,21.0,3.2,18.0,27.0,63.39,19.92
2016,6,11,19,15,52.0,10.5,3.2,17.5,13.5,20.62,0.0
2016,6,11,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,7.0,2.15,12.5,7.0,0.0,0.0
2016,6,12,5,0,0.0,14.0,2.3,13.0,14.0,11.02,0.0
