Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,15,138.0,28.0,2.4,13.5,45.0,21.11,10.21
2016,6,12,5,30,276.0,42.0,2.5,14.0,76.0,31.87,21.96
2016,6,12,5,45,368.5,52.0,2.65,14.5,120.0,41.94,31.41
2016,6,12,6,0,461.0,62.0,2.8,15.0,164.0,49.77,38.65
2016,6,12,6,15,519.5,70.0,2.8,15.5,212.5,55.68,43.98
2016,6,12,6,30,578.0,78.0,2.8,16.0,261.0,61.55,49.07
2016,6,12,6,45,625.0,83.0,2.85,16.5,313.0,65.02,51.92
2016,6,12,7,0,672.0,88.0,2.9,17.0,365.0,68.51,54.7
2016,6,12,7,15,702.5,93.0,2.8,17.5,416.5,71.67,57.13
2016,6,12,7,30,733.0,98.0,2.7,18.0,468.0,74.74,59.45
2016,6,12,7,45,760.0,101.0,2.65,19.0,518.5,82.69,65.79
2016,6,12,8,0,787.0,104.0,2.6,20.0,569.0,84.36,66.71
2016,6,12,8,15,804.5,107.0,2.55,20.5,616.0,85.72,67.5
2016,6,12,8,30,822.0,110.0,2.5,21.0,663.0,86.98,68.22
2016,6,12,8,45,838.0,111.5,2.45,22.0,707.0,106.26,66.79
2016,6,12,9,0,854.0,113.0,2.4,23.0,751.0,170.95,98.05
2016,6,12,9,15,864.5,115.0,2.4,23.5,789.0,227.34,136.55
2016,6,12,9,30,875.0,117.0,2.4,24.0,827.0,284.11,181.73
2016,6,12,9,45,892.0,113.0,2.45,24.5,862.0,339.18,227.89
2016,6,12,10,0,909.0,109.0,2.5,25.0,897.0,394.7,274.82
2016,6,12,10,15,914.5,110.0,2.6,25.5,924.0,449.12,320.57
2016,6,12,10,30,920.0,111.0,2.7,26.0,951.0,502.41,364.29
2016,6,12,10,45,924.5,111.5,2.8,26.5,970.5,553.49,405.12
2016,6,12,11,0,929.0,112.0,2.9,27.0,990.0,602.91,443.51
2016,6,12,11,15,931.5,112.5,3.0,27.0,1002.5,649.29,479.55
2016,6,12,11,30,934.0,113.0,3.1,27.0,1015.0,693.48,513.22
2016,6,12,11,45,934.0,114.0,3.25,27.5,1019.5,734.01,542.78
2016,6,12,12,0,934.0,115.0,3.4,28.0,1024.0,771.92,569.89
2016,6,12,12,15,933.5,115.0,3.5,28.0,1021.5,805.94,594.56
2016,6,12,12,30,933.0,115.0,3.6,28.0,1019.0,836.96,615.89
2016,6,12,12,45,918.5,122.5,3.7,28.0,1005.5,859.56,631.57
2016,6,12,13,0,904.0,130.0,3.8,28.0,992.0,878.37,644.84
2016,6,12,13,15,900.5,129.5,3.9,28.0,974.0,896.1,657.49
2016,6,12,13,30,897.0,129.0,4.0,28.0,956.0,910.15,667.8
2016,6,12,13,45,889.0,129.0,4.15,28.0,931.0,916.95,673.65
2016,6,12,14,0,881.0,129.0,4.3,28.0,906.0,919.95,677.11
2016,6,12,14,15,873.5,127.0,4.35,27.5,875.0,917.81,678.13
2016,6,12,14,30,866.0,125.0,4.4,27.0,844.0,911.92,676.77
2016,6,12,14,45,856.0,123.0,4.5,27.0,807.0,900.14,670.42
2016,6,12,15,0,846.0,121.0,4.6,27.0,770.0,896.45,669.82
2016,6,12,15,15,833.5,118.5,4.6,26.5,728.5,874.67,657.67
2016,6,12,15,30,821.0,116.0,4.6,26.0,687.0,849.69,643.37
2016,6,12,15,45,806.5,112.0,4.6,25.5,641.5,818.42,624.56
2016,6,12,16,0,792.0,108.0,4.6,25.0,596.0,784.45,603.66
2016,6,12,16,15,771.0,104.0,4.55,24.5,547.0,742.88,576.73
2016,6,12,16,30,750.0,100.0,4.5,24.0,498.0,699.48,548.08
2016,6,12,16,45,726.5,94.0,4.45,24.0,448.0,653.76,515.59
2016,6,12,17,0,703.0,88.0,4.4,24.0,398.0,603.89,478.82
2016,6,12,17,15,666.0,83.0,4.25,23.0,346.5,545.85,436.33
2016,6,12,17,30,629.0,78.0,4.1,22.0,295.0,488.68,393.01
2016,6,12,17,45,583.0,70.0,3.95,21.5,245.5,424.51,341.87
2016,6,12,18,0,537.0,62.0,3.8,21.0,196.0,363.02,291.09
2016,6,12,18,15,461.5,53.5,3.5,20.0,150.0,290.64,230.36
2016,6,12,18,30,386.0,45.0,3.2,19.0,104.0,224.93,173.61
2016,6,12,18,45,275.0,33.0,2.9,18.5,67.0,151.01,109.2
2016,6,12,19,0,164.0,21.0,2.6,18.0,30.0,81.28,29.06
2016,6,12,19,15,82.0,10.5,2.5,17.5,15.0,27.78,0.0
2016,6,12,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,4,45,43.5,6.0,1.8,11.5,7.5,0.0,0.0
2016,6,13,5,0,87.0,12.0,2.1,12.0,15.0,9.44,0.0
2016,6,13,5,15,212.5,25.0,2.15,12.5,47.5,20.39,9.71
2016,6,13,5,30,338.0,38.0,2.2,13.0,80.0,31.11,21.4
2016,6,13,5,45,423.5,47.0,2.25,13.5,124.0,38.29,28.33
2016,6,13,6,0,509.0,56.0,2.3,14.0,168.0,45.5,35.03
2016,6,13,6,15,299.5,90.5,2.15,14.5,161.0,65.07,52.5
2016,6,13,6,30,90.0,125.0,2.0,15.0,154.0,86.4,71.2
2016,6,13,6,45,100.5,146.5,1.95,16.0,184.0,99.88,82.52
2016,6,13,7,0,111.0,168.0,1.9,17.0,214.0,113.02,93.27
2016,6,13,7,15,181.0,187.5,1.8,18.0,274.0,125.92,103.57
2016,6,13,7,30,251.0,207.0,1.7,19.0,334.0,133.8,109.4
2016,6,13,7,45,536.5,149.0,1.6,20.0,455.5,101.39,81.26
2016,6,13,8,0,822.0,91.0,1.5,21.0,577.0,76.7,59.89
2016,6,13,8,15,838.5,94.0,1.6,22.0,624.5,78.4,60.91
2016,6,13,8,30,855.0,97.0,1.7,23.0,672.0,89.28,69.55
2016,6,13,8,45,871.0,98.0,1.85,24.0,716.5,108.33,67.86
2016,6,13,9,0,887.0,99.0,2.0,25.0,761.0,165.56,91.94
2016,6,13,9,15,897.0,100.5,2.25,25.5,800.0,223.3,130.98
2016,6,13,9,30,907.0,102.0,2.5,26.0,839.0,281.34,177.0
2016,6,13,9,45,916.0,102.5,2.75,27.0,872.5,338.5,224.59
2016,6,13,10,0,925.0,103.0,3.0,28.0,906.0,395.35,272.21
2016,6,13,10,15,930.5,104.5,3.2,28.0,932.5,450.9,319.34
2016,6,13,10,30,936.0,106.0,3.4,28.0,959.0,505.31,364.66
2016,6,13,10,45,941.5,105.5,3.6,28.5,979.5,556.96,406.12
2016,6,13,11,0,947.0,105.0,3.8,29.0,1000.0,606.98,445.23
2016,6,13,11,15,949.5,105.5,3.95,29.0,1012.5,654.11,482.01
2016,6,13,11,30,952.0,106.0,4.1,29.0,1025.0,698.99,516.4
2016,6,13,11,45,955.0,105.0,4.3,29.0,1031.0,740.71,548.07
2016,6,13,12,0,958.0,104.0,4.5,29.0,1037.0,779.89,577.48
2016,6,13,12,15,957.5,104.0,4.65,28.5,1034.5,814.53,603.95
2016,6,13,12,30,957.0,104.0,4.8,28.0,1032.0,846.09,627.56
2016,6,13,12,45,951.5,106.5,4.95,28.0,1021.0,872.41,646.43
2016,6,13,13,0,946.0,109.0,5.1,28.0,1010.0,895.14,662.97
2016,6,13,13,15,943.5,108.0,5.2,27.5,993.0,913.67,677.84
2016,6,13,13,30,941.0,107.0,5.3,27.0,976.0,928.4,690.32
2016,6,13,13,45,934.5,107.5,5.45,27.0,951.0,937.12,697.77
2016,6,13,14,0,928.0,108.0,5.6,27.0,926.0,941.95,702.73
2016,6,13,14,15,921.5,106.5,5.6,26.5,895.5,940.99,704.39
2016,6,13,14,30,915.0,105.0,5.6,26.0,865.0,936.14,703.54
2016,6,13,14,45,905.0,104.0,5.6,25.5,827.5,924.86,698.37
2016,6,13,15,0,895.0,103.0,5.6,25.0,790.0,909.95,690.77
2016,6,13,15,15,883.5,101.0,5.55,24.5,748.0,889.19,678.85
2016,6,13,15,30,872.0,99.0,5.5,24.0,706.0,865.13,664.6
2016,6,13,15,45,860.0,95.0,5.45,23.5,660.0,835.4,646.26
2016,6,13,16,0,848.0,91.0,5.4,23.0,614.0,802.74,625.67
2016,6,13,16,15,828.5,88.0,5.3,22.5,564.5,770.58,605.04
2016,6,13,16,30,809.0,85.0,5.2,22.0,515.0,727.82,576.31
2016,6,13,16,45,787.5,80.0,5.1,21.5,463.5,679.6,543.06
2016,6,13,17,0,766.0,75.0,5.0,21.0,412.0,630.09,507.18
2016,6,13,17,15,731.0,70.5,4.9,20.0,359.5,571.48,463.68
2016,6,13,17,30,696.0,66.0,4.8,19.0,307.0,513.37,418.98
2016,6,13,17,45,649.0,60.0,4.7,18.5,256.0,450.09,367.62
2016,6,13,18,0,602.0,54.0,4.6,18.0,205.0,387.4,314.93
2016,6,13,18,15,528.5,47.0,4.45,17.0,157.5,314.55,252.74
2016,6,13,18,30,455.0,40.0,4.3,16.0,110.0,248.12,194.14
2016,6,13,18,45,340.0,30.0,4.15,15.5,71.5,171.11,125.65
2016,6,13,19,0,225.0,20.0,4.0,15.0,33.0,100.42,39.98
2016,6,13,19,15,112.5,10.0,4.0,14.5,16.5,34.72,0.0
2016,6,13,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,45,51.5,6.5,2.85,9.0,8.0,0.0,0.0
2016,6,14,5,0,103.0,13.0,2.9,9.0,16.0,10.23,0.0
2016,6,14,5,15,242.0,24.5,2.95,9.5,50.0,20.07,9.59
2016,6,14,5,30,381.0,36.0,3.0,10.0,84.0,29.68,20.42
2016,6,14,5,45,469.0,44.5,3.1,10.5,129.5,36.62,27.19
2016,6,14,6,0,557.0,53.0,3.2,11.0,175.0,43.62,33.77
2016,6,14,6,15,612.5,59.0,3.2,11.5,225.5,48.42,38.17
2016,6,14,6,30,668.0,65.0,3.2,12.0,276.0,53.23,42.42
2016,6,14,6,45,706.5,69.5,3.2,13.0,328.5,61.37,49.42
2016,6,14,7,0,745.0,74.0,3.2,14.0,381.0,65.06,52.32
2016,6,14,7,15,772.5,78.0,3.2,14.5,432.5,68.14,54.73
2016,6,14,7,30,800.0,82.0,3.2,15.0,484.0,71.14,57.04
2016,6,14,7,45,819.0,85.5,3.2,15.5,534.0,73.53,58.78
2016,6,14,8,0,838.0,89.0,3.2,16.0,584.0,75.8,60.42
2016,6,14,8,15,853.5,91.5,3.3,16.5,631.5,86.03,68.89
2016,6,14,8,30,869.0,94.0,3.4,17.0,679.0,87.95,70.17
2016,6,14,8,45,881.0,96.5,3.5,18.0,722.5,107.08,68.98
2016,6,14,9,0,893.0,99.0,3.6,19.0,766.0,165.32,94.16
2016,6,14,9,15,902.0,101.0,3.7,19.5,804.5,223.54,134.52
2016,6,14,9,30,911.0,103.0,3.8,20.0,843.0,281.95,182.09
2016,6,14,9,45,922.5,101.5,3.9,20.5,876.5,338.79,231.13
2016,6,14,10,0,934.0,100.0,4.0,21.0,910.0,395.52,280.59
2016,6,14,10,15,939.0,101.0,4.1,21.5,936.5,451.0,328.57
2016,6,14,10,30,944.0,102.0,4.2,22.0,963.0,505.25,374.41
2016,6,14,10,45,949.5,101.5,4.35,22.5,983.0,557.26,417.35
2016,6,14,11,0,955.0,101.0,4.5,23.0,1003.0,607.63,457.95
2016,6,14,11,15,957.0,101.5,4.55,23.0,1015.5,654.79,495.72
2016,6,14,11,30,959.0,102.0,4.6,23.0,1028.0,699.64,530.92
2016,6,14,11,45,960.5,101.5,4.7,23.0,1033.0,740.95,563.08
2016,6,14,12,0,962.0,101.0,4.8,23.0,1038.0,779.6,592.81
2016,6,14,12,15,961.5,101.0,4.9,23.0,1035.5,814.35,618.69
2016,6,14,12,30,961.0,101.0,5.0,23.0,1033.0,846.0,641.38
2016,6,14,12,45,956.0,103.0,5.1,23.0,1022.0,872.4,660.43
2016,6,14,13,0,951.0,105.0,5.2,23.0,1011.0,895.2,677.08
2016,6,14,13,15,948.0,104.0,5.25,23.0,993.5,913.35,690.29
2016,6,14,13,30,945.0,103.0,5.3,23.0,976.0,927.67,700.98
2016,6,14,13,45,941.0,101.5,5.4,23.0,951.5,936.76,708.5
2016,6,14,14,0,937.0,100.0,5.5,23.0,927.0,941.89,713.43
2016,6,14,14,15,930.5,98.5,5.5,22.5,896.0,940.85,715.03
2016,6,14,14,30,924.0,97.0,5.5,22.0,865.0,935.9,714.07
2016,6,14,14,45,916.0,95.0,5.55,21.5,828.0,925.26,709.55
2016,6,14,15,0,908.0,93.0,5.6,21.0,791.0,910.9,702.48
2016,6,14,15,15,897.0,91.0,5.55,20.5,749.0,890.32,690.45
2016,6,14,15,30,886.0,89.0,5.5,20.0,707.0,866.38,676.04
2016,6,14,15,45,873.5,85.5,5.5,20.0,661.0,836.37,656.14
2016,6,14,16,0,861.0,82.0,5.5,20.0,615.0,803.42,634.02
2016,6,14,16,15,843.0,79.5,5.4,19.0,565.5,764.57,609.29
2016,6,14,16,30,825.0,77.0,5.3,18.0,516.0,730.81,588.01
2016,6,14,16,45,801.5,73.5,5.25,17.5,464.5,682.38,554.18
2016,6,14,17,0,778.0,70.0,5.2,17.0,413.0,632.79,518.01
2016,6,14,17,15,745.5,66.0,5.1,16.0,361.0,575.97,475.12
2016,6,14,17,30,713.0,62.0,5.0,15.0,309.0,519.45,430.88
2016,6,14,17,45,665.0,57.0,4.95,14.5,258.0,453.83,376.85
2016,6,14,18,0,617.0,52.0,4.9,14.0,207.0,390.75,322.95
2016,6,14,18,15,546.5,45.0,4.75,13.5,159.5,320.76,261.45
2016,6,14,18,30,476.0,38.0,4.6,13.0,112.0,254.7,201.78
2016,6,14,18,45,353.5,29.0,4.5,12.5,73.0,174.97,130.28
2016,6,14,19,0,231.0,20.0,4.4,12.0,34.0,102.59,43.84
2016,6,14,19,15,115.5,10.0,4.3,11.5,17.0,35.51,0.0
2016,6,14,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,45,34.0,6.5,3.05,8.0,7.5,0.0,0.0
2016,6,15,5,0,68.0,13.0,3.1,8.0,15.0,10.23,0.0
2016,6,15,5,15,195.5,26.5,3.15,8.5,47.0,20.21,9.7
2016,6,15,5,30,323.0,40.0,3.2,9.0,79.0,32.71,23.17
2016,6,15,5,45,424.5,47.5,3.25,9.5,125.0,38.71,29.17
2016,6,15,6,0,526.0,55.0,3.3,10.0,171.0,44.89,35.05
2016,6,15,6,15,583.5,61.5,3.3,10.5,220.5,49.97,39.72
2016,6,15,6,30,641.0,68.0,3.3,11.0,270.0,55.05,44.23
2016,6,15,6,45,691.0,70.5,3.35,11.5,323.5,61.91,50.19
2016,6,15,7,0,741.0,73.0,3.4,12.0,377.0,64.25,52.02
2016,6,15,7,15,768.5,76.5,3.4,12.5,429.0,66.98,54.14
2016,6,15,7,30,796.0,80.0,3.4,13.0,481.0,69.67,56.19
2016,6,15,7,45,818.5,82.5,3.4,14.0,531.5,71.5,57.36
2016,6,15,8,0,841.0,85.0,3.4,15.0,582.0,81.57,65.67
2016,6,15,8,15,856.5,88.0,3.5,15.5,629.5,84.01,67.42
2016,6,15,8,30,872.0,91.0,3.6,16.0,677.0,86.28,69.03
2016,6,15,8,45,881.5,94.0,3.75,16.5,720.0,104.79,68.04
2016,6,15,9,0,891.0,97.0,3.9,17.0,763.0,163.02,93.34
2016,6,15,9,15,900.0,99.0,4.0,17.0,801.0,221.08,134.02
2016,6,15,9,30,909.0,101.0,4.1,17.0,839.0,279.33,182.26
2016,6,15,9,45,920.0,100.0,4.2,17.5,872.5,336.19,231.95
2016,6,15,10,0,931.0,99.0,4.3,18.0,906.0,392.91,282.09
2016,6,15,10,15,936.0,100.0,4.4,18.0,932.5,448.22,331.29
2016,6,15,10,30,941.0,101.0,4.5,18.0,959.0,502.3,378.56
2016,6,15,10,45,943.5,102.5,4.65,18.5,978.5,554.05,422.25
2016,6,15,11,0,946.0,104.0,4.8,19.0,998.0,603.93,463.27
2016,6,15,11,15,948.0,104.5,4.9,19.0,1010.5,650.73,501.7
2016,6,15,11,30,950.0,105.0,5.0,19.0,1023.0,695.26,537.6
2016,6,15,11,45,953.0,103.5,5.1,19.5,1028.5,736.55,569.36
2016,6,15,12,0,956.0,102.0,5.2,20.0,1034.0,775.29,598.6
2016,6,15,12,15,956.0,102.0,5.25,20.0,1031.5,810.27,624.93
2016,6,15,12,30,956.0,102.0,5.3,20.0,1029.0,842.2,647.95
2016,6,15,12,45,950.0,104.5,5.35,20.0,1018.5,868.14,666.7
2016,6,15,13,0,944.0,107.0,5.4,20.0,1008.0,890.47,682.99
2016,6,15,13,15,941.5,106.5,5.4,19.5,991.0,909.45,698.07
2016,6,15,13,30,939.0,106.0,5.4,19.0,974.0,924.67,710.64
2016,6,15,13,45,938.0,103.0,5.45,19.0,951.0,935.06,718.88
2016,6,15,14,0,937.0,100.0,5.5,19.0,928.0,941.5,724.49
2016,6,15,14,15,931.5,98.5,5.45,19.0,897.5,941.41,725.02
2016,6,15,14,30,926.0,97.0,5.4,19.0,867.0,937.41,722.96
2016,6,15,14,45,921.0,94.0,5.4,19.0,831.5,928.48,717.88
2016,6,15,15,0,916.0,91.0,5.4,19.0,796.0,915.72,710.22
2016,6,15,15,15,905.5,89.0,5.3,18.5,754.0,895.51,698.09
2016,6,15,15,30,895.0,87.0,5.2,18.0,712.0,871.88,683.56
2016,6,15,15,45,883.5,83.5,5.15,18.0,666.5,842.56,663.86
2016,6,15,16,0,872.0,80.0,5.1,18.0,621.0,810.21,641.91
2016,6,15,16,15,854.5,77.5,5.05,17.5,571.5,771.47,616.3
2016,6,15,16,30,837.0,75.0,5.0,17.0,522.0,730.57,588.73
2016,6,15,16,45,814.5,71.5,4.95,16.5,470.5,689.63,560.67
2016,6,15,17,0,792.0,68.0,4.9,16.0,419.0,640.3,524.9
2016,6,15,17,15,760.0,64.5,4.75,15.5,366.5,583.88,481.29
2016,6,15,17,30,728.0,61.0,4.6,15.0,314.0,527.67,436.49
2016,6,15,17,45,682.0,56.0,4.45,14.5,262.5,462.52,382.93
2016,6,15,18,0,636.0,51.0,4.3,14.0,211.0,399.71,329.38
2016,6,15,18,15,565.5,44.5,3.95,13.5,163.0,329.18,267.52
2016,6,15,18,30,495.0,38.0,3.6,13.0,115.0,262.7,207.65
2016,6,15,18,45,378.5,29.0,3.25,12.5,75.5,183.99,136.98
2016,6,15,19,0,262.0,20.0,2.9,12.0,36.0,112.18,50.35
2016,6,15,19,15,131.0,10.0,2.7,11.5,18.0,39.3,0.0
2016,6,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,45,78.5,6.0,0.55,8.5,8.0,0.0,0.0
2016,6,16,5,0,157.0,12.0,0.6,9.0,16.0,9.44,0.0
2016,6,16,5,15,296.5,21.5,0.75,9.5,50.5,17.74,7.77
2016,6,16,5,30,436.0,31.0,0.9,10.0,85.0,25.88,17.13
2016,6,16,5,45,519.5,38.0,1.1,11.0,131.0,34.56,25.33
2016,6,16,6,0,603.0,45.0,1.3,12.0,177.0,41.06,31.36
2016,6,16,6,15,654.5,50.0,1.35,13.0,227.0,45.65,35.48
2016,6,16,6,30,706.0,55.0,1.4,14.0,277.0,50.27,39.46
2016,6,16,6,45,741.0,59.0,1.45,15.0,329.0,53.88,42.41
2016,6,16,7,0,776.0,63.0,1.5,16.0,381.0,57.47,45.24
2016,6,16,7,15,801.5,66.0,1.45,16.5,433.0,60.12,47.3
2016,6,16,7,30,827.0,69.0,1.4,17.0,485.0,69.97,55.56
2016,6,16,7,45,845.5,72.0,1.35,17.5,535.0,72.98,57.81
2016,6,16,8,0,864.0,75.0,1.3,18.0,585.0,75.85,59.94
2016,6,16,8,15,878.5,77.0,1.3,18.5,632.0,77.84,61.31
2016,6,16,8,30,893.0,79.0,1.3,19.0,679.0,79.69,62.57
2016,6,16,8,45,904.0,81.0,1.3,20.0,722.5,97.29,61.22
2016,6,16,9,0,915.0,83.0,1.3,21.0,766.0,156.21,85.42
2016,6,16,9,15,923.5,84.5,1.4,21.5,804.5,215.07,125.22
2016,6,16,9,30,932.0,86.0,1.5,22.0,843.0,274.07,172.31
2016,6,16,9,45,939.5,86.5,1.6,22.5,876.0,331.99,221.35
2016,6,16,10,0,947.0,87.0,1.7,23.0,909.0,389.42,270.39
2016,6,16,10,15,952.0,88.0,1.85,23.5,935.5,445.46,317.8
2016,6,16,10,30,957.0,89.0,2.0,24.0,962.0,500.26,363.09
2016,6,16,10,45,961.5,89.0,2.2,24.5,982.0,552.63,405.48
2016,6,16,11,0,966.0,89.0,2.4,25.0,1002.0,603.25,445.38
2016,6,16,11,15,968.0,89.5,2.55,25.0,1014.0,650.8,482.71
2016,6,16,11,30,970.0,90.0,2.7,25.0,1026.0,696.01,517.55
2016,6,16,11,45,971.0,89.5,2.85,25.0,1031.0,737.27,548.97
2016,6,16,12,0,972.0,89.0,3.0,25.0,1036.0,775.79,577.94
2016,6,16,12,15,971.5,89.0,3.15,25.0,1033.5,810.71,603.1
2016,6,16,12,30,971.0,89.0,3.3,25.0,1031.0,842.48,625.35
2016,6,16,12,45,967.0,90.0,3.45,25.5,1020.5,868.94,642.8
2016,6,16,13,0,963.0,91.0,3.6,26.0,1010.0,891.79,657.83
2016,6,16,13,15,959.5,90.5,3.65,26.0,992.0,909.96,670.53
2016,6,16,13,30,956.0,90.0,3.7,26.0,974.0,924.27,680.78
2016,6,16,13,45,951.5,89.0,3.8,26.0,949.5,933.32,687.94
2016,6,16,14,0,947.0,88.0,3.9,26.0,925.0,938.41,692.62
2016,6,16,14,15,941.0,87.0,3.95,25.5,894.5,938.2,694.99
2016,6,16,14,30,935.0,86.0,4.0,25.0,864.0,934.09,694.9
2016,6,16,14,45,927.0,84.0,4.1,25.0,827.0,923.3,689.33
2016,6,16,15,0,919.0,82.0,4.2,25.0,790.0,908.75,681.32
2016,6,16,15,15,908.5,80.5,4.2,24.5,748.5,888.93,670.58
2016,6,16,15,30,898.0,79.0,4.2,24.0,707.0,865.72,657.5
2016,6,16,15,45,885.0,76.5,4.25,24.0,661.0,836.09,638.84
2016,6,16,16,0,872.0,74.0,4.3,24.0,615.0,803.55,618.02
2016,6,16,16,15,854.5,71.5,4.3,23.5,566.0,764.77,593.51
2016,6,16,16,30,837.0,69.0,4.3,23.0,517.0,723.84,567.06
2016,6,16,16,45,814.0,66.0,4.3,22.5,466.0,676.47,535.34
2016,6,16,17,0,791.0,63.0,4.3,22.0,415.0,633.91,506.11
2016,6,16,17,15,759.5,59.5,4.2,21.0,363.0,577.94,465.22
2016,6,16,17,30,728.0,56.0,4.1,20.0,311.0,522.18,422.95
2016,6,16,17,45,683.0,52.0,4.1,19.5,260.0,458.87,372.35
2016,6,16,18,0,638.0,48.0,4.1,19.0,209.0,397.81,321.54
2016,6,16,18,15,570.0,42.0,3.85,18.5,162.0,326.63,260.58
2016,6,16,18,30,502.0,36.0,3.6,18.0,115.0,261.05,202.56
2016,6,16,18,45,388.0,27.5,3.4,17.5,75.5,185.86,135.96
2016,6,16,19,0,274.0,19.0,3.2,17.0,36.0,115.09,52.43
2016,6,16,19,15,137.0,9.5,3.0,16.5,18.0,40.43,0.0
2016,6,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,75.5,6.0,0.9,11.5,8.0,0.0,0.0
2016,6,17,5,0,151.0,12.0,1.0,12.0,16.0,9.44,0.0
2016,6,17,5,15,285.0,21.5,1.0,12.5,49.0,17.7,7.51
2016,6,17,5,30,419.0,31.0,1.0,13.0,82.0,25.79,16.8
2016,6,17,5,45,501.5,37.5,1.0,14.0,127.0,31.32,22.14
2016,6,17,6,0,584.0,44.0,1.0,15.0,172.0,40.05,30.08
2016,6,17,6,15,635.0,49.0,0.85,15.5,221.0,44.62,34.21
2016,6,17,6,30,686.0,54.0,0.7,16.0,270.0,49.21,38.22
2016,6,17,6,45,723.0,57.5,0.6,17.0,321.0,52.46,40.83
2016,6,17,7,0,760.0,61.0,0.5,18.0,372.0,55.72,43.37
2016,6,17,7,15,785.5,64.0,0.55,19.0,423.0,58.39,45.32
2016,6,17,7,30,811.0,67.0,0.6,20.0,474.0,68.27,53.41
2016,6,17,7,45,830.5,69.5,0.7,21.0,523.5,70.97,55.27
2016,6,17,8,0,850.0,72.0,0.8,22.0,573.0,73.56,57.02
2016,6,17,8,15,864.5,74.0,0.95,22.5,619.5,75.57,58.4
2016,6,17,8,30,879.0,76.0,1.1,23.0,666.0,77.45,59.67
2016,6,17,8,45,891.0,77.5,1.25,23.5,709.0,93.7,58.25
2016,6,17,9,0,903.0,79.0,1.4,24.0,752.0,151.56,81.41
2016,6,17,9,15,911.5,80.5,1.5,24.5,790.0,209.63,120.14
2016,6,17,9,30,920.0,82.0,1.6,25.0,828.0,267.85,166.12
2016,6,17,9,45,923.0,85.5,1.75,25.5,860.0,325.76,214.81
2016,6,17,10,0,926.0,89.0,1.9,26.0,892.0,382.75,263.17
2016,6,17,10,15,931.0,90.0,2.0,26.5,918.5,437.67,309.14
2016,6,17,10,30,936.0,91.0,2.1,27.0,945.0,491.4,353.03
2016,6,17,10,45,938.0,93.0,2.25,27.5,964.0,542.92,394.18
2016,6,17,11,0,940.0,95.0,2.4,28.0,983.0,592.55,432.71
2016,6,17,11,15,942.0,95.5,2.5,28.0,995.5,639.0,468.65
2016,6,17,11,30,944.0,96.0,2.6,28.0,1008.0,683.2,502.15
2016,6,17,11,45,943.5,97.0,2.75,28.5,1012.5,723.67,531.56
2016,6,17,12,0,943.0,98.0,2.9,29.0,1017.0,761.45,558.47
2016,6,17,12,15,942.5,98.0,3.05,29.0,1014.5,795.59,583.06
2016,6,17,12,30,942.0,98.0,3.2,29.0,1012.0,826.71,604.58
2016,6,17,12,45,922.5,109.5,3.35,29.0,997.5,848.89,620.17
2016,6,17,13,0,903.0,121.0,3.5,29.0,983.0,867.1,633.24
2016,6,17,13,15,899.5,120.0,3.6,28.5,965.5,884.41,646.85
2016,6,17,13,30,896.0,119.0,3.7,28.0,948.0,898.05,658.16
2016,6,17,13,45,892.0,117.0,3.85,28.0,924.0,906.62,665.21
2016,6,17,14,0,888.0,115.0,4.0,28.0,900.0,911.4,669.87
2016,6,17,14,15,880.5,113.5,4.1,27.5,869.5,909.73,671.44
2016,6,17,14,30,873.0,112.0,4.2,27.0,839.0,904.34,670.64
2016,6,17,14,45,866.0,108.5,4.3,27.0,803.0,893.76,665.1
2016,6,17,15,0,859.0,105.0,4.4,27.0,767.0,879.56,657.2
2016,6,17,15,15,847.0,102.5,4.4,26.5,726.0,858.52,645.51
2016,6,17,15,30,835.0,100.0,4.4,26.0,685.0,834.31,631.61
2016,6,17,15,45,821.0,97.0,4.45,25.5,640.0,814.12,620.67
2016,6,17,16,0,807.0,94.0,4.5,25.0,595.0,781.54,600.87
2016,6,17,16,15,787.5,90.5,4.45,24.5,546.5,741.55,575.09
2016,6,17,16,30,768.0,87.0,4.4,24.0,498.0,699.63,547.59
2016,6,17,16,45,744.5,82.5,4.35,23.5,448.5,652.07,515.4
2016,6,17,17,0,721.0,78.0,4.3,23.0,399.0,603.48,480.54
2016,6,17,17,15,687.0,73.5,4.2,22.0,348.5,547.39,439.5
2016,6,17,17,30,653.0,69.0,4.1,21.0,298.0,494.13,399.11
2016,6,17,17,45,607.0,63.0,4.0,20.5,249.0,431.33,348.91
2016,6,17,18,0,561.0,57.0,3.9,20.0,200.0,371.13,299.02
2016,6,17,18,15,490.5,49.5,3.75,19.5,154.0,301.03,239.53
2016,6,17,18,30,420.0,42.0,3.6,19.0,108.0,237.07,183.63
2016,6,17,18,45,312.5,31.5,3.5,18.5,71.0,163.78,119.64
2016,6,17,19,0,205.0,21.0,3.4,18.0,34.0,96.91,44.97
2016,6,17,19,15,102.5,10.5,3.25,17.5,17.0,32.99,0.0
2016,6,17,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,70.0,6.0,1.75,10.5,8.0,0.0,0.0
2016,6,18,5,0,140.0,12.0,1.9,11.0,16.0,9.44,0.0
2016,6,18,5,15,274.5,22.0,2.0,11.5,49.0,18.09,7.75
2016,6,18,5,30,409.0,32.0,2.1,12.0,82.0,26.56,17.5
2016,6,18,5,45,491.5,39.0,2.25,12.5,126.5,32.43,23.24
2016,6,18,6,0,574.0,46.0,2.4,13.0,171.0,41.63,31.71
2016,6,18,6,15,626.0,51.0,2.45,14.0,220.5,46.14,35.74
2016,6,18,6,30,678.0,56.0,2.5,15.0,270.0,50.68,39.64
2016,6,18,6,45,714.0,60.5,2.6,16.0,321.0,54.6,42.86
2016,6,18,7,0,750.0,65.0,2.7,17.0,372.0,58.48,45.94
2016,6,18,7,15,776.5,68.0,2.65,17.5,423.0,61.06,47.92
2016,6,18,7,30,803.0,71.0,2.6,18.0,474.0,63.59,49.83
2016,6,18,7,45,822.5,74.0,2.6,19.0,523.5,73.74,58.15
2016,6,18,8,0,842.0,77.0,2.6,20.0,573.0,76.56,60.1
2016,6,18,8,15,857.0,79.5,2.55,20.5,620.0,78.81,61.68
2016,6,18,8,30,872.0,82.0,2.5,21.0,667.0,80.91,63.13
2016,6,18,8,45,884.0,84.0,2.45,21.5,710.5,96.47,61.66
2016,6,18,9,0,896.0,86.0,2.4,22.0,754.0,154.32,84.86
2016,6,18,9,15,905.0,87.5,2.3,22.5,792.0,212.17,123.67
2016,6,18,9,30,914.0,89.0,2.2,23.0,830.0,270.23,169.84
2016,6,18,9,45,916.0,93.5,2.1,24.0,862.0,328.24,218.44
2016,6,18,10,0,918.0,98.0,2.0,25.0,894.0,385.25,266.25
2016,6,18,10,15,923.5,99.0,1.9,25.5,920.5,440.06,311.79
2016,6,18,10,30,929.0,100.0,1.8,26.0,947.0,493.74,355.05
2016,6,18,10,45,933.0,101.0,1.7,26.5,967.0,545.32,395.19
2016,6,18,11,0,937.0,102.0,1.6,27.0,987.0,595.2,432.51
2016,6,18,11,15,939.5,102.5,1.55,27.5,1000.0,641.94,466.49
2016,6,18,11,30,942.0,103.0,1.5,28.0,1013.0,686.47,497.74
2016,6,18,11,45,943.5,103.0,1.45,28.5,1018.0,727.61,525.66
2016,6,18,12,0,945.0,103.0,1.4,29.0,1023.0,766.18,551.0
2016,6,18,12,15,944.5,102.5,1.45,29.0,1020.5,800.13,574.39
2016,6,18,12,30,944.0,102.0,1.5,29.0,1018.0,831.05,594.62
2016,6,18,12,45,945.5,99.5,1.6,29.0,1009.0,858.65,613.28
2016,6,18,13,0,947.0,97.0,1.7,29.0,1000.0,882.81,629.81
2016,6,18,13,15,944.0,96.0,1.8,29.0,983.5,900.89,642.55
2016,6,18,13,30,941.0,95.0,1.9,29.0,967.0,915.17,653.03
2016,6,18,13,45,831.0,165.0,2.05,29.5,920.5,909.87,650.34
2016,6,18,14,0,721.0,235.0,2.2,30.0,874.0,896.13,641.37
2016,6,18,14,15,821.5,163.0,2.25,29.5,866.5,916.95,658.55
2016,6,18,14,30,922.0,91.0,2.3,29.0,859.0,927.28,667.77
2016,6,18,14,45,913.0,90.0,2.35,29.0,822.5,916.9,662.55
2016,6,18,15,0,904.0,89.0,2.4,29.0,786.0,902.86,655.2
2016,6,18,15,15,894.0,87.0,2.4,28.5,745.0,883.35,645.22
2016,6,18,15,30,884.0,85.0,2.4,28.0,704.0,860.46,633.03
2016,6,18,15,45,870.0,83.0,2.4,28.0,658.5,831.02,615.17
2016,6,18,16,0,856.0,81.0,2.4,28.0,613.0,798.76,595.33
2016,6,18,16,15,838.5,78.5,2.4,27.5,564.5,760.59,572.41
2016,6,18,16,30,821.0,76.0,2.4,27.0,516.0,720.31,547.64
2016,6,18,16,45,797.5,73.0,2.4,27.0,465.5,679.93,521.27
2016,6,18,17,0,774.0,70.0,2.4,27.0,415.0,631.21,487.69
2016,6,18,17,15,742.0,66.0,2.35,26.0,363.0,574.99,448.54
2016,6,18,17,30,710.0,62.0,2.3,25.0,311.0,519.02,407.97
2016,6,18,17,45,665.5,57.0,2.3,24.5,260.5,455.54,359.28
2016,6,18,18,0,621.0,52.0,2.3,24.0,210.0,394.27,310.26
2016,6,18,18,15,552.0,45.5,2.15,23.0,162.5,325.19,253.48
2016,6,18,18,30,483.0,39.0,2.0,22.0,115.0,259.9,197.89
2016,6,18,18,45,372.0,29.5,1.95,21.0,76.0,183.0,132.09
2016,6,18,19,0,261.0,20.0,1.9,20.0,37.0,113.02,53.7
2016,6,18,19,15,130.5,10.0,1.85,19.5,18.5,39.44,0.0
2016,6,18,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,45,72.5,6.0,1.0,14.5,8.0,0.0,0.0
2016,6,19,5,0,145.0,12.0,1.0,15.0,16.0,9.44,0.0
2016,6,19,5,15,284.5,22.0,1.15,15.5,50.0,18.13,7.5
2016,6,19,5,30,424.0,32.0,1.3,16.0,84.0,26.64,17.24
2016,6,19,5,45,508.5,39.0,1.5,17.0,129.5,32.56,22.89
2016,6,19,6,0,593.0,46.0,1.7,18.0,175.0,41.81,31.2
2016,6,19,6,15,646.0,51.5,1.75,18.5,225.5,46.77,35.63
2016,6,19,6,30,699.0,57.0,1.8,19.0,276.0,51.74,39.92
2016,6,19,6,45,737.5,60.5,1.85,20.0,328.5,54.96,42.47
2016,6,19,7,0,776.0,64.0,1.9,21.0,381.0,58.2,44.94
2016,6,19,7,15,802.5,67.5,1.85,21.5,433.5,61.21,47.25
2016,6,19,7,30,829.0,71.0,1.8,22.0,486.0,71.32,55.58
2016,6,19,7,45,850.0,73.0,1.8,23.0,537.0,73.72,57.16
2016,6,19,8,0,871.0,75.0,1.8,24.0,588.0,76.01,58.63
2016,6,19,8,15,886.0,77.0,1.6,24.5,635.5,78.03,59.99
2016,6,19,8,30,901.0,79.0,1.4,25.0,683.0,79.92,61.23
2016,6,19,8,45,914.0,80.0,1.25,26.0,727.5,94.58,59.17
2016,6,19,9,0,927.0,81.0,1.1,27.0,772.0,153.66,81.45
2016,6,19,9,15,936.0,82.5,0.9,27.5,811.0,213.29,120.06
2016,6,19,9,30,945.0,84.0,0.7,28.0,850.0,273.12,165.76
2016,6,19,9,45,953.5,84.0,0.5,29.0,883.5,331.73,212.29
2016,6,19,10,0,962.0,84.0,0.3,30.0,917.0,389.95,257.9
2016,6,19,10,15,967.0,85.0,0.35,30.5,944.0,446.82,303.12
2016,6,19,10,30,972.0,86.0,0.4,31.0,971.0,502.44,346.11
2016,6,19,10,45,975.0,86.5,0.45,31.5,991.0,555.22,385.73
2016,6,19,11,0,978.0,87.0,0.5,32.0,1011.0,606.09,422.68
2016,6,19,11,15,980.0,87.5,0.65,32.5,1024.0,654.26,457.74
2016,6,19,11,30,982.0,88.0,0.8,33.0,1037.0,700.06,490.34
2016,6,19,11,45,981.5,89.0,0.95,33.5,1041.5,742.03,519.68
2016,6,19,12,0,981.0,90.0,1.1,34.0,1046.0,781.18,546.57
2016,6,19,12,15,980.5,90.0,1.25,34.0,1043.5,816.55,570.98
2016,6,19,12,30,980.0,90.0,1.4,34.0,1041.0,848.76,592.6
2016,6,19,12,45,969.0,96.0,1.6,34.5,1029.0,874.27,609.36
2016,6,19,13,0,958.0,102.0,1.8,35.0,1017.0,895.97,623.75
2016,6,19,13,15,954.0,101.5,1.9,35.0,999.0,914.05,636.19
2016,6,19,13,30,950.0,101.0,2.0,35.0,981.0,928.26,646.35
2016,6,19,13,45,946.5,99.0,2.15,35.0,956.5,937.61,654.11
2016,6,19,14,0,943.0,97.0,2.3,35.0,932.0,942.98,659.52
2016,6,19,14,15,936.0,95.5,2.4,34.5,900.5,941.73,661.81
2016,6,19,14,30,929.0,94.0,2.5,34.0,869.0,936.55,661.77
2016,6,19,14,45,920.5,92.0,2.65,34.0,831.5,925.68,657.25
2016,6,19,15,0,912.0,90.0,2.8,34.0,794.0,911.06,650.37
2016,6,19,15,15,900.5,88.0,2.9,33.5,751.5,890.21,640.4
2016,6,19,15,30,889.0,86.0,3.0,33.0,709.0,866.0,628.16
2016,6,19,15,45,874.0,84.0,3.1,33.0,662.5,835.69,610.47
2016,6,19,16,0,859.0,82.0,3.2,33.0,616.0,802.58,590.72
2016,6,19,16,15,840.5,79.0,3.25,32.5,567.0,763.04,567.25
2016,6,19,16,30,822.0,76.0,3.3,32.0,518.0,721.41,541.89
2016,6,19,16,45,797.0,73.0,3.4,31.5,466.5,679.94,516.26
2016,6,19,17,0,772.0,70.0,3.5,31.0,415.0,630.24,483.34
2016,6,19,17,15,739.5,66.0,3.5,30.0,363.0,573.8,444.22
2016,6,19,17,30,707.0,62.0,3.5,29.0,311.0,517.64,403.7
2016,6,19,17,45,660.5,57.0,3.5,28.0,260.5,453.18,355.05
2016,6,19,18,0,614.0,52.0,3.5,27.0,210.0,391.13,306.1
2016,6,19,18,15,545.5,45.5,3.35,26.0,162.5,322.59,249.92
2016,6,19,18,30,477.0,39.0,3.2,25.0,115.0,257.82,194.97
2016,6,19,18,45,364.5,30.0,3.05,24.0,76.0,181.18,129.78
2016,6,19,19,0,252.0,21.0,2.9,23.0,37.0,111.69,53.62
2016,6,19,19,15,126.0,10.5,2.85,22.5,18.5,38.84,0.0
2016,6,19,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,4,45,72.5,5.5,1.55,14.5,7.5,0.0,0.0
2016,6,20,5,0,145.0,11.0,1.7,15.0,15.0,8.65,0.0
2016,6,20,5,15,280.5,21.5,1.8,15.5,48.5,17.7,7.06
2016,6,20,5,30,416.0,32.0,1.9,16.0,82.0,26.6,17.18
2016,6,20,5,45,499.0,39.0,2.05,17.0,127.0,32.49,22.81
2016,6,20,6,0,582.0,46.0,2.2,18.0,172.0,41.71,31.1
2016,6,20,6,15,634.5,51.0,2.25,19.0,221.5,46.24,35.08
2016,6,20,6,30,687.0,56.0,2.3,20.0,271.0,50.8,38.92
2016,6,20,6,45,723.5,60.0,2.4,21.0,323.0,54.37,41.77
2016,6,20,7,0,760.0,64.0,2.5,22.0,375.0,57.92,44.51
2016,6,20,7,15,786.5,67.5,2.6,23.0,426.5,60.9,46.7
2016,6,20,7,30,813.0,71.0,2.7,24.0,478.0,70.97,54.84
2016,6,20,7,45,833.0,73.5,2.8,25.0,528.0,73.64,56.64
2016,6,20,8,0,853.0,76.0,2.9,26.0,578.0,76.19,58.32
2016,6,20,8,15,868.0,78.5,2.9,27.0,625.0,78.48,59.77
2016,6,20,8,30,883.0,81.0,2.9,28.0,672.0,80.62,61.09
2016,6,20,8,45,895.0,82.5,2.95,29.0,715.5,94.44,59.14
2016,6,20,9,0,907.0,84.0,3.0,30.0,759.0,152.62,80.84
2016,6,20,9,15,916.5,85.5,3.0,30.5,798.0,211.18,118.73
2016,6,20,9,30,926.0,87.0,3.0,31.0,837.0,270.01,164.17
2016,6,20,9,45,917.0,98.0,3.0,32.0,866.5,329.88,213.32
2016,6,20,10,0,908.0,109.0,3.0,33.0,896.0,387.52,260.8
2016,6,20,10,15,914.0,110.5,3.0,33.5,923.0,442.49,305.62
2016,6,20,10,30,920.0,112.0,3.0,34.0,950.0,496.41,348.49
2016,6,20,10,45,925.0,112.5,3.0,34.5,970.5,547.89,388.31
2016,6,20,11,0,930.0,113.0,3.0,35.0,991.0,597.78,425.7
2016,6,20,11,15,933.0,113.5,3.05,35.0,1004.5,644.7,460.96
2016,6,20,11,30,936.0,114.0,3.1,35.0,1018.0,689.5,493.9
2016,6,20,11,45,938.5,113.5,3.15,35.5,1024.0,730.95,522.79
2016,6,20,12,0,941.0,113.0,3.2,36.0,1030.0,769.94,549.34
2016,6,20,12,15,941.0,113.0,3.3,36.0,1028.5,804.82,573.92
2016,6,20,12,30,941.0,113.0,3.4,36.0,1027.0,836.75,595.1
2016,6,20,12,45,945.5,109.0,3.5,36.5,1019.0,865.84,613.17
2016,6,20,13,0,950.0,105.0,3.6,37.0,1011.0,891.59,629.05
2016,6,20,13,15,947.5,104.0,3.7,36.5,994.5,910.46,643.23
2016,6,20,13,30,945.0,103.0,3.8,36.0,978.0,925.54,655.15
2016,6,20,13,45,939.5,103.0,3.9,36.0,954.0,935.03,662.3
2016,6,20,14,0,934.0,103.0,4.0,36.0,930.0,940.62,667.1
2016,6,20,14,15,928.0,101.5,4.05,35.5,899.5,940.42,669.44
2016,6,20,14,30,922.0,100.0,4.1,35.0,869.0,936.31,669.42
2016,6,20,14,45,914.0,98.5,4.2,35.0,832.5,926.6,664.76
2016,6,20,15,0,906.0,97.0,4.3,35.0,796.0,913.16,657.77
2016,6,20,15,15,895.0,95.0,4.3,34.5,754.5,893.0,647.3
2016,6,20,15,30,884.0,93.0,4.3,34.0,713.0,869.46,634.59
2016,6,20,15,45,869.0,90.5,4.35,34.0,666.5,838.85,616.0
2016,6,20,16,0,854.0,88.0,4.4,34.0,620.0,805.44,595.4
2016,6,20,16,15,835.5,85.0,4.35,33.5,570.5,774.08,576.88
2016,6,20,16,30,817.0,82.0,4.3,33.0,521.0,732.17,550.72
2016,6,20,16,45,789.5,79.5,4.25,32.5,469.0,682.44,518.57
2016,6,20,17,0,762.0,77.0,4.2,32.0,417.0,631.79,484.13
2016,6,20,17,15,728.5,72.5,4.05,31.0,365.0,574.46,443.97
2016,6,20,17,30,695.0,68.0,3.9,30.0,313.0,517.47,402.56
2016,6,20,17,45,645.0,63.0,3.8,29.0,261.5,453.87,354.45
2016,6,20,18,0,595.0,58.0,3.7,28.0,210.0,390.91,304.88
2016,6,20,18,15,524.5,50.5,3.35,26.5,162.5,318.98,246.74
2016,6,20,18,30,454.0,43.0,3.0,25.0,115.0,253.07,191.47
2016,6,20,18,45,342.0,32.5,2.7,24.0,76.0,176.08,126.28
2016,6,20,19,0,230.0,22.0,2.4,23.0,37.0,106.4,51.93
2016,6,20,19,15,115.0,11.0,2.4,22.5,18.5,36.65,0.0
2016,6,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,45,76.0,5.5,0.8,16.5,7.5,0.0,0.0
2016,6,21,5,0,152.0,11.0,0.8,17.0,15.0,8.65,0.0
2016,6,21,5,15,289.0,21.0,0.95,18.0,48.5,17.32,6.56
2016,6,21,5,30,426.0,31.0,1.1,19.0,82.0,25.84,16.29
2016,6,21,5,45,509.5,38.0,1.3,20.0,127.5,31.78,21.89
2016,6,21,6,0,593.0,45.0,1.5,21.0,173.0,40.97,30.06
2016,6,21,6,15,646.0,50.0,1.55,22.0,223.5,45.56,34.04
2016,6,21,6,30,699.0,55.0,1.6,23.0,274.0,50.17,37.89
2016,6,21,6,45,737.0,59.0,1.7,24.0,326.5,53.82,40.76
2016,6,21,7,0,775.0,63.0,1.8,25.0,379.0,57.45,43.54
2016,6,21,7,15,801.5,66.0,1.9,26.0,431.0,60.12,45.44
2016,6,21,7,30,828.0,69.0,2.0,27.0,483.0,69.94,53.28
2016,6,21,7,45,848.5,72.0,2.15,28.0,534.0,73.01,55.39
2016,6,21,8,0,869.0,75.0,2.3,29.0,585.0,75.94,57.37
2016,6,21,8,15,884.0,77.0,2.35,30.0,633.0,77.97,58.58
2016,6,21,8,30,899.0,79.0,2.4,31.0,681.0,79.85,59.68
2016,6,21,8,45,910.5,81.0,2.5,32.0,725.0,93.41,57.93
2016,6,21,9,0,922.0,83.0,2.6,33.0,769.0,152.76,79.53
2016,6,21,9,15,930.5,84.5,2.6,33.5,808.0,212.06,117.25
2016,6,21,9,30,939.0,86.0,2.6,34.0,847.0,271.49,162.47
2016,6,21,9,45,943.5,88.5,2.65,35.0,879.5,330.36,209.87
2016,6,21,10,0,948.0,91.0,2.7,36.0,912.0,388.45,256.92
2016,6,21,10,15,952.5,92.5,2.75,36.0,938.5,444.84,303.1
2016,6,21,10,30,957.0,94.0,2.8,36.0,965.0,499.96,347.32
2016,6,21,10,45,957.5,96.0,2.85,36.5,983.5,551.96,387.39
2016,6,21,11,0,958.0,98.0,2.9,37.0,1002.0,601.87,424.68
2016,6,21,11,15,959.5,98.5,2.95,37.0,1014.5,649.04,459.87
2016,6,21,11,30,961.0,99.0,3.0,37.0,1027.0,693.86,492.57
2016,6,21,11,45,959.5,100.5,3.1,37.5,1031.0,734.93,521.13
2016,6,21,12,0,958.0,102.0,3.2,38.0,1035.0,773.21,547.15
2016,6,21,12,15,957.0,102.0,3.3,38.0,1032.5,807.74,571.04
2016,6,21,12,30,956.0,102.0,3.4,38.0,1030.0,839.19,591.72
2016,6,21,12,45,949.5,104.5,3.5,38.0,1018.5,865.02,608.8
2016,6,21,13,0,943.0,107.0,3.6,38.0,1007.0,887.23,623.65
2016,6,21,13,15,940.0,106.5,3.65,38.0,990.0,906.08,636.18
2016,6,21,13,30,937.0,106.0,3.7,38.0,973.0,921.16,646.42
2016,6,21,13,45,932.0,105.0,3.8,38.0,949.0,930.19,653.21
2016,6,21,14,0,927.0,104.0,3.9,38.0,925.0,935.31,657.67
2016,6,21,14,15,920.5,102.5,4.0,37.5,894.5,934.7,660.0
2016,6,21,14,30,914.0,101.0,4.1,37.0,864.0,930.22,660.0
2016,6,21,14,45,905.5,99.5,4.2,37.0,827.5,920.15,655.13
2016,6,21,15,0,897.0,98.0,4.3,37.0,791.0,906.41,647.98
2016,6,21,15,15,886.0,96.0,4.4,36.5,749.5,886.41,638.11
2016,6,21,15,30,875.0,94.0,4.5,36.0,708.0,863.08,626.0
2016,6,21,15,45,861.0,91.5,4.6,35.5,662.5,833.54,609.62
2016,6,21,16,0,847.0,89.0,4.7,35.0,617.0,801.18,591.13
2016,6,21,16,15,828.5,86.0,4.75,34.0,568.0,770.1,574.36
2016,6,21,16,30,810.0,83.0,4.8,33.0,519.0,728.43,549.82
2016,6,21,16,45,786.5,79.0,4.85,32.5,468.0,680.16,518.84
2016,6,21,17,0,763.0,75.0,4.9,32.0,417.0,630.72,485.41
2016,6,21,17,15,730.5,71.0,4.8,31.0,365.0,574.59,445.88
2016,6,21,17,30,698.0,67.0,4.7,30.0,313.0,518.72,405.05
2016,6,21,17,45,653.5,61.0,4.6,29.0,262.5,456.78,357.9
2016,6,21,18,0,609.0,55.0,4.5,28.0,212.0,395.14,309.06
2016,6,21,18,15,540.0,48.0,4.2,27.0,164.5,323.81,250.63
2016,6,21,18,30,471.0,41.0,3.9,26.0,117.0,258.36,195.18
2016,6,21,18,45,363.5,31.5,3.6,25.0,77.5,183.06,131.11
2016,6,21,19,0,256.0,22.0,3.3,24.0,38.0,114.6,56.83
2016,6,21,19,15,128.0,11.0,3.15,23.0,19.0,39.92,0.0
2016,6,21,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
