Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,22,4,45,86.5,6.0,2.1,12.5,8.0,0.0,0.0
2016,6,22,5,0,173.0,12.0,2.3,13.0,16.0,9.44,0.0
2016,6,22,5,15,320.0,21.5,2.4,13.5,51.0,17.84,6.97
2016,6,22,5,30,467.0,31.0,2.5,14.0,86.0,28.32,18.79
2016,6,22,5,45,553.5,37.0,2.65,15.0,133.5,33.95,24.28
2016,6,22,6,0,640.0,43.0,2.8,16.0,181.0,39.73,29.61
2016,6,22,6,15,691.5,47.5,2.85,17.0,232.5,44.04,33.44
2016,6,22,6,30,743.0,52.0,2.9,18.0,284.0,48.41,37.15
2016,6,22,6,45,780.0,55.5,3.0,19.0,337.5,51.82,39.9
2016,6,22,7,0,817.0,59.0,3.1,20.0,391.0,61.12,47.67
2016,6,22,7,15,842.0,61.5,3.15,21.0,444.0,64.29,50.02
2016,6,22,7,30,867.0,64.0,3.2,22.0,497.0,67.38,52.24
2016,6,22,7,45,886.0,66.5,3.3,23.0,548.5,70.22,54.24
2016,6,22,8,0,905.0,69.0,3.4,24.0,600.0,72.95,56.11
2016,6,22,8,15,918.5,71.0,3.45,24.5,648.0,75.09,57.59
2016,6,22,8,30,932.0,73.0,3.5,25.0,696.0,77.09,58.96
2016,6,22,8,45,942.5,74.5,3.55,26.0,740.5,90.02,57.02
2016,6,22,9,0,953.0,76.0,3.6,27.0,785.0,150.79,79.22
2016,6,22,9,15,961.0,77.5,3.65,27.5,824.0,211.77,118.97
2016,6,22,9,30,969.0,79.0,3.7,28.0,863.0,272.81,166.79
2016,6,22,9,45,973.5,81.5,3.75,29.0,896.5,333.36,217.05
2016,6,22,10,0,978.0,84.0,3.8,30.0,930.0,393.1,267.04
2016,6,22,10,15,982.5,84.5,3.85,30.5,957.0,450.39,314.94
2016,6,22,10,30,987.0,85.0,3.9,31.0,984.0,506.34,360.62
2016,6,22,10,45,989.0,86.5,3.95,31.5,1003.5,560.2,403.39
2016,6,22,11,0,991.0,88.0,4.0,32.0,1023.0,612.05,443.33
2016,6,22,11,15,993.0,88.5,4.05,32.5,1036.0,660.95,479.95
2016,6,22,11,30,995.0,89.0,4.1,33.0,1049.0,707.46,513.81
2016,6,22,11,45,995.0,89.5,4.15,33.5,1054.5,750.06,544.08
2016,6,22,12,0,995.0,90.0,4.2,34.0,1060.0,789.82,571.66
2016,6,22,12,15,994.5,90.0,4.25,34.0,1057.5,825.82,596.54
2016,6,22,12,30,994.0,90.0,4.3,34.0,1055.0,858.61,618.35
2016,6,22,12,45,988.0,93.0,4.4,34.0,1044.0,886.14,636.91
2016,6,22,13,0,982.0,96.0,4.5,34.0,1033.0,909.96,653.09
2016,6,22,13,15,979.0,95.5,4.5,34.0,1016.0,929.39,666.05
2016,6,22,13,30,976.0,95.0,4.5,34.0,999.0,944.92,676.55
2016,6,22,13,45,970.5,94.5,4.55,34.0,974.0,954.27,683.41
2016,6,22,14,0,965.0,94.0,4.6,34.0,949.0,959.58,687.8
2016,6,22,14,15,959.0,93.0,4.6,33.5,918.0,959.93,690.29
2016,6,22,14,30,953.0,92.0,4.6,33.0,887.0,956.29,690.34
2016,6,22,14,45,944.5,90.5,4.6,32.5,850.0,945.97,686.14
2016,6,22,15,0,936.0,89.0,4.6,32.0,813.0,931.83,679.52
2016,6,22,15,15,926.0,87.0,4.55,31.5,771.0,912.16,669.06
2016,6,22,15,30,916.0,85.0,4.5,31.0,729.0,888.98,656.27
2016,6,22,15,45,902.0,83.0,4.5,31.0,682.0,859.11,637.82
2016,6,22,16,0,888.0,81.0,4.5,31.0,635.0,826.28,617.29
2016,6,22,16,15,871.0,78.5,4.45,30.0,585.5,787.82,594.9
2016,6,22,16,30,854.0,76.0,4.4,29.0,536.0,747.08,570.46
2016,6,22,16,45,830.5,73.0,4.35,28.5,483.5,705.73,543.95
2016,6,22,17,0,807.0,70.0,4.3,28.0,431.0,655.9,510.19
2016,6,22,17,15,775.5,66.0,4.2,27.0,378.0,598.76,469.82
2016,6,22,17,30,744.0,62.0,4.1,26.0,325.0,541.7,427.94
2016,6,22,17,45,699.5,57.0,4.0,25.0,273.0,476.67,378.13
2016,6,22,18,0,655.0,52.0,3.9,24.0,221.0,413.75,327.8
2016,6,22,18,15,587.0,45.5,3.75,22.5,172.0,340.87,268.03
2016,6,22,18,30,519.0,39.0,3.6,21.0,123.0,276.38,212.7
2016,6,22,18,45,407.0,30.0,3.45,20.0,82.0,197.39,144.25
2016,6,22,19,0,295.0,21.0,3.3,19.0,41.0,125.84,64.81
2016,6,22,19,15,147.5,10.5,3.25,18.5,20.5,44.43,0.0
2016,6,22,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,4,45,83.0,5.5,2.3,11.5,7.5,0.0,0.0
2016,6,23,5,0,166.0,11.0,2.5,12.0,15.0,8.65,0.0
2016,6,23,5,15,311.0,20.5,2.55,12.5,49.5,16.98,6.25
2016,6,23,5,30,456.0,30.0,2.6,13.0,84.0,27.38,18.04
2016,6,23,5,45,541.0,36.5,2.65,14.0,130.5,33.43,23.92
2016,6,23,6,0,626.0,43.0,2.7,15.0,177.0,39.6,29.62
2016,6,23,6,15,677.0,48.0,2.8,16.0,228.0,44.28,33.79
2016,6,23,6,30,728.0,53.0,2.9,17.0,279.0,48.99,37.82
2016,6,23,6,45,764.5,56.0,3.05,18.0,332.0,51.96,40.19
2016,6,23,7,0,801.0,59.0,3.2,19.0,385.0,60.82,47.61
2016,6,23,7,15,826.0,62.0,3.3,20.0,437.0,64.32,50.25
2016,6,23,7,30,851.0,65.0,3.4,21.0,489.0,67.7,52.75
2016,6,23,7,45,869.5,67.5,3.5,22.0,540.0,70.5,54.7
2016,6,23,8,0,888.0,70.0,3.6,23.0,591.0,73.17,56.53
2016,6,23,8,15,902.0,72.0,3.7,24.0,639.0,75.28,57.87
2016,6,23,8,30,916.0,74.0,3.8,25.0,687.0,77.25,59.1
2016,6,23,8,45,927.0,76.0,3.9,26.0,731.0,89.52,57.3
2016,6,23,9,0,938.0,78.0,4.0,27.0,775.0,149.75,79.15
2016,6,23,9,15,946.5,79.5,4.05,27.5,814.0,209.96,118.28
2016,6,23,9,30,955.0,81.0,4.1,28.0,853.0,270.3,165.52
2016,6,23,9,45,958.5,84.5,4.2,29.0,886.0,330.48,215.57
2016,6,23,10,0,962.0,88.0,4.3,30.0,919.0,389.77,265.32
2016,6,23,10,15,967.0,89.0,4.35,30.5,946.5,446.8,313.09
2016,6,23,10,30,972.0,90.0,4.4,31.0,974.0,502.59,358.75
2016,6,23,10,45,975.0,91.0,4.5,32.0,994.5,555.92,400.54
2016,6,23,11,0,978.0,92.0,4.6,33.0,1015.0,607.36,439.46
2016,6,23,11,15,980.0,92.5,4.65,33.0,1028.0,655.75,476.79
2016,6,23,11,30,982.0,93.0,4.7,33.0,1041.0,701.79,511.57
2016,6,23,11,45,982.5,93.5,4.8,33.5,1046.5,744.31,542.25
2016,6,23,12,0,983.0,94.0,4.9,34.0,1052.0,784.07,570.35
2016,6,23,12,15,982.5,94.0,4.95,34.0,1050.0,819.79,595.5
2016,6,23,12,30,982.0,94.0,5.0,34.0,1048.0,852.34,617.47
2016,6,23,12,45,978.0,95.5,5.1,34.0,1037.5,880.01,636.47
2016,6,23,13,0,974.0,97.0,5.2,34.0,1027.0,904.04,653.15
2016,6,23,13,15,971.0,96.0,5.25,34.0,1009.5,922.95,666.22
2016,6,23,13,30,968.0,95.0,5.3,34.0,992.0,937.94,676.84
2016,6,23,13,45,963.5,94.0,5.4,34.0,967.5,947.66,684.42
2016,6,23,14,0,959.0,93.0,5.5,34.0,943.0,953.36,689.52
2016,6,23,14,15,952.0,92.0,5.55,33.5,911.5,952.82,691.77
2016,6,23,14,30,945.0,91.0,5.6,33.0,880.0,948.31,691.54
2016,6,23,14,45,937.0,89.0,5.65,32.5,843.0,937.98,687.53
2016,6,23,15,0,929.0,87.0,5.7,32.0,806.0,923.83,681.04
2016,6,23,15,15,918.0,85.0,5.7,31.5,763.5,903.37,670.02
2016,6,23,15,30,907.0,83.0,5.7,31.0,721.0,879.47,656.63
2016,6,23,15,45,894.0,80.5,5.7,30.5,674.5,850.06,639.37
2016,6,23,16,0,881.0,78.0,5.7,30.0,628.0,817.68,619.87
2016,6,23,16,15,863.5,75.5,5.6,29.0,578.5,779.0,596.45
2016,6,23,16,30,846.0,73.0,5.5,28.0,529.0,738.09,571.03
2016,6,23,16,45,825.5,69.0,5.45,27.5,477.5,691.33,539.86
2016,6,23,17,0,805.0,65.0,5.4,27.0,426.0,649.2,511.24
2016,6,23,17,15,774.5,61.5,5.25,26.0,374.0,593.43,470.88
2016,6,23,17,30,744.0,58.0,5.1,25.0,322.0,537.69,429.1
2016,6,23,17,45,706.0,52.5,4.95,24.0,271.0,475.82,380.88
2016,6,23,18,0,668.0,47.0,4.8,23.0,220.0,415.52,331.85
2016,6,23,18,15,602.5,41.5,4.5,22.0,171.5,344.4,272.06
2016,6,23,18,30,537.0,36.0,4.2,21.0,123.0,278.5,214.63
2016,6,23,18,45,431.0,28.0,3.95,20.5,82.0,201.4,146.98
2016,6,23,19,0,325.0,20.0,3.7,20.0,41.0,131.74,68.2
2016,6,23,19,15,162.5,10.0,3.6,19.0,20.5,47.85,0.0
2016,6,23,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,4,45,75.0,5.5,2.4,12.5,7.0,0.0,0.0
2016,6,24,5,0,150.0,11.0,2.6,13.0,14.0,8.65,0.0
2016,6,24,5,15,296.5,20.5,2.75,13.5,48.0,16.94,5.98
2016,6,24,5,30,443.0,30.0,2.9,14.0,82.0,27.32,17.87
2016,6,24,5,45,529.0,36.5,3.05,14.5,128.5,33.35,23.78
2016,6,24,6,0,615.0,43.0,3.2,15.0,175.0,39.5,29.52
2016,6,24,6,15,668.5,48.0,3.25,15.5,226.0,44.19,33.77
2016,6,24,6,30,722.0,53.0,3.3,16.0,277.0,48.9,37.9
2016,6,24,6,45,758.0,57.0,3.35,17.0,330.0,52.61,40.94
2016,6,24,7,0,794.0,61.0,3.4,18.0,383.0,56.3,43.86
2016,6,24,7,15,821.0,64.0,3.45,18.5,436.0,65.58,51.67
2016,6,24,7,30,848.0,67.0,3.5,19.0,489.0,68.98,54.29
2016,6,24,7,45,867.0,70.0,3.55,20.0,541.0,72.09,56.52
2016,6,24,8,0,886.0,73.0,3.6,21.0,593.0,75.06,58.61
2016,6,24,8,15,902.0,75.5,3.6,21.5,642.0,77.49,60.34
2016,6,24,8,30,918.0,78.0,3.6,22.0,691.0,79.77,61.95
2016,6,24,8,45,929.0,80.5,3.65,23.0,736.0,91.58,60.15
2016,6,24,9,0,940.0,83.0,3.7,24.0,781.0,152.34,82.25
2016,6,24,9,15,950.0,84.5,3.75,24.5,821.5,213.01,121.89
2016,6,24,9,30,960.0,86.0,3.8,25.0,862.0,273.99,169.95
2016,6,24,9,45,967.0,88.0,3.9,26.0,897.0,334.52,220.64
2016,6,24,10,0,974.0,90.0,4.0,27.0,932.0,394.52,271.36
2016,6,24,10,15,980.0,91.0,4.1,27.5,960.0,452.67,320.52
2016,6,24,10,30,986.0,92.0,4.2,28.0,988.0,509.66,367.61
2016,6,24,10,45,989.5,93.0,4.3,28.5,1009.5,564.02,411.41
2016,6,24,11,0,993.0,94.0,4.4,29.0,1031.0,616.51,452.5
2016,6,24,11,15,996.0,94.5,4.45,29.5,1045.0,666.27,490.29
2016,6,24,11,30,999.0,95.0,4.5,30.0,1059.0,713.72,525.34
2016,6,24,11,45,1000.0,95.5,4.6,30.5,1065.0,757.36,556.94
2016,6,24,12,0,1001.0,96.0,4.7,31.0,1071.0,798.23,586.04
2016,6,24,12,15,1000.5,96.0,4.75,31.0,1069.5,834.66,611.87
2016,6,24,12,30,1000.0,96.0,4.8,31.0,1068.0,867.87,634.43
2016,6,24,12,45,993.5,99.5,4.9,31.0,1057.0,895.81,653.76
2016,6,24,13,0,987.0,103.0,5.0,31.0,1046.0,920.02,670.7
2016,6,24,13,15,984.0,102.5,5.05,31.0,1028.5,939.84,684.48
2016,6,24,13,30,981.0,102.0,5.1,31.0,1011.0,955.73,695.78
2016,6,24,13,45,976.5,101.0,5.15,31.0,986.0,965.83,703.38
2016,6,24,14,0,972.0,100.0,5.2,31.0,961.0,971.86,708.44
2016,6,24,14,15,965.5,98.5,5.2,31.0,929.5,971.55,709.11
2016,6,24,14,30,959.0,97.0,5.2,31.0,898.0,967.18,707.25
2016,6,24,14,45,950.5,95.5,5.2,31.0,860.5,957.05,701.69
2016,6,24,15,0,942.0,94.0,5.2,31.0,823.0,943.06,693.69
2016,6,24,15,15,931.0,92.0,5.2,30.5,780.0,922.63,682.87
2016,6,24,15,30,920.0,90.0,5.2,30.0,737.0,898.69,669.65
2016,6,24,15,45,905.5,87.5,5.2,30.0,689.5,867.93,650.35
2016,6,24,16,0,891.0,85.0,5.2,30.0,642.0,834.2,628.92
2016,6,24,16,15,872.5,82.5,5.1,29.5,591.5,794.59,603.93
2016,6,24,16,30,854.0,80.0,5.0,29.0,541.0,752.76,577.06
2016,6,24,16,45,828.5,77.0,4.95,28.5,487.5,710.15,549.43
2016,6,24,17,0,803.0,74.0,4.9,28.0,434.0,659.0,514.35
2016,6,24,17,15,770.0,69.5,4.7,27.0,380.5,600.43,472.33
2016,6,24,17,30,737.0,65.0,4.5,26.0,327.0,542.07,428.99
2016,6,24,17,45,688.5,60.5,4.35,25.5,274.0,475.52,377.02
2016,6,24,18,0,640.0,56.0,4.2,25.0,221.0,413.97,327.07
2016,6,24,18,15,568.5,49.0,3.9,23.5,172.0,339.77,266.42
2016,6,24,18,30,497.0,42.0,3.6,22.0,123.0,271.59,208.49
2016,6,24,18,45,377.5,32.5,3.3,21.0,81.5,190.25,138.81
2016,6,24,19,0,258.0,23.0,3.0,20.0,40.0,117.24,61.15
2016,6,24,19,15,129.0,11.5,2.95,19.0,20.0,40.91,0.0
2016,6,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,63.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,25,5,0,126.0,11.0,1.2,14.0,14.0,8.65,0.0
2016,6,25,5,15,277.0,21.5,1.35,15.0,48.0,17.73,6.25
2016,6,25,5,30,428.0,32.0,1.5,16.0,82.0,26.7,17.17
2016,6,25,5,45,517.5,39.5,1.7,17.0,129.0,33.04,23.25
2016,6,25,6,0,607.0,47.0,1.9,18.0,176.0,42.8,32.03
2016,6,25,6,15,662.0,52.5,1.95,19.0,227.5,47.78,36.42
2016,6,25,6,30,717.0,58.0,2.0,20.0,279.0,52.78,40.65
2016,6,25,6,45,756.0,61.5,2.1,21.0,333.0,56.01,43.2
2016,6,25,7,0,795.0,65.0,2.2,22.0,387.0,59.27,45.68
2016,6,25,7,15,821.5,68.5,2.4,23.0,440.5,62.29,47.9
2016,6,25,7,30,848.0,72.0,2.6,24.0,494.0,72.31,55.99
2016,6,25,7,45,868.5,74.5,2.85,25.0,545.5,75.07,57.85
2016,6,25,8,0,889.0,77.0,3.1,26.0,597.0,77.69,59.59
2016,6,25,8,15,904.0,79.5,3.25,27.0,646.0,80.04,61.09
2016,6,25,8,30,919.0,82.0,3.4,28.0,695.0,82.24,62.45
2016,6,25,8,45,931.0,84.0,3.55,29.5,740.0,93.03,60.11
2016,6,25,9,0,943.0,86.0,3.7,31.0,785.0,153.78,81.06
2016,6,25,9,15,951.5,87.5,3.75,31.5,825.0,214.46,119.51
2016,6,25,9,30,960.0,89.0,3.8,32.0,865.0,275.26,166.12
2016,6,25,9,45,966.0,91.0,3.9,32.5,898.5,335.59,215.68
2016,6,25,10,0,972.0,93.0,4.0,33.0,932.0,395.27,265.39
2016,6,25,10,15,977.0,94.0,4.0,33.5,960.0,452.99,312.96
2016,6,25,10,30,982.0,95.0,4.0,34.0,988.0,509.46,358.36
2016,6,25,10,45,985.0,96.5,4.05,34.5,1008.5,563.8,400.93
2016,6,25,11,0,988.0,98.0,4.1,35.0,1029.0,616.24,440.77
2016,6,25,11,15,990.0,98.5,4.1,35.0,1042.0,665.28,477.88
2016,6,25,11,30,992.0,99.0,4.1,35.0,1055.0,711.94,512.38
2016,6,25,11,45,991.5,99.5,4.1,35.5,1060.5,754.4,542.08
2016,6,25,12,0,991.0,100.0,4.1,36.0,1066.0,793.99,569.08
2016,6,25,12,15,990.5,100.0,4.1,36.0,1064.0,830.21,593.94
2016,6,25,12,30,990.0,100.0,4.1,36.0,1062.0,863.26,615.46
2016,6,25,12,45,988.0,100.0,4.2,36.0,1052.0,891.73,634.42
2016,6,25,13,0,986.0,100.0,4.3,36.0,1042.0,916.58,651.09
2016,6,25,13,15,983.0,99.5,4.3,36.0,1024.5,936.36,664.1
2016,6,25,13,30,980.0,99.0,4.3,36.0,1007.0,952.22,674.68
2016,6,25,13,45,974.0,98.5,4.35,36.0,982.0,961.45,681.38
2016,6,25,14,0,968.0,98.0,4.4,36.0,957.0,966.6,685.63
2016,6,25,14,15,962.0,97.0,4.4,35.5,925.5,967.22,688.3
2016,6,25,14,30,956.0,96.0,4.4,35.0,894.0,963.82,688.53
2016,6,25,14,45,946.5,95.0,4.45,35.0,856.5,953.35,683.16
2016,6,25,15,0,937.0,94.0,4.5,35.0,819.0,939.06,675.43
2016,6,25,15,15,926.0,92.0,4.5,34.5,776.5,918.73,664.97
2016,6,25,15,30,915.0,90.0,4.5,34.0,734.0,894.9,652.19
2016,6,25,15,45,900.5,88.0,4.5,34.0,687.0,864.83,633.87
2016,6,25,16,0,886.0,86.0,4.5,34.0,640.0,831.8,613.49
2016,6,25,16,15,868.0,83.0,4.45,33.0,589.5,792.2,590.68
2016,6,25,16,30,850.0,80.0,4.4,32.0,539.0,750.35,565.85
2016,6,25,16,45,825.0,77.0,4.4,31.5,486.0,708.27,539.35
2016,6,25,17,0,800.0,74.0,4.4,31.0,433.0,657.6,505.48
2016,6,25,17,15,767.5,69.5,4.25,30.0,379.5,599.48,464.84
2016,6,25,17,30,735.0,65.0,4.1,29.0,326.0,541.52,422.77
2016,6,25,17,45,688.5,60.0,3.95,28.5,273.5,475.64,372.17
2016,6,25,18,0,642.0,55.0,3.8,28.0,221.0,412.01,321.41
2016,6,25,18,15,572.0,48.0,3.4,26.5,172.0,340.84,263.8
2016,6,25,18,30,502.0,41.0,3.0,25.0,123.0,273.11,206.94
2016,6,25,18,45,389.5,31.5,2.65,24.0,82.0,193.96,139.73
2016,6,25,19,0,277.0,22.0,2.3,23.0,41.0,122.48,63.44
2016,6,25,19,15,138.5,11.0,2.2,22.0,20.5,42.99,0.0
2016,6,25,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,45,67.5,5.5,0.9,15.5,6.5,0.0,0.0
2016,6,26,5,0,135.0,11.0,0.9,16.0,13.0,8.65,0.0
2016,6,26,5,15,283.0,21.0,1.05,17.0,47.0,17.34,5.65
2016,6,26,5,30,431.0,31.0,1.2,18.0,81.0,25.9,16.31
2016,6,26,5,45,515.5,38.5,1.35,19.0,127.0,32.23,22.34
2016,6,26,6,0,600.0,46.0,1.5,20.0,173.0,41.9,30.97
2016,6,26,6,15,654.0,51.5,1.55,20.5,224.5,46.87,35.41
2016,6,26,6,30,708.0,57.0,1.6,21.0,276.0,51.87,39.7
2016,6,26,6,45,745.0,61.5,1.7,21.5,328.5,55.85,42.97
2016,6,26,7,0,782.0,66.0,1.8,22.0,381.0,59.79,46.13
2016,6,26,7,15,808.5,69.5,1.85,23.0,434.0,62.76,48.3
2016,6,26,7,30,835.0,73.0,1.9,24.0,487.0,65.67,50.37
2016,6,26,7,45,854.5,76.0,2.0,25.5,538.0,75.71,58.26
2016,6,26,8,0,874.0,79.0,2.1,27.0,589.0,78.58,60.06
2016,6,26,8,15,889.0,81.5,2.15,27.5,637.5,80.88,61.62
2016,6,26,8,30,904.0,84.0,2.2,28.0,686.0,83.02,63.05
2016,6,26,8,45,916.0,86.0,2.25,29.0,730.5,92.94,70.67
2016,6,26,9,0,928.0,88.0,2.3,30.0,775.0,152.83,81.2
2016,6,26,9,15,937.0,89.5,2.35,31.0,814.5,212.74,118.73
2016,6,26,9,30,946.0,91.0,2.4,32.0,854.0,272.85,164.18
2016,6,26,9,45,956.0,90.0,2.5,33.0,888.5,331.56,211.55
2016,6,26,10,0,966.0,89.0,2.6,34.0,923.0,390.01,259.2
2016,6,26,10,15,971.0,90.0,2.7,34.5,950.5,447.39,306.0
2016,6,26,10,30,976.0,91.0,2.8,35.0,978.0,503.52,350.71
2016,6,26,10,45,979.5,91.5,2.9,36.0,998.5,557.09,391.45
2016,6,26,11,0,983.0,92.0,3.0,37.0,1019.0,608.8,429.41
2016,6,26,11,15,985.5,92.5,3.1,37.0,1032.5,657.87,466.15
2016,6,26,11,30,988.0,93.0,3.2,37.0,1046.0,704.62,500.43
2016,6,26,11,45,988.5,93.5,3.3,37.5,1051.5,747.54,530.29
2016,6,26,12,0,989.0,94.0,3.4,38.0,1057.0,787.69,557.61
2016,6,26,12,15,988.5,93.5,3.5,38.0,1055.0,823.36,582.02
2016,6,26,12,30,988.0,93.0,3.6,38.0,1053.0,855.84,603.33
2016,6,26,12,45,974.0,101.0,3.75,38.0,1040.0,881.26,620.37
2016,6,26,13,0,960.0,109.0,3.9,38.0,1027.0,902.75,634.99
2016,6,26,13,15,957.0,108.5,4.05,38.0,1009.5,922.28,648.46
2016,6,26,13,30,954.0,108.0,4.2,38.0,992.0,937.97,659.59
2016,6,26,13,45,949.0,107.0,4.35,38.0,967.5,947.54,666.95
2016,6,26,14,0,944.0,106.0,4.5,38.0,943.0,953.13,671.91
2016,6,26,14,15,937.0,104.5,4.55,37.5,912.0,952.47,673.96
2016,6,26,14,30,930.0,103.0,4.6,37.0,881.0,947.86,673.63
2016,6,26,14,45,920.5,101.5,4.7,37.0,843.5,937.13,668.29
2016,6,26,15,0,911.0,100.0,4.8,37.0,806.0,922.67,660.57
2016,6,26,15,15,899.5,98.0,4.85,36.5,763.5,902.34,650.43
2016,6,26,15,30,888.0,96.0,4.9,36.0,721.0,878.62,638.03
2016,6,26,15,45,872.5,93.5,4.95,36.0,674.0,847.79,619.44
2016,6,26,16,0,857.0,91.0,5.0,36.0,627.0,814.13,598.82
2016,6,26,16,15,837.5,88.0,4.95,35.5,577.0,782.31,580.01
2016,6,26,16,30,818.0,85.0,4.9,35.0,527.0,739.73,553.46
2016,6,26,16,45,792.0,81.5,4.85,34.5,475.0,690.01,521.42
2016,6,26,17,0,766.0,78.0,4.8,34.0,423.0,639.24,487.18
2016,6,26,17,15,731.5,73.5,4.55,33.0,370.0,581.1,446.35
2016,6,26,17,30,697.0,69.0,4.3,32.0,317.0,523.35,404.55
2016,6,26,17,45,649.5,63.5,4.05,31.5,265.5,460.45,356.46
2016,6,26,18,0,602.0,58.0,3.8,31.0,214.0,397.86,306.95
2016,6,26,18,15,531.5,50.5,3.35,29.5,166.0,325.3,249.03
2016,6,26,18,30,461.0,43.0,2.9,28.0,118.0,258.74,193.9
2016,6,26,18,45,351.5,33.0,2.5,27.0,78.5,182.19,129.78
2016,6,26,19,0,242.0,23.0,2.1,26.0,39.0,113.02,57.85
2016,6,26,19,15,121.0,11.5,2.05,25.0,19.5,39.15,0.0
2016,6,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,4,45,57.5,5.0,1.05,17.5,6.0,0.0,0.0
2016,6,27,5,0,115.0,10.0,1.1,18.0,12.0,7.87,0.0
2016,6,27,5,15,257.5,21.0,1.3,18.5,44.5,17.27,5.25
2016,6,27,5,30,400.0,32.0,1.5,19.0,77.0,26.57,16.76
2016,6,27,5,45,486.5,39.5,1.7,20.0,122.5,32.83,22.73
2016,6,27,6,0,573.0,47.0,1.9,21.0,168.0,39.18,28.47
2016,6,27,6,15,628.0,52.5,1.95,22.0,218.0,47.41,35.63
2016,6,27,6,30,683.0,58.0,2.0,23.0,268.0,52.34,39.76
2016,6,27,6,45,720.5,62.5,2.05,24.0,320.0,56.25,42.86
2016,6,27,7,0,758.0,67.0,2.1,25.0,372.0,60.12,45.83
2016,6,27,7,15,785.0,70.5,2.25,26.0,424.0,63.03,47.92
2016,6,27,7,30,812.0,74.0,2.4,27.0,476.0,65.89,49.92
2016,6,27,7,45,831.0,77.5,2.6,28.5,526.5,76.12,57.89
2016,6,27,8,0,850.0,81.0,2.8,30.0,577.0,79.24,59.86
2016,6,27,8,15,865.0,83.5,2.9,31.0,624.5,81.46,61.21
2016,6,27,8,30,880.0,86.0,3.0,32.0,672.0,83.54,62.43
2016,6,27,8,45,889.5,89.0,3.1,33.0,715.0,93.03,69.59
2016,6,27,9,0,899.0,92.0,3.2,34.0,758.0,151.74,80.25
2016,6,27,9,15,908.0,94.0,3.15,34.5,796.5,210.31,116.62
2016,6,27,9,30,917.0,96.0,3.1,35.0,835.0,269.12,160.85
2016,6,27,9,45,913.5,103.5,3.05,36.0,865.5,328.0,208.11
2016,6,27,10,0,910.0,111.0,3.0,37.0,896.0,385.3,254.39
2016,6,27,10,15,915.5,112.5,2.95,37.5,923.0,440.43,298.6
2016,6,27,10,30,921.0,114.0,2.9,38.0,950.0,494.48,340.83
2016,6,27,10,45,922.5,116.0,2.85,38.5,969.5,545.59,379.66
2016,6,27,11,0,924.0,118.0,2.8,39.0,989.0,594.82,415.82
2016,6,27,11,15,926.5,118.5,2.8,39.0,1002.0,641.54,450.16
2016,6,27,11,30,929.0,119.0,2.8,39.0,1015.0,686.11,482.15
2016,6,27,11,45,928.0,120.5,2.85,39.5,1020.0,726.78,509.91
2016,6,27,12,0,927.0,122.0,2.9,40.0,1025.0,764.83,535.26
2016,6,27,12,15,926.5,122.0,3.05,40.0,1022.5,799.36,559.5
2016,6,27,12,30,926.0,122.0,3.2,40.0,1020.0,830.99,580.58
2016,6,27,12,45,928.0,118.5,3.35,40.0,1011.5,858.68,598.95
2016,6,27,13,0,930.0,115.0,3.5,40.0,1003.0,882.99,615.25
2016,6,27,13,15,926.5,114.0,3.65,40.0,986.0,901.24,627.8
2016,6,27,13,30,923.0,113.0,3.8,40.0,969.0,915.72,638.11
2016,6,27,13,45,915.0,113.5,3.95,40.0,944.0,923.78,644.48
2016,6,27,14,0,907.0,114.0,4.1,40.0,919.0,927.98,648.55
2016,6,27,14,15,900.0,112.5,4.2,39.5,888.5,927.36,650.83
2016,6,27,14,30,893.0,111.0,4.3,39.0,858.0,922.92,650.8
2016,6,27,14,45,882.0,110.0,4.45,39.0,820.5,911.66,645.35
2016,6,27,15,0,871.0,109.0,4.6,39.0,783.0,896.83,637.67
2016,6,27,15,15,859.0,106.5,4.65,38.5,741.5,876.17,627.13
2016,6,27,15,30,847.0,104.0,4.7,38.0,700.0,852.27,614.43
2016,6,27,15,45,830.0,102.0,4.8,37.5,654.0,831.19,603.7
2016,6,27,16,0,813.0,100.0,4.9,37.0,608.0,797.42,584.53
2016,6,27,16,15,793.0,96.5,4.85,36.5,559.5,757.19,559.92
2016,6,27,16,30,773.0,93.0,4.8,36.0,511.0,714.97,533.57
2016,6,27,16,45,746.0,89.0,4.8,35.5,460.0,665.4,501.75
2016,6,27,17,0,719.0,85.0,4.8,35.0,409.0,614.96,467.41
2016,6,27,17,15,684.0,80.0,4.6,34.0,357.5,560.46,429.25
2016,6,27,17,30,649.0,75.0,4.4,33.0,306.0,503.92,388.45
2016,6,27,17,45,599.5,69.0,4.2,32.5,256.0,439.07,339.11
2016,6,27,18,0,550.0,63.0,4.0,32.0,206.0,377.03,290.25
2016,6,27,18,15,479.5,54.5,3.45,30.5,159.5,305.79,233.5
2016,6,27,18,30,409.0,46.0,2.9,29.0,113.0,240.61,179.81
2016,6,27,18,45,302.5,34.5,2.4,28.0,74.5,166.29,118.02
2016,6,27,19,0,196.0,23.0,1.9,27.0,36.0,99.21,50.33
2016,6,27,19,15,98.0,11.5,1.8,26.5,18.0,33.53,0.0
2016,6,27,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,45,23.5,4.5,0.8,19.5,5.0,0.0,0.0
2016,6,28,5,0,47.0,9.0,0.8,20.0,10.0,7.08,0.0
2016,6,28,5,15,160.5,23.0,0.8,20.5,39.0,17.52,4.99
2016,6,28,5,30,274.0,37.0,0.8,21.0,68.0,28.26,17.99
2016,6,28,5,45,365.5,47.5,0.85,22.0,111.0,38.47,27.34
2016,6,28,6,0,457.0,58.0,0.9,23.0,154.0,46.78,34.74
2016,6,28,6,15,516.0,66.0,0.85,24.0,202.0,52.78,39.93
2016,6,28,6,30,575.0,74.0,0.8,25.0,250.0,58.74,44.87
2016,6,28,6,45,619.5,80.0,0.75,26.0,301.0,62.97,48.18
2016,6,28,7,0,664.0,86.0,0.7,27.0,352.0,67.17,51.33
2016,6,28,7,15,695.0,91.0,0.55,28.5,403.0,70.37,53.46
2016,6,28,7,30,726.0,96.0,0.4,30.0,454.0,73.5,55.45
2016,6,28,7,45,749.5,99.5,0.3,31.5,504.0,81.65,61.46
2016,6,28,8,0,773.0,103.0,0.2,33.0,554.0,83.59,62.33
2016,6,28,8,15,791.0,106.5,0.2,33.5,601.0,85.3,63.33
2016,6,28,8,30,809.0,110.0,0.2,34.0,648.0,86.89,64.25
2016,6,28,8,45,822.0,113.5,0.25,35.0,691.0,94.82,70.02
2016,6,28,9,0,835.0,117.0,0.3,36.0,734.0,151.4,80.77
2016,6,28,9,15,845.5,119.5,0.45,36.5,772.5,215.06,120.12
2016,6,28,9,30,856.0,122.0,0.6,37.0,811.0,271.19,160.91
2016,6,28,9,45,880.0,114.0,0.75,38.0,848.0,324.86,202.03
2016,6,28,10,0,904.0,106.0,0.9,39.0,885.0,379.64,244.62
2016,6,28,10,15,909.0,107.5,1.05,39.0,911.5,434.22,288.13
2016,6,28,10,30,914.0,109.0,1.2,39.0,938.0,487.69,329.98
2016,6,28,10,45,915.0,111.0,1.4,39.5,957.0,538.19,368.31
2016,6,28,11,0,916.0,113.0,1.6,40.0,976.0,586.77,404.22
2016,6,28,11,15,918.0,114.0,1.7,40.0,988.5,633.15,438.05
2016,6,28,11,30,920.0,115.0,1.8,40.0,1001.0,677.39,469.66
2016,6,28,11,45,918.0,116.5,1.95,40.5,1006.0,717.01,496.86
2016,6,28,12,0,916.0,118.0,2.1,41.0,1011.0,753.95,521.73
2016,6,28,12,15,915.5,118.0,2.25,41.0,1008.5,788.08,545.52
2016,6,28,12,30,915.0,118.0,2.4,41.0,1006.0,819.32,566.16
2016,6,28,12,45,893.0,131.5,2.55,41.0,991.5,840.96,580.66
2016,6,28,13,0,871.0,145.0,2.7,41.0,977.0,858.59,592.77
2016,6,28,13,15,867.5,144.0,2.85,40.5,960.5,876.38,606.38
2016,6,28,13,30,864.0,143.0,3.0,40.0,944.0,890.62,617.89
2016,6,28,13,45,862.0,139.5,3.15,40.0,921.5,900.4,625.44
2016,6,28,14,0,860.0,136.0,3.3,40.0,899.0,906.45,630.77
2016,6,28,14,15,853.0,134.0,3.4,39.5,869.5,905.64,632.94
2016,6,28,14,30,846.0,132.0,3.5,39.0,840.0,901.14,632.93
2016,6,28,14,45,839.5,128.5,3.65,39.0,805.5,904.52,636.99
2016,6,28,15,0,833.0,125.0,3.8,39.0,771.0,891.39,630.53
2016,6,28,15,15,821.5,122.0,3.85,38.5,730.5,870.9,620.24
2016,6,28,15,30,810.0,119.0,3.9,38.0,690.0,847.17,607.82
2016,6,28,15,45,797.0,115.0,3.95,37.5,645.5,818.08,591.74
2016,6,28,16,0,784.0,111.0,4.0,37.0,601.0,786.2,573.63
2016,6,28,16,15,764.0,107.0,3.95,36.5,553.0,746.18,549.35
2016,6,28,16,30,744.0,103.0,3.9,36.0,505.0,704.22,523.39
2016,6,28,16,45,721.0,97.5,3.9,35.5,455.5,660.26,495.27
2016,6,28,17,0,698.0,92.0,3.9,35.0,406.0,611.83,462.64
2016,6,28,17,15,662.5,86.5,3.75,34.0,355.0,554.5,423.01
2016,6,28,17,30,627.0,81.0,3.6,33.0,304.0,497.86,382.47
2016,6,28,17,45,582.5,73.5,3.5,32.5,254.5,435.03,335.09
2016,6,28,18,0,538.0,66.0,3.4,32.0,205.0,374.61,287.82
2016,6,28,18,15,467.0,57.0,3.15,30.5,159.0,303.04,231.26
2016,6,28,18,30,396.0,48.0,2.9,29.0,113.0,237.58,177.65
2016,6,28,18,45,293.0,36.0,2.65,28.0,75.0,164.58,116.97
2016,6,28,19,0,190.0,24.0,2.4,27.0,37.0,96.99,49.16
2016,6,28,19,15,95.0,12.0,2.3,26.0,18.5,33.27,0.0
2016,6,28,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,29,4,45,41.0,4.5,2.05,16.0,5.5,0.0,0.0
2016,6,29,5,0,82.0,9.0,2.2,16.0,11.0,7.08,0.0
2016,6,29,5,15,220.0,21.0,2.25,16.5,42.0,17.19,4.56
2016,6,29,5,30,358.0,33.0,2.3,17.0,73.0,27.22,17.39
2016,6,29,5,45,453.0,41.0,2.4,17.5,118.0,33.82,23.81
2016,6,29,6,0,548.0,49.0,2.5,18.0,163.0,40.52,30.0
2016,6,29,6,15,605.0,55.0,2.55,19.0,212.5,45.4,34.33
2016,6,29,6,30,662.0,61.0,2.6,20.0,262.0,54.47,42.13
2016,6,29,6,45,706.5,64.0,2.7,21.0,315.0,57.2,44.24
2016,6,29,7,0,751.0,67.0,2.8,22.0,368.0,60.01,46.33
2016,6,29,7,15,779.0,71.0,2.85,23.0,420.5,63.28,48.76
2016,6,29,7,30,807.0,75.0,2.9,24.0,473.0,66.49,51.08
2016,6,29,7,45,832.0,76.5,2.95,25.0,524.5,75.48,58.22
2016,6,29,8,0,857.0,78.0,3.0,26.0,576.0,77.5,59.45
2016,6,29,8,15,872.5,80.5,3.0,26.5,624.0,79.8,61.03
2016,6,29,8,30,888.0,83.0,3.0,27.0,672.0,81.95,62.48
2016,6,29,8,45,902.5,84.0,3.05,28.0,717.0,89.34,68.08
2016,6,29,9,0,917.0,85.0,3.1,29.0,762.0,148.08,78.83
2016,6,29,9,15,926.5,86.5,3.15,29.5,801.5,207.46,116.19
2016,6,29,9,30,936.0,88.0,3.2,30.0,841.0,267.11,161.95
2016,6,29,9,45,938.5,92.5,3.3,31.0,874.0,326.85,210.89
2016,6,29,10,0,941.0,97.0,3.4,32.0,907.0,385.65,259.54
2016,6,29,10,15,946.5,98.0,3.5,32.0,935.0,442.08,306.83
2016,6,29,10,30,952.0,99.0,3.6,32.0,963.0,497.37,352.34
2016,6,29,10,45,957.0,99.0,3.75,32.5,984.0,550.34,394.36
2016,6,29,11,0,962.0,99.0,3.9,33.0,1005.0,601.66,433.93
2016,6,29,11,15,964.0,99.5,4.0,33.0,1018.5,649.71,470.9
2016,6,29,11,30,966.0,100.0,4.1,33.0,1032.0,695.46,505.39
2016,6,29,11,45,968.0,100.0,4.2,33.5,1038.0,738.39,536.1
2016,6,29,12,0,970.0,100.0,4.3,34.0,1044.0,778.72,564.31
2016,6,29,12,15,969.5,100.0,4.4,33.5,1042.5,814.43,590.81
2016,6,29,12,30,969.0,100.0,4.5,33.0,1041.0,847.03,614.07
2016,6,29,12,45,964.0,102.0,4.6,33.0,1030.5,874.41,632.66
2016,6,29,13,0,959.0,104.0,4.7,33.0,1020.0,898.18,648.9
2016,6,29,13,15,956.5,103.5,4.75,32.5,1004.0,918.15,664.03
2016,6,29,13,30,954.0,103.0,4.8,32.0,988.0,934.32,676.83
2016,6,29,13,45,950.0,102.0,4.9,32.0,964.0,944.82,684.98
2016,6,29,14,0,946.0,101.0,5.0,32.0,940.0,951.36,690.69
2016,6,29,14,15,940.0,100.0,5.0,31.5,910.0,952.14,693.49
2016,6,29,14,30,934.0,99.0,5.0,31.0,880.0,948.98,693.84
2016,6,29,14,45,927.0,97.0,5.0,30.5,844.0,940.04,690.47
2016,6,29,15,0,920.0,95.0,5.0,30.0,808.0,927.29,684.66
2016,6,29,15,15,910.0,93.0,4.95,29.0,766.5,908.2,675.69
2016,6,29,15,30,900.0,91.0,4.9,28.0,725.0,885.64,664.33
2016,6,29,15,45,888.0,88.5,4.85,27.5,679.5,857.55,647.75
2016,6,29,16,0,876.0,86.0,4.8,27.0,634.0,826.44,628.96
2016,6,29,16,15,859.0,83.0,4.65,26.0,584.5,787.98,605.45
2016,6,29,16,30,842.0,80.0,4.5,25.0,535.0,754.68,585.32
2016,6,29,16,45,820.5,76.5,4.4,24.5,484.0,707.5,553.89
2016,6,29,17,0,799.0,73.0,4.3,24.0,433.0,658.88,520.5
2016,6,29,17,15,768.0,69.0,4.15,23.0,380.0,602.34,479.89
2016,6,29,17,30,737.0,65.0,4.0,22.0,327.0,545.8,437.77
2016,6,29,17,45,694.0,59.5,3.85,21.5,275.0,481.16,386.84
2016,6,29,18,0,651.0,54.0,3.7,21.0,223.0,418.46,335.5
2016,6,29,18,15,582.5,47.5,3.5,20.0,174.0,347.79,276.38
2016,6,29,18,30,514.0,41.0,3.3,19.0,125.0,280.46,218.01
2016,6,29,18,45,402.5,31.5,3.1,18.5,83.5,200.58,148.16
2016,6,29,19,0,291.0,22.0,2.9,18.0,42.0,128.23,68.43
2016,6,29,19,15,145.5,11.0,2.8,17.5,21.0,45.31,0.0
2016,6,29,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,5,15,207.5,16.0,2.75,12.5,39.0,13.0,1.85
2016,6,30,5,30,415.0,32.0,2.8,13.0,78.0,26.68,17.22
2016,6,30,5,45,507.5,39.5,2.85,14.0,124.5,33.0,23.45
2016,6,30,6,0,600.0,47.0,2.9,15.0,171.0,42.76,32.37
2016,6,30,6,15,656.5,52.5,2.85,15.5,222.5,47.73,36.91
2016,6,30,6,30,713.0,58.0,2.8,16.0,274.0,52.74,41.3
2016,6,30,6,45,752.5,62.0,2.75,17.0,328.0,56.35,44.24
2016,6,30,7,0,792.0,66.0,2.7,18.0,382.0,59.96,47.08
2016,6,30,7,15,819.0,69.0,2.6,19.0,435.5,62.61,49.0
2016,6,30,7,30,846.0,72.0,2.5,20.0,489.0,72.19,56.85
2016,6,30,7,45,867.0,75.0,2.45,21.0,541.0,75.29,59.03
2016,6,30,8,0,888.0,78.0,2.4,22.0,593.0,78.25,61.08
2016,6,30,8,15,903.0,80.5,2.25,23.0,642.0,80.6,62.58
2016,6,30,8,30,918.0,83.0,2.1,24.0,691.0,82.8,63.95
2016,6,30,8,45,930.0,84.5,2.0,25.0,736.0,90.06,69.49
2016,6,30,9,0,942.0,86.0,1.9,26.0,781.0,150.58,80.91
2016,6,30,9,15,951.0,88.0,1.85,26.5,821.5,211.75,119.52
2016,6,30,9,30,960.0,90.0,1.8,27.0,862.0,273.15,166.66
2016,6,30,9,45,967.5,90.5,1.8,28.0,896.5,333.11,215.65
2016,6,30,10,0,975.0,91.0,1.8,29.0,931.0,392.57,264.63
2016,6,30,10,15,980.0,92.5,1.85,29.5,959.0,451.01,312.67
2016,6,30,10,30,985.0,94.0,1.9,30.0,987.0,508.21,358.49
2016,6,30,10,45,988.5,95.0,2.0,31.0,1008.0,562.85,400.41
2016,6,30,11,0,992.0,96.0,2.1,32.0,1029.0,615.63,439.49
2016,6,30,11,15,994.0,96.5,2.1,32.5,1042.5,665.11,475.37
2016,6,30,11,30,996.0,97.0,2.1,33.0,1056.0,712.2,508.45
2016,6,30,11,45,996.5,97.0,2.15,34.0,1061.5,755.37,537.13
2016,6,30,12,0,997.0,97.0,2.2,35.0,1067.0,795.72,563.08
2016,6,30,12,15,996.5,97.0,2.35,35.0,1065.0,832.37,588.48
2016,6,30,12,30,996.0,97.0,2.5,35.0,1063.0,865.83,610.73
2016,6,30,12,45,986.5,102.0,2.65,35.5,1051.5,892.86,627.63
2016,6,30,13,0,977.0,107.0,2.8,36.0,1040.0,916.07,642.14
2016,6,30,13,15,973.5,106.0,2.9,36.0,1022.0,935.25,655.16
2016,6,30,13,30,970.0,105.0,3.0,36.0,1004.0,950.5,665.81
2016,6,30,13,45,964.0,104.5,3.1,36.0,979.0,960.01,673.01
2016,6,30,14,0,958.0,104.0,3.2,36.0,954.0,965.47,677.82
2016,6,30,14,15,951.0,103.0,3.3,35.5,922.5,965.53,680.77
2016,6,30,14,30,944.0,102.0,3.4,35.0,891.0,961.59,681.34
2016,6,30,14,45,933.5,100.5,3.5,35.0,853.0,950.09,675.8
2016,6,30,15,0,923.0,99.0,3.6,35.0,815.0,934.8,667.91
2016,6,30,15,15,911.5,97.0,3.6,34.5,772.5,914.47,657.59
2016,6,30,15,30,900.0,95.0,3.6,34.0,730.0,890.69,645.02
2016,6,30,15,45,883.5,93.5,3.65,33.5,682.0,859.96,628.03
2016,6,30,16,0,867.0,92.0,3.7,33.0,634.0,826.42,608.96
2016,6,30,16,15,847.5,89.0,3.7,32.5,584.0,794.52,590.53
2016,6,30,16,30,828.0,86.0,3.7,32.0,534.0,751.7,564.24
2016,6,30,16,45,800.0,83.0,3.75,31.5,481.0,700.74,531.9
2016,6,30,17,0,772.0,80.0,3.8,31.0,428.0,648.81,497.38
2016,6,30,17,15,737.5,75.5,3.75,30.0,374.5,590.34,456.9
2016,6,30,17,30,703.0,71.0,3.7,29.0,321.0,532.2,415.06
2016,6,30,17,45,651.0,65.5,3.65,28.0,268.5,466.56,365.65
2016,6,30,18,0,599.0,60.0,3.6,27.0,216.0,401.31,314.5
2016,6,30,18,15,525.5,52.5,3.4,25.5,167.5,327.15,254.75
2016,6,30,18,30,452.0,45.0,3.2,24.0,119.0,259.23,197.88
2016,6,30,18,45,333.0,34.5,3.05,23.0,78.5,178.65,129.77
2016,6,30,19,0,214.0,24.0,2.9,22.0,38.0,106.39,55.26
2016,6,30,19,15,107.0,12.0,2.8,21.0,19.0,36.5,0.0
2016,6,30,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,5,15,158.5,17.0,1.7,14.5,34.5,13.7,1.8
2016,7,1,5,30,317.0,34.0,1.8,15.0,69.0,27.9,18.07
2016,7,1,5,45,409.5,44.0,1.9,16.0,113.0,35.98,25.84
2016,7,1,6,0,502.0,54.0,2.0,17.0,157.0,44.06,33.23
2016,7,1,6,15,562.5,61.0,2.0,18.0,206.5,49.51,38.08
2016,7,1,6,30,623.0,68.0,2.0,19.0,256.0,54.96,42.73
2016,7,1,6,45,664.5,73.5,2.0,20.0,308.0,59.04,46.03
2016,7,1,7,0,706.0,79.0,2.0,21.0,360.0,63.08,49.18
2016,7,1,7,15,736.5,83.5,1.95,22.0,412.0,71.61,56.09
2016,7,1,7,30,767.0,88.0,1.9,23.0,464.0,74.84,58.37
2016,7,1,7,45,789.5,92.0,1.85,24.5,515.0,77.45,59.98
2016,7,1,8,0,812.0,96.0,1.8,26.0,566.0,79.95,61.46
2016,7,1,8,15,829.5,99.0,1.75,26.5,614.0,81.56,62.45
2016,7,1,8,30,847.0,102.0,1.7,27.0,662.0,83.07,63.36
2016,7,1,8,45,860.5,104.5,1.7,28.0,706.5,98.57,75.54
2016,7,1,9,0,874.0,107.0,1.7,29.0,751.0,156.0,86.41
2016,7,1,9,15,884.5,109.0,1.7,30.0,791.0,213.68,121.92
2016,7,1,9,30,895.0,111.0,1.7,31.0,831.0,271.79,165.35
2016,7,1,9,45,903.0,113.0,1.7,32.0,865.0,329.41,211.37
2016,7,1,10,0,911.0,115.0,1.7,33.0,899.0,386.7,257.48
2016,7,1,10,15,917.0,116.5,1.7,33.5,926.5,442.32,302.18
2016,7,1,10,30,923.0,118.0,1.7,34.0,954.0,496.92,344.89
2016,7,1,10,45,927.5,119.0,1.75,34.5,975.0,549.21,384.78
2016,7,1,11,0,932.0,120.0,1.8,35.0,996.0,599.88,422.24
2016,7,1,11,15,934.5,120.5,1.85,35.0,1010.0,647.22,457.21
2016,7,1,11,30,937.0,121.0,1.9,35.0,1024.0,692.41,489.83
2016,7,1,11,45,938.5,121.5,2.0,35.5,1030.0,734.63,518.99
2016,7,1,12,0,940.0,122.0,2.1,36.0,1036.0,774.35,545.83
2016,7,1,12,15,939.5,121.5,2.2,36.0,1034.0,809.18,570.17
2016,7,1,12,30,939.0,121.0,2.3,36.0,1032.0,841.02,591.18
2016,7,1,12,45,932.5,123.5,2.4,36.5,1021.5,867.26,607.24
2016,7,1,13,0,926.0,126.0,2.5,37.0,1011.0,889.95,621.07
2016,7,1,13,15,922.5,125.0,2.65,37.0,994.0,908.59,634.09
2016,7,1,13,30,919.0,124.0,2.8,37.0,977.0,923.47,644.88
2016,7,1,13,45,913.5,123.0,2.95,37.0,952.5,932.77,652.28
2016,7,1,14,0,908.0,122.0,3.1,37.0,928.0,938.19,657.37
2016,7,1,14,15,901.0,120.5,3.2,36.5,897.5,937.93,660.05
2016,7,1,14,30,894.0,119.0,3.3,36.0,867.0,933.83,660.44
2016,7,1,14,45,884.5,117.0,3.45,35.5,830.0,923.24,657.07
2016,7,1,15,0,875.0,115.0,3.6,35.0,793.0,908.99,651.39
2016,7,1,15,15,862.5,112.5,3.7,34.5,751.0,888.09,641.06
2016,7,1,15,30,850.0,110.0,3.8,34.0,709.0,874.36,635.45
2016,7,1,15,45,834.5,107.0,3.95,33.5,663.0,843.5,618.55
2016,7,1,16,0,819.0,104.0,4.1,33.0,617.0,809.85,599.55
2016,7,1,16,15,799.0,100.5,4.1,32.0,567.5,769.5,576.17
2016,7,1,16,30,779.0,97.0,4.1,31.0,518.0,727.11,550.86
2016,7,1,16,45,753.5,92.0,4.2,30.5,466.5,677.33,518.86
2016,7,1,17,0,728.0,87.0,4.3,30.0,415.0,629.42,486.28
2016,7,1,17,15,692.5,82.0,4.2,29.0,363.0,571.48,445.49
2016,7,1,17,30,657.0,77.0,4.1,28.0,311.0,514.15,403.67
2016,7,1,17,45,609.5,70.5,4.1,27.0,260.0,449.3,354.53
2016,7,1,18,0,562.0,64.0,4.1,26.0,209.0,387.06,305.33
2016,7,1,18,15,489.0,55.5,3.9,25.0,162.0,313.7,245.33
2016,7,1,18,30,416.0,47.0,3.7,24.0,115.0,246.6,188.61
2016,7,1,18,45,307.5,35.5,3.55,23.0,76.0,170.65,124.1
2016,7,1,19,0,199.0,24.0,3.4,22.0,37.0,101.95,52.56
2016,7,1,19,15,99.5,12.0,3.2,21.0,18.5,34.71,0.0
2016,7,1,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
