Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,18.0,1.9,14.5,31.5,13.76,1.36
2016,7,2,5,30,253.0,36.0,2.0,15.0,63.0,27.42,17.6
2016,7,2,5,45,344.0,47.5,2.1,16.0,105.5,38.43,27.95
2016,7,2,6,0,435.0,59.0,2.2,17.0,148.0,47.48,36.22
2016,7,2,6,15,496.5,68.0,2.25,17.5,196.5,54.21,42.29
2016,7,2,6,30,558.0,77.0,2.3,18.0,245.0,60.85,48.08
2016,7,2,6,45,605.0,83.0,2.35,19.0,296.5,65.01,51.43
2016,7,2,7,0,652.0,89.0,2.4,20.0,348.0,69.14,54.64
2016,7,2,7,15,684.5,94.5,2.35,21.0,399.5,72.62,57.2
2016,7,2,7,30,717.0,100.0,2.3,22.0,451.0,76.01,59.63
2016,7,2,7,45,743.5,103.5,2.3,23.0,502.0,77.88,60.74
2016,7,2,8,0,770.0,107.0,2.3,24.0,553.0,86.31,67.33
2016,7,2,8,15,789.0,111.0,2.3,25.0,600.5,88.28,68.45
2016,7,2,8,30,808.0,115.0,2.3,26.0,648.0,90.11,69.46
2016,7,2,8,45,824.5,117.0,2.3,27.0,693.0,95.03,73.0
2016,7,2,9,0,841.0,119.0,2.3,28.0,738.0,151.34,84.49
2016,7,2,9,15,852.0,121.5,2.3,28.5,777.0,215.47,125.63
2016,7,2,9,30,863.0,124.0,2.3,29.0,816.0,272.29,168.72
2016,7,2,9,45,881.5,120.0,2.35,30.0,852.5,327.51,213.12
2016,7,2,10,0,900.0,116.0,2.4,31.0,889.0,383.42,258.68
2016,7,2,10,15,906.0,117.5,2.4,31.5,916.5,438.5,303.74
2016,7,2,10,30,912.0,119.0,2.4,32.0,944.0,492.58,346.88
2016,7,2,10,45,917.0,119.0,2.45,32.5,965.0,543.94,386.89
2016,7,2,11,0,922.0,119.0,2.5,33.0,986.0,593.73,424.52
2016,7,2,11,15,925.0,120.0,2.55,33.5,999.5,641.3,459.41
2016,7,2,11,30,928.0,121.0,2.6,34.0,1013.0,686.8,491.84
2016,7,2,11,45,930.0,120.5,2.65,34.5,1019.5,728.31,520.73
2016,7,2,12,0,932.0,120.0,2.7,35.0,1026.0,767.36,547.27
2016,7,2,12,15,931.5,120.0,2.8,35.0,1024.0,802.3,571.97
2016,7,2,12,30,931.0,120.0,2.9,35.0,1022.0,834.31,593.32
2016,7,2,12,45,931.5,118.0,3.0,35.0,1013.5,862.36,611.98
2016,7,2,13,0,932.0,116.0,3.1,35.0,1005.0,887.03,628.53
2016,7,2,13,15,928.5,115.0,3.2,35.0,988.5,905.61,641.25
2016,7,2,13,30,925.0,114.0,3.3,35.0,972.0,920.41,651.7
2016,7,2,13,45,920.5,113.0,3.45,35.0,948.5,930.5,659.57
2016,7,2,14,0,916.0,112.0,3.6,35.0,925.0,936.71,665.1
2016,7,2,14,15,909.5,110.5,3.7,34.5,894.5,936.77,667.9
2016,7,2,14,30,903.0,109.0,3.8,34.0,864.0,932.98,668.36
2016,7,2,14,45,894.0,107.0,3.95,34.0,827.5,922.65,663.59
2016,7,2,15,0,885.0,105.0,4.1,34.0,791.0,908.64,656.48
2016,7,2,15,15,874.0,102.5,4.15,33.5,749.5,888.81,646.41
2016,7,2,15,30,863.0,100.0,4.2,33.0,708.0,865.63,634.1
2016,7,2,15,45,848.0,97.5,4.3,32.5,662.0,835.9,617.48
2016,7,2,16,0,833.0,95.0,4.4,32.0,616.0,812.33,604.9
2016,7,2,16,15,813.5,91.5,4.4,31.0,567.0,772.02,581.32
2016,7,2,16,30,794.0,88.0,4.4,30.0,518.0,729.63,555.82
2016,7,2,16,45,768.5,84.5,4.45,29.5,467.0,681.05,524.31
2016,7,2,17,0,743.0,81.0,4.5,29.0,416.0,631.41,490.53
2016,7,2,17,15,709.5,76.5,4.4,28.0,364.0,574.68,450.42
2016,7,2,17,30,676.0,72.0,4.3,27.0,312.0,520.97,411.02
2016,7,2,17,45,628.0,66.0,4.25,26.0,261.0,455.59,361.14
2016,7,2,18,0,580.0,60.0,4.2,25.0,210.0,392.86,311.26
2016,7,2,18,15,509.5,52.0,4.0,24.0,163.0,320.37,251.61
2016,7,2,18,30,439.0,44.0,3.8,23.0,116.0,253.91,195.01
2016,7,2,18,45,328.5,33.5,3.65,22.0,76.5,176.95,129.21
2016,7,2,19,0,218.0,23.0,3.5,21.0,37.0,107.26,55.22
2016,7,2,19,15,109.0,11.5,3.35,20.5,18.5,36.85,0.0
2016,7,2,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,5,15,150.0,17.0,1.4,14.5,33.0,13.7,0.79
2016,7,3,5,30,300.0,34.0,1.4,15.0,66.0,27.87,17.95
2016,7,3,5,45,392.0,44.0,1.45,16.0,109.0,35.91,25.75
2016,7,3,6,0,484.0,54.0,1.5,17.0,152.0,43.95,33.12
2016,7,3,6,15,544.5,61.5,1.5,18.0,201.5,49.73,38.28
2016,7,3,6,30,605.0,69.0,1.5,19.0,251.0,55.5,43.21
2016,7,3,6,45,648.0,75.0,1.5,20.0,302.5,59.89,46.78
2016,7,3,7,0,691.0,81.0,1.5,21.0,354.0,64.24,50.19
2016,7,3,7,15,722.0,85.5,1.45,22.0,406.0,67.28,52.4
2016,7,3,7,30,753.0,90.0,1.4,23.0,458.0,76.01,59.37
2016,7,3,7,45,776.5,94.0,1.35,24.0,508.5,78.57,61.04
2016,7,3,8,0,800.0,98.0,1.3,25.0,559.0,81.03,62.61
2016,7,3,8,15,817.5,101.0,1.3,25.5,607.5,82.58,63.54
2016,7,3,8,30,835.0,104.0,1.3,26.0,656.0,84.02,64.4
2016,7,3,8,45,849.0,107.0,1.3,27.0,700.0,89.4,68.34
2016,7,3,9,0,863.0,110.0,1.3,28.0,744.0,155.82,87.16
2016,7,3,9,15,874.0,112.0,1.25,29.0,783.5,213.05,122.17
2016,7,3,9,30,885.0,114.0,1.2,30.0,823.0,270.78,165.12
2016,7,3,9,45,905.0,108.5,1.2,31.0,860.5,326.57,209.28
2016,7,3,10,0,925.0,103.0,1.2,32.0,898.0,383.13,254.53
2016,7,3,10,15,931.0,104.5,1.2,32.5,926.0,439.49,299.71
2016,7,3,10,30,937.0,106.0,1.2,33.0,954.0,494.81,342.81
2016,7,3,10,45,941.5,106.5,1.3,33.5,975.0,547.44,383.12
2016,7,3,11,0,946.0,107.0,1.4,34.0,996.0,598.41,421.01
2016,7,3,11,15,948.5,107.5,1.5,34.5,1009.5,646.36,455.72
2016,7,3,11,30,951.0,108.0,1.6,35.0,1023.0,692.11,487.95
2016,7,3,11,45,952.5,108.0,1.7,35.5,1029.5,734.46,517.12
2016,7,3,12,0,954.0,108.0,1.8,36.0,1036.0,774.22,543.92
2016,7,3,12,15,954.0,108.0,1.9,36.0,1034.5,810.13,568.66
2016,7,3,12,30,954.0,108.0,2.0,36.0,1033.0,843.04,590.11
2016,7,3,12,45,941.5,115.0,2.1,36.0,1020.5,868.43,606.84
2016,7,3,13,0,929.0,122.0,2.2,36.0,1008.0,890.06,621.31
2016,7,3,13,15,926.0,121.0,2.3,36.0,991.5,909.2,634.33
2016,7,3,13,30,923.0,120.0,2.4,36.0,975.0,924.58,645.12
2016,7,3,13,45,918.5,118.5,2.55,36.0,951.5,934.38,652.96
2016,7,3,14,0,914.0,117.0,2.7,36.0,928.0,940.27,658.49
2016,7,3,14,15,907.0,115.5,2.8,35.5,897.5,940.03,661.27
2016,7,3,14,30,900.0,114.0,2.9,35.0,867.0,935.92,661.75
2016,7,3,14,45,891.0,112.0,3.05,35.0,830.5,925.73,657.45
2016,7,3,15,0,882.0,110.0,3.2,35.0,794.0,911.86,650.84
2016,7,3,15,15,870.5,107.5,3.3,34.5,752.0,891.74,641.2
2016,7,3,15,30,859.0,105.0,3.4,34.0,710.0,868.28,629.31
2016,7,3,15,45,844.0,102.0,3.5,33.5,664.0,847.87,619.36
2016,7,3,16,0,829.0,99.0,3.6,33.0,618.0,814.44,600.48
2016,7,3,16,15,809.5,95.5,3.7,32.5,569.0,774.24,576.7
2016,7,3,16,30,790.0,92.0,3.8,32.0,520.0,731.96,550.98
2016,7,3,16,45,764.5,88.0,3.9,31.5,468.5,682.91,519.85
2016,7,3,17,0,739.0,84.0,4.0,31.0,417.0,632.79,486.33
2016,7,3,17,15,704.5,79.0,4.0,30.0,364.5,577.68,448.11
2016,7,3,17,30,670.0,74.0,4.0,29.0,312.0,520.45,406.84
2016,7,3,17,45,622.0,67.5,4.0,28.0,261.0,454.68,357.3
2016,7,3,18,0,574.0,61.0,4.0,27.0,210.0,391.58,307.69
2016,7,3,18,15,502.5,53.0,3.9,25.5,162.5,318.8,248.92
2016,7,3,18,30,431.0,45.0,3.8,24.0,115.0,252.12,192.96
2016,7,3,18,45,320.5,34.0,3.75,23.0,76.0,174.94,127.27
2016,7,3,19,0,210.0,23.0,3.7,22.0,37.0,104.95,53.18
2016,7,3,19,15,105.0,11.5,3.55,21.0,18.5,35.94,0.0
2016,7,3,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,5,15,156.5,16.0,1.6,13.5,32.5,12.9,0.0
2016,7,4,5,30,313.0,32.0,1.6,14.0,65.0,26.28,16.61
2016,7,4,5,45,405.0,41.5,1.65,15.0,108.0,33.98,24.15
2016,7,4,6,0,497.0,51.0,1.7,16.0,151.0,41.7,31.27
2016,7,4,6,15,557.5,58.0,1.65,17.0,200.5,47.21,36.22
2016,7,4,6,30,618.0,65.0,1.6,18.0,250.0,52.72,40.96
2016,7,4,6,45,660.5,70.5,1.55,19.0,301.5,56.87,44.35
2016,7,4,7,0,703.0,76.0,1.5,20.0,353.0,60.99,47.6
2016,7,4,7,15,734.0,80.5,1.5,21.0,405.0,69.4,54.45
2016,7,4,7,30,765.0,85.0,1.5,22.0,457.0,72.71,56.82
2016,7,4,7,45,788.5,88.5,1.5,23.0,508.0,75.07,58.36
2016,7,4,8,0,812.0,92.0,1.5,24.0,559.0,77.35,59.81
2016,7,4,8,15,829.5,95.0,1.6,25.0,607.0,79.06,60.78
2016,7,4,8,30,847.0,98.0,1.7,26.0,655.0,89.67,69.09
2016,7,4,8,45,861.0,100.0,1.8,27.0,700.0,94.72,72.72
2016,7,4,9,0,875.0,102.0,1.9,28.0,745.0,151.97,84.03
2016,7,4,9,15,885.5,104.0,1.95,28.5,784.5,209.76,119.85
2016,7,4,9,30,896.0,106.0,2.0,29.0,824.0,268.0,164.05
2016,7,4,9,45,899.5,110.5,2.15,30.0,857.0,326.1,211.29
2016,7,4,10,0,903.0,115.0,2.3,31.0,890.0,383.42,258.43
2016,7,4,10,15,909.5,116.5,2.4,31.5,918.0,438.96,303.99
2016,7,4,10,30,916.0,118.0,2.5,32.0,946.0,493.55,347.75
2016,7,4,10,45,920.0,119.0,2.7,32.5,967.0,545.41,388.6
2016,7,4,11,0,924.0,120.0,2.9,33.0,988.0,595.62,427.1
2016,7,4,11,15,927.0,121.0,3.05,33.0,1001.5,643.42,463.62
2016,7,4,11,30,930.0,122.0,3.2,33.0,1015.0,689.15,497.88
2016,7,4,11,45,931.0,122.0,3.35,33.0,1021.5,730.58,528.54
2016,7,4,12,0,932.0,122.0,3.5,33.0,1028.0,769.47,556.95
2016,7,4,12,15,932.0,122.0,3.6,33.0,1026.5,804.94,582.41
2016,7,4,12,30,932.0,122.0,3.7,33.0,1025.0,837.51,604.49
2016,7,4,12,45,938.5,116.0,3.85,33.0,1018.5,867.33,624.83
2016,7,4,13,0,945.0,110.0,4.0,33.0,1012.0,893.83,643.04
2016,7,4,13,15,942.5,109.0,4.1,33.0,995.5,913.49,656.61
2016,7,4,13,30,940.0,108.0,4.2,33.0,979.0,929.37,667.84
2016,7,4,13,45,936.0,107.0,4.3,33.0,955.5,940.05,675.82
2016,7,4,14,0,932.0,106.0,4.4,33.0,932.0,946.82,681.4
2016,7,4,14,15,925.5,104.5,4.4,32.5,902.0,946.93,683.69
2016,7,4,14,30,919.0,103.0,4.4,32.0,872.0,943.11,683.57
2016,7,4,14,45,912.0,100.5,4.4,32.0,836.0,933.98,678.71
2016,7,4,15,0,905.0,98.0,4.4,32.0,800.0,921.07,671.48
2016,7,4,15,15,894.5,96.0,4.35,31.5,758.5,901.91,661.32
2016,7,4,15,30,884.0,94.0,4.3,31.0,717.0,879.33,648.89
2016,7,4,15,45,872.5,91.0,4.3,30.5,671.5,851.58,633.14
2016,7,4,16,0,861.0,88.0,4.3,30.0,626.0,820.8,615.19
2016,7,4,16,15,843.0,85.0,4.2,29.5,577.0,782.01,591.07
2016,7,4,16,30,825.0,82.0,4.1,29.0,528.0,748.64,570.51
2016,7,4,16,45,803.5,77.5,4.1,28.5,476.5,700.84,539.59
2016,7,4,17,0,782.0,73.0,4.1,28.0,425.0,651.64,506.79
2016,7,4,17,15,750.0,69.0,3.95,27.0,372.5,594.99,466.79
2016,7,4,17,30,718.0,65.0,3.8,26.0,320.0,538.47,425.39
2016,7,4,17,45,674.0,59.5,3.7,25.5,268.5,473.89,375.45
2016,7,4,18,0,630.0,54.0,3.6,25.0,217.0,411.38,325.16
2016,7,4,18,15,561.0,47.5,3.4,24.0,168.5,341.25,267.41
2016,7,4,18,30,492.0,41.0,3.2,23.0,120.0,274.44,210.4
2016,7,4,18,45,381.5,31.0,3.05,22.0,79.5,194.97,142.2
2016,7,4,19,0,271.0,21.0,2.9,21.0,39.0,122.49,61.86
2016,7,4,19,15,135.5,10.5,2.85,20.0,19.5,43.11,0.0
2016,7,4,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,5,15,171.0,15.5,1.75,13.5,33.0,12.54,0.0
2016,7,5,5,30,342.0,31.0,1.8,14.0,66.0,25.59,15.97
2016,7,5,5,45,435.5,39.5,1.9,14.5,110.0,32.57,22.95
2016,7,5,6,0,529.0,48.0,2.0,15.0,154.0,39.63,29.56
2016,7,5,6,15,290.5,80.0,2.0,15.5,141.0,58.11,46.09
2016,7,5,6,30,52.0,112.0,2.0,16.0,128.0,79.15,64.59
2016,7,5,6,45,59.0,133.5,2.05,17.0,154.5,93.27,76.55
2016,7,5,7,0,66.0,155.0,2.1,18.0,181.0,107.17,88.02
2016,7,5,7,15,430.0,116.0,2.1,19.0,322.0,81.43,65.25
2016,7,5,7,30,794.0,77.0,2.1,20.0,463.0,67.66,52.96
2016,7,5,7,45,818.0,79.5,2.15,21.0,514.5,69.6,54.21
2016,7,5,8,0,842.0,82.0,2.2,22.0,566.0,79.6,62.24
2016,7,5,8,15,858.0,84.5,2.3,22.5,614.0,81.85,63.79
2016,7,5,8,30,874.0,87.0,2.4,23.0,662.0,83.95,65.21
2016,7,5,8,45,888.5,88.5,2.5,24.0,707.0,88.62,68.63
2016,7,5,9,0,903.0,90.0,2.6,25.0,752.0,147.13,80.56
2016,7,5,9,15,912.5,91.5,2.75,25.5,791.5,206.0,117.59
2016,7,5,9,30,922.0,93.0,2.9,26.0,831.0,265.19,163.42
2016,7,5,9,45,932.0,92.5,3.05,27.0,865.5,323.26,211.5
2016,7,5,10,0,942.0,92.0,3.2,28.0,900.0,381.15,260.11
2016,7,5,10,15,947.5,93.0,3.3,28.0,927.5,437.9,308.44
2016,7,5,10,30,953.0,94.0,3.4,28.0,955.0,493.53,354.96
2016,7,5,10,45,957.0,95.0,3.55,28.5,976.0,547.07,398.09
2016,7,5,11,0,961.0,96.0,3.7,29.0,997.0,598.88,438.67
2016,7,5,11,15,963.0,96.5,3.8,29.0,1010.5,647.22,476.43
2016,7,5,11,30,965.0,97.0,3.9,29.0,1024.0,693.27,511.65
2016,7,5,11,45,966.5,97.0,4.0,29.5,1030.5,736.15,542.82
2016,7,5,12,0,968.0,97.0,4.1,30.0,1037.0,776.37,571.42
2016,7,5,12,15,967.5,97.0,4.2,30.0,1035.5,812.3,597.11
2016,7,5,12,30,967.0,97.0,4.3,30.0,1034.0,845.12,619.55
2016,7,5,12,45,960.0,100.5,4.4,30.0,1023.5,872.37,638.25
2016,7,5,13,0,953.0,104.0,4.5,30.0,1013.0,895.97,654.59
2016,7,5,13,15,950.5,103.0,4.5,30.0,996.5,915.7,667.98
2016,7,5,13,30,948.0,102.0,4.5,30.0,980.0,931.62,678.93
2016,7,5,13,45,943.5,101.0,4.55,30.0,956.5,941.88,686.49
2016,7,5,14,0,939.0,100.0,4.6,30.0,933.0,948.18,691.59
2016,7,5,14,15,933.0,99.0,4.6,29.5,902.5,949.17,694.48
2016,7,5,14,30,927.0,98.0,4.6,29.0,872.0,946.24,694.93
2016,7,5,14,45,919.5,96.0,4.65,29.0,836.0,937.08,690.29
2016,7,5,15,0,912.0,94.0,4.7,29.0,800.0,924.13,683.3
2016,7,5,15,15,901.5,92.0,4.65,28.5,758.5,904.85,672.79
2016,7,5,15,30,891.0,90.0,4.6,28.0,717.0,882.12,659.99
2016,7,5,15,45,877.5,87.5,4.6,27.5,671.5,853.04,643.1
2016,7,5,16,0,864.0,85.0,4.6,27.0,626.0,821.0,624.02
2016,7,5,16,15,846.5,82.0,4.55,26.5,576.5,782.48,599.84
2016,7,5,16,30,829.0,79.0,4.5,26.0,527.0,749.28,579.17
2016,7,5,16,45,805.5,75.5,4.45,25.5,475.5,701.02,547.19
2016,7,5,17,0,782.0,72.0,4.4,25.0,424.0,651.5,513.58
2016,7,5,17,15,749.5,68.0,4.3,24.0,371.5,594.5,472.83
2016,7,5,17,30,717.0,64.0,4.2,23.0,319.0,537.67,430.67
2016,7,5,17,45,671.5,59.0,4.15,22.5,267.5,472.79,379.78
2016,7,5,18,0,626.0,54.0,4.1,22.0,216.0,412.58,330.54
2016,7,5,18,15,556.5,47.0,3.95,21.0,167.5,339.29,269.53
2016,7,5,18,30,487.0,40.0,3.8,20.0,119.0,271.89,211.27
2016,7,5,18,45,375.0,30.5,3.7,19.0,79.0,192.58,142.24
2016,7,5,19,0,263.0,21.0,3.6,18.0,39.0,120.22,60.51
2016,7,5,19,15,131.5,10.5,3.5,17.5,19.5,42.23,0.0
2016,7,5,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,179.0,15.0,2.8,11.5,33.5,12.15,0.0
2016,7,6,5,30,358.0,30.0,2.8,12.0,67.0,24.84,15.4
2016,7,6,5,45,453.0,38.5,2.85,12.5,111.5,31.89,22.53
2016,7,6,6,0,548.0,47.0,2.9,13.0,156.0,39.02,29.25
2016,7,6,6,15,312.0,80.5,2.85,14.0,146.5,58.68,46.87
2016,7,6,6,30,76.0,114.0,2.8,15.0,137.0,80.52,66.06
2016,7,6,6,45,83.5,135.5,2.8,16.0,165.0,94.68,78.11
2016,7,6,7,0,91.0,157.0,2.8,17.0,193.0,108.61,89.67
2016,7,6,7,15,331.0,141.0,2.75,17.5,297.5,95.02,77.44
2016,7,6,7,30,571.0,125.0,2.7,18.0,402.0,89.84,72.56
2016,7,6,7,45,710.5,102.5,2.7,19.0,485.0,76.61,60.67
2016,7,6,8,0,850.0,80.0,2.7,20.0,568.0,78.52,61.85
2016,7,6,8,15,866.0,82.5,2.75,21.0,616.0,80.82,63.33
2016,7,6,8,30,882.0,85.0,2.8,22.0,664.0,82.97,64.68
2016,7,6,8,45,894.0,87.5,2.85,23.0,708.5,87.86,68.3
2016,7,6,9,0,906.0,90.0,2.9,24.0,753.0,147.11,80.9
2016,7,6,9,15,915.0,91.5,3.0,24.5,792.5,206.14,118.14
2016,7,6,9,30,924.0,93.0,3.1,25.0,832.0,265.42,164.26
2016,7,6,9,45,923.5,99.5,3.25,25.5,864.0,325.36,214.74
2016,7,6,10,0,923.0,106.0,3.4,26.0,896.0,384.07,264.96
2016,7,6,10,15,928.5,107.0,3.55,26.5,923.5,440.02,312.41
2016,7,6,10,30,934.0,108.0,3.7,27.0,951.0,494.87,357.94
2016,7,6,10,45,938.0,109.0,3.85,27.5,972.0,547.66,400.69
2016,7,6,11,0,942.0,110.0,4.0,28.0,993.0,598.78,440.93
2016,7,6,11,15,944.5,110.5,4.1,28.0,1006.5,646.78,478.62
2016,7,6,11,30,947.0,111.0,4.2,28.0,1020.0,692.59,513.85
2016,7,6,11,45,948.5,110.5,4.3,28.5,1026.0,734.64,544.63
2016,7,6,12,0,950.0,110.0,4.4,29.0,1032.0,774.1,572.89
2016,7,6,12,15,949.0,110.0,4.5,29.0,1030.0,809.34,598.62
2016,7,6,12,30,948.0,110.0,4.6,29.0,1028.0,841.52,620.81
2016,7,6,12,45,950.0,107.0,4.7,29.0,1019.5,870.38,640.96
2016,7,6,13,0,952.0,104.0,4.8,29.0,1011.0,895.82,658.87
2016,7,6,13,15,948.0,103.5,4.85,29.0,994.0,914.74,672.17
2016,7,6,13,30,944.0,103.0,4.9,29.0,977.0,929.82,683.01
2016,7,6,13,45,940.0,101.5,5.0,29.0,953.0,940.07,691.11
2016,7,6,14,0,936.0,100.0,5.1,29.0,929.0,946.36,696.7
2016,7,6,14,15,929.0,98.5,5.15,28.5,898.0,945.98,699.07
2016,7,6,14,30,922.0,97.0,5.2,28.0,867.0,941.67,698.93
2016,7,6,14,45,914.0,95.0,5.3,27.5,830.5,932.08,695.65
2016,7,6,15,0,906.0,93.0,5.4,27.0,794.0,918.72,689.86
2016,7,6,15,15,894.5,91.0,5.35,26.5,752.0,898.63,678.55
2016,7,6,15,30,883.0,89.0,5.3,26.0,710.0,875.13,664.91
2016,7,6,15,45,869.5,86.0,5.3,26.0,664.0,845.63,645.97
2016,7,6,16,0,856.0,83.0,5.3,26.0,618.0,813.2,624.88
2016,7,6,16,15,837.0,80.0,5.2,25.0,568.5,773.66,600.48
2016,7,6,16,30,818.0,77.0,5.1,24.0,519.0,739.49,579.61
2016,7,6,16,45,794.5,73.5,5.05,23.5,468.0,691.58,547.2
2016,7,6,17,0,771.0,70.0,5.0,23.0,417.0,642.45,513.21
2016,7,6,17,15,738.5,66.0,4.8,22.5,365.0,585.87,470.73
2016,7,6,17,30,706.0,62.0,4.6,22.0,313.0,529.51,427.17
2016,7,6,17,45,660.5,57.0,4.45,21.5,262.0,465.13,375.95
2016,7,6,18,0,615.0,52.0,4.3,21.0,211.0,402.99,324.69
2016,7,6,18,15,547.5,45.5,4.05,20.0,163.5,333.99,266.57
2016,7,6,18,30,480.0,39.0,3.8,19.0,116.0,268.47,209.48
2016,7,6,18,45,370.5,29.5,3.6,18.5,76.5,190.36,140.78
2016,7,6,19,0,261.0,20.0,3.4,18.0,37.0,118.8,58.51
2016,7,6,19,15,130.5,10.0,3.3,17.5,18.5,41.72,0.0
2016,7,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,15,179.0,14.0,2.45,12.5,32.0,11.34,0.0
2016,7,7,5,30,358.0,28.0,2.4,13.0,64.0,23.19,13.87
2016,7,7,5,45,452.0,35.5,2.4,13.5,107.5,29.48,20.3
2016,7,7,6,0,546.0,43.0,2.4,14.0,151.0,35.9,26.35
2016,7,7,6,15,349.0,78.0,2.35,14.5,154.5,57.4,45.63
2016,7,7,6,30,152.0,113.0,2.3,15.0,158.0,79.68,65.32
2016,7,7,6,45,162.0,134.5,2.3,16.0,190.5,93.48,77.05
2016,7,7,7,0,172.0,156.0,2.3,17.0,223.0,106.94,88.2
2016,7,7,7,15,420.0,127.0,2.3,17.5,322.0,88.09,71.43
2016,7,7,7,30,668.0,98.0,2.3,18.0,421.0,73.82,58.74
2016,7,7,7,45,756.0,85.5,2.35,19.0,488.5,72.33,57.01
2016,7,7,8,0,844.0,73.0,2.4,20.0,556.0,73.87,57.89
2016,7,7,8,15,859.5,75.5,2.45,21.0,603.5,76.25,59.47
2016,7,7,8,30,875.0,78.0,2.5,22.0,651.0,78.5,60.92
2016,7,7,8,45,888.0,79.5,2.6,23.0,695.0,82.57,63.9
2016,7,7,9,0,901.0,81.0,2.7,24.0,739.0,140.84,76.21
2016,7,7,9,15,910.0,82.5,2.8,24.5,778.5,199.47,113.18
2016,7,7,9,30,919.0,84.0,2.9,25.0,818.0,258.36,159.03
2016,7,7,9,45,926.0,85.5,3.0,26.0,851.5,316.74,207.67
2016,7,7,10,0,933.0,87.0,3.1,27.0,885.0,374.67,256.57
2016,7,7,10,15,938.0,88.0,3.25,27.5,912.5,430.79,304.09
2016,7,7,10,30,943.0,89.0,3.4,28.0,940.0,485.76,349.62
2016,7,7,10,45,946.0,90.0,3.55,28.5,960.5,538.35,392.14
2016,7,7,11,0,949.0,91.0,3.7,29.0,981.0,589.15,432.05
2016,7,7,11,15,951.5,91.5,3.8,29.0,994.5,637.29,469.71
2016,7,7,11,30,954.0,92.0,3.9,29.0,1008.0,683.2,504.88
2016,7,7,11,45,954.0,93.0,4.05,29.5,1014.0,725.43,535.8
2016,7,7,12,0,954.0,94.0,4.2,30.0,1020.0,764.95,564.14
2016,7,7,12,15,954.0,94.0,4.25,30.0,1018.5,800.82,589.6
2016,7,7,12,30,954.0,94.0,4.3,30.0,1017.0,833.65,611.91
2016,7,7,12,45,942.0,101.0,4.4,30.0,1005.5,859.51,629.71
2016,7,7,13,0,930.0,108.0,4.5,30.0,994.0,881.62,645.08
2016,7,7,13,15,927.0,107.0,4.5,30.0,977.5,900.63,658.05
2016,7,7,13,30,924.0,106.0,4.5,30.0,961.0,915.89,668.6
2016,7,7,13,45,919.0,105.5,4.55,30.0,938.0,926.03,676.1
2016,7,7,14,0,914.0,105.0,4.6,30.0,915.0,932.31,681.18
2016,7,7,14,15,907.5,103.5,4.6,29.5,885.0,932.42,683.44
2016,7,7,14,30,901.0,102.0,4.6,29.0,855.0,928.66,683.24
2016,7,7,14,45,893.0,100.0,4.65,29.0,819.5,919.26,678.46
2016,7,7,15,0,885.0,98.0,4.7,29.0,784.0,906.16,671.3
2016,7,7,15,15,874.5,96.0,4.7,28.5,743.0,887.28,661.31
2016,7,7,15,30,864.0,94.0,4.7,28.0,702.0,865.04,649.05
2016,7,7,15,45,850.5,91.5,4.7,27.5,657.0,836.53,632.39
2016,7,7,16,0,837.0,89.0,4.7,27.0,612.0,805.16,613.59
2016,7,7,16,15,819.0,86.0,4.65,26.5,563.5,775.27,595.37
2016,7,7,16,30,801.0,83.0,4.6,26.0,515.0,734.43,569.04
2016,7,7,16,45,777.5,79.0,4.55,25.5,464.5,686.46,537.1
2016,7,7,17,0,754.0,75.0,4.5,25.0,414.0,637.3,503.35
2016,7,7,17,15,721.0,71.0,4.4,24.0,362.5,580.95,462.82
2016,7,7,17,30,688.0,67.0,4.3,23.0,311.0,524.85,421.04
2016,7,7,17,45,643.5,61.0,4.25,22.5,260.5,462.98,372.34
2016,7,7,18,0,599.0,55.0,4.2,22.0,210.0,401.19,321.87
2016,7,7,18,15,529.0,48.0,4.0,21.0,162.5,328.81,261.49
2016,7,7,18,30,459.0,41.0,3.8,20.0,115.0,262.4,204.04
2016,7,7,18,45,350.5,31.0,3.65,19.5,76.0,185.08,136.35
2016,7,7,19,0,242.0,21.0,3.5,19.0,37.0,113.95,54.42
2016,7,7,19,15,121.0,10.5,3.35,18.0,18.5,39.79,0.0
2016,7,7,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,5,15,188.0,13.5,2.45,12.5,32.0,10.95,0.0
2016,7,8,5,30,376.0,27.0,2.5,13.0,64.0,22.46,13.17
2016,7,8,5,45,466.0,34.5,2.55,13.5,107.5,28.78,19.66
2016,7,8,6,0,556.0,42.0,2.6,14.0,151.0,38.18,28.36
2016,7,8,6,15,613.5,47.5,2.55,14.5,200.0,43.19,32.99
2016,7,8,6,30,671.0,53.0,2.5,15.0,249.0,48.24,37.48
2016,7,8,6,45,710.5,57.0,2.5,15.5,301.0,51.89,40.59
2016,7,8,7,0,750.0,61.0,2.5,16.0,353.0,55.54,43.61
2016,7,8,7,15,778.0,64.5,2.45,17.0,404.5,58.6,45.95
2016,7,8,7,30,806.0,68.0,2.4,18.0,456.0,68.52,54.19
2016,7,8,7,45,826.0,71.0,2.4,19.0,506.5,71.61,56.4
2016,7,8,8,0,846.0,74.0,2.4,20.0,557.0,74.55,58.48
2016,7,8,8,15,861.5,76.0,2.4,20.5,604.5,76.61,59.9
2016,7,8,8,30,877.0,78.0,2.4,21.0,652.0,78.55,61.22
2016,7,8,8,45,889.0,80.0,2.4,22.0,696.0,82.63,64.21
2016,7,8,9,0,901.0,82.0,2.4,23.0,740.0,141.24,76.88
2016,7,8,9,15,910.5,83.5,2.45,24.0,779.5,200.02,113.74
2016,7,8,9,30,920.0,85.0,2.5,25.0,819.0,259.13,159.39
2016,7,8,9,45,928.5,85.5,2.55,26.0,853.0,317.39,207.73
2016,7,8,10,0,937.0,86.0,2.6,27.0,887.0,375.34,256.42
2016,7,8,10,15,942.0,87.0,2.7,27.5,914.5,431.74,303.92
2016,7,8,10,30,947.0,88.0,2.8,28.0,942.0,486.97,349.37
2016,7,8,10,45,951.5,88.0,2.9,29.0,962.5,539.85,390.99
2016,7,8,11,0,956.0,88.0,3.0,30.0,983.0,591.04,429.9
2016,7,8,11,15,958.0,88.5,3.1,30.5,996.5,639.24,466.28
2016,7,8,11,30,960.0,89.0,3.2,31.0,1010.0,685.15,500.0
2016,7,8,11,45,961.0,89.0,3.3,31.5,1016.0,727.55,530.42
2016,7,8,12,0,962.0,89.0,3.4,32.0,1022.0,767.25,558.29
2016,7,8,12,15,961.5,89.0,3.5,32.0,1020.5,802.99,583.26
2016,7,8,12,30,961.0,89.0,3.6,32.0,1019.0,835.61,605.28
2016,7,8,12,45,955.0,91.5,3.75,32.0,1008.5,862.66,623.87
2016,7,8,13,0,949.0,94.0,3.9,32.0,998.0,886.09,640.15
2016,7,8,13,15,945.5,93.5,4.0,32.0,981.5,905.23,653.46
2016,7,8,13,30,942.0,93.0,4.1,32.0,965.0,920.56,664.39
2016,7,8,13,45,937.5,92.0,4.2,32.0,941.5,930.65,672.02
2016,7,8,14,0,933.0,91.0,4.3,32.0,918.0,936.82,677.23
2016,7,8,14,15,926.5,90.0,4.35,32.0,887.5,937.25,678.58
2016,7,8,14,30,920.0,89.0,4.4,32.0,857.0,933.77,677.53
2016,7,8,14,45,912.0,87.0,4.45,32.0,821.0,924.07,672.5
2016,7,8,15,0,904.0,85.0,4.5,32.0,785.0,910.61,665.1
2016,7,8,15,15,893.0,83.5,4.55,31.5,743.5,891.41,655.28
2016,7,8,15,30,882.0,82.0,4.6,31.0,702.0,868.82,643.16
2016,7,8,15,45,869.0,79.5,4.7,30.5,657.0,840.21,627.21
2016,7,8,16,0,856.0,77.0,4.8,30.0,612.0,808.66,609.14
2016,7,8,16,15,838.5,74.5,4.8,29.0,563.5,770.78,586.98
2016,7,8,16,30,821.0,72.0,4.8,28.0,515.0,730.72,562.81
2016,7,8,16,45,798.5,68.5,4.85,27.5,464.0,683.88,532.21
2016,7,8,17,0,776.0,65.0,4.9,27.0,413.0,642.13,504.68
2016,7,8,17,15,745.0,61.5,4.8,26.0,362.0,586.91,465.39
2016,7,8,17,30,714.0,58.0,4.7,25.0,311.0,531.8,424.48
2016,7,8,17,45,671.5,53.0,4.65,24.5,260.5,468.75,375.05
2016,7,8,18,0,629.0,48.0,4.6,24.0,210.0,407.7,325.26
2016,7,8,18,15,562.5,42.0,4.3,23.0,163.0,336.43,265.74
2016,7,8,18,30,496.0,36.0,4.0,22.0,116.0,270.53,208.76
2016,7,8,18,45,389.0,27.5,3.75,21.5,76.5,196.1,143.22
2016,7,8,19,0,282.0,19.0,3.5,21.0,37.0,124.81,57.52
2016,7,8,19,15,141.0,9.5,3.35,20.5,18.5,44.37,0.0
2016,7,8,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,5,15,201.0,12.0,1.45,14.5,31.5,10.63,0.0
2016,7,9,5,30,402.0,24.0,1.5,15.0,63.0,21.86,12.47
2016,7,9,5,45,491.5,30.5,1.55,16.0,106.5,27.95,18.71
2016,7,9,6,0,581.0,37.0,1.6,17.0,150.0,34.16,24.47
2016,7,9,6,15,636.0,41.5,1.7,18.0,198.5,38.52,28.4
2016,7,9,6,30,691.0,46.0,1.8,19.0,247.0,42.94,32.22
2016,7,9,6,45,728.5,49.5,1.95,20.0,298.0,46.4,35.06
2016,7,9,7,0,766.0,53.0,2.1,21.0,349.0,55.53,42.71
2016,7,9,7,15,792.0,55.5,2.25,22.0,400.5,58.73,45.12
2016,7,9,7,30,818.0,58.0,2.4,23.0,452.0,61.86,47.42
2016,7,9,7,45,837.5,60.5,2.55,24.0,501.5,64.76,49.48
2016,7,9,8,0,857.0,63.0,2.7,25.0,551.0,67.55,51.43
2016,7,9,8,15,872.0,65.0,2.8,25.5,598.5,69.78,53.0
2016,7,9,8,30,887.0,67.0,2.9,26.0,646.0,71.9,54.47
2016,7,9,8,45,898.0,68.5,3.0,27.0,689.5,75.62,57.14
2016,7,9,9,0,909.0,70.0,3.1,28.0,733.0,134.21,69.71
2016,7,9,9,15,918.0,71.5,3.2,28.5,772.0,193.26,106.41
2016,7,9,9,30,927.0,73.0,3.3,29.0,811.0,252.59,152.03
2016,7,9,9,45,926.5,79.0,3.45,29.5,843.5,312.45,201.93
2016,7,9,10,0,926.0,85.0,3.6,30.0,876.0,371.09,251.6
2016,7,9,10,15,931.5,86.0,3.7,30.0,903.5,427.12,299.18
2016,7,9,10,30,937.0,87.0,3.8,30.0,931.0,482.07,345.01
2016,7,9,10,45,940.5,88.0,3.9,30.5,951.5,534.71,387.26
2016,7,9,11,0,944.0,89.0,4.0,31.0,972.0,585.62,426.95
2016,7,9,11,15,946.5,89.5,4.1,31.0,986.0,633.63,464.32
2016,7,9,11,30,949.0,90.0,4.2,31.0,1000.0,679.43,499.24
2016,7,9,11,45,951.0,89.5,4.3,31.0,1006.5,721.74,531.0
2016,7,9,12,0,953.0,89.0,4.4,31.0,1013.0,761.44,560.37
2016,7,9,12,15,953.0,89.0,4.5,31.0,1012.0,797.29,585.77
2016,7,9,12,30,953.0,89.0,4.6,31.0,1011.0,830.09,608.23
2016,7,9,12,45,951.5,89.0,4.75,31.0,1002.5,858.45,628.12
2016,7,9,13,0,950.0,89.0,4.9,31.0,994.0,883.33,645.86
2016,7,9,13,15,947.5,88.5,4.95,30.5,978.0,903.27,661.13
2016,7,9,13,30,945.0,88.0,5.0,30.0,962.0,919.44,674.05
2016,7,9,13,45,942.0,86.5,5.1,30.0,939.0,930.34,682.54
2016,7,9,14,0,939.0,85.0,5.2,30.0,916.0,937.32,688.55
2016,7,9,14,15,933.5,83.5,5.25,29.5,886.5,938.08,691.64
2016,7,9,14,30,928.0,82.0,5.3,29.0,857.0,934.9,692.23
2016,7,9,14,45,922.0,80.0,5.4,29.0,822.0,926.85,688.56
2016,7,9,15,0,916.0,78.0,5.5,29.0,787.0,915.0,682.39
2016,7,9,15,15,906.5,76.5,5.5,28.5,746.5,896.88,672.8
2016,7,9,15,30,897.0,75.0,5.5,28.0,706.0,875.29,660.83
2016,7,9,15,45,886.0,72.5,5.5,27.5,661.0,847.99,644.83
2016,7,9,16,0,875.0,70.0,5.5,27.0,616.0,817.61,626.53
2016,7,9,16,15,858.5,67.5,5.4,26.0,567.5,779.92,603.55
2016,7,9,16,30,842.0,65.0,5.3,25.0,519.0,739.93,578.52
2016,7,9,16,45,822.0,62.0,5.25,24.5,468.5,694.72,548.2
2016,7,9,17,0,802.0,59.0,5.2,24.0,418.0,648.03,516.18
2016,7,9,17,15,773.0,56.0,5.1,23.0,366.5,594.19,477.93
2016,7,9,17,30,744.0,53.0,5.0,22.0,315.0,545.55,441.23
2016,7,9,17,45,703.0,48.5,4.9,21.5,264.5,482.61,391.06
2016,7,9,18,0,662.0,44.0,4.8,21.0,214.0,421.5,340.42
2016,7,9,18,15,597.5,39.0,4.65,20.0,166.0,350.73,280.57
2016,7,9,18,30,533.0,34.0,4.5,19.0,118.0,285.07,222.77
2016,7,9,18,45,423.5,26.0,4.35,18.5,78.0,205.14,151.53
2016,7,9,19,0,314.0,18.0,4.2,18.0,38.0,131.87,59.44
2016,7,9,19,15,157.0,9.0,4.1,17.5,19.0,48.34,0.0
2016,7,9,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,5,15,191.5,14.0,3.2,10.5,32.0,11.39,0.0
2016,7,10,5,30,383.0,28.0,3.4,11.0,64.0,23.34,13.85
2016,7,10,5,45,484.0,35.0,3.6,11.5,109.0,29.31,20.25
2016,7,10,6,0,585.0,42.0,3.8,12.0,154.0,38.43,28.79
2016,7,10,6,15,642.0,47.0,3.85,12.5,204.5,43.08,33.14
2016,7,10,6,30,699.0,52.0,3.9,13.0,255.0,47.79,37.38
2016,7,10,6,45,740.0,55.5,3.95,14.0,307.5,51.15,40.19
2016,7,10,7,0,781.0,59.0,4.0,15.0,360.0,54.55,42.92
2016,7,10,7,15,808.0,62.0,4.0,15.5,412.5,63.58,50.62
2016,7,10,7,30,835.0,65.0,4.0,16.0,465.0,67.03,53.34
2016,7,10,7,45,856.0,67.0,4.05,17.0,516.5,69.57,55.12
2016,7,10,8,0,877.0,69.0,4.1,18.0,568.0,72.01,56.8
2016,7,10,8,15,892.0,71.5,4.1,18.5,616.5,74.51,58.63
2016,7,10,8,30,907.0,74.0,4.1,19.0,665.0,76.87,60.33
2016,7,10,8,45,919.0,75.5,4.1,19.5,710.0,80.41,63.03
2016,7,10,9,0,931.0,77.0,4.1,20.0,755.0,140.59,76.5
2016,7,10,9,15,940.0,78.5,4.1,20.5,795.0,201.16,115.32
2016,7,10,9,30,949.0,80.0,4.1,21.0,835.0,261.99,163.59
2016,7,10,9,45,955.0,82.0,4.2,22.0,869.5,322.35,214.98
2016,7,10,10,0,961.0,84.0,4.3,23.0,904.0,382.12,266.59
2016,7,10,10,15,966.5,85.0,4.35,23.5,932.5,440.18,316.7
2016,7,10,10,30,972.0,86.0,4.4,24.0,961.0,497.08,364.71
2016,7,10,10,45,975.0,87.5,4.45,24.5,982.0,551.73,409.64
2016,7,10,11,0,978.0,89.0,4.5,25.0,1003.0,604.54,451.76
2016,7,10,11,15,981.0,89.5,4.6,25.5,1017.5,654.54,490.75
2016,7,10,11,30,984.0,90.0,4.7,26.0,1032.0,702.27,527.03
2016,7,10,11,45,984.5,91.0,4.8,26.5,1039.0,746.28,559.73
2016,7,10,12,0,985.0,92.0,4.9,27.0,1046.0,787.51,589.73
2016,7,10,12,15,985.5,92.0,4.95,27.0,1045.5,825.0,616.62
2016,7,10,12,30,986.0,92.0,5.0,27.0,1045.0,859.37,640.45
2016,7,10,12,45,978.0,96.5,5.1,27.0,1034.5,887.4,660.23
2016,7,10,13,0,970.0,101.0,5.2,27.0,1024.0,911.67,677.54
2016,7,10,13,15,968.0,100.5,5.2,27.0,1008.0,932.81,692.19
2016,7,10,13,30,966.0,100.0,5.2,27.0,992.0,950.11,704.31
2016,7,10,13,45,964.0,97.5,5.25,27.5,969.0,961.59,711.52
2016,7,10,14,0,962.0,95.0,5.3,28.0,946.0,969.0,716.11
2016,7,10,14,15,956.5,94.0,5.3,27.5,916.0,970.65,719.56
2016,7,10,14,30,951.0,93.0,5.3,27.0,886.0,968.28,720.46
2016,7,10,14,45,944.5,90.5,5.35,27.0,849.5,959.47,716.02
2016,7,10,15,0,938.0,88.0,5.4,27.0,813.0,946.73,709.03
2016,7,10,15,15,928.5,86.0,5.35,26.5,771.5,928.04,698.84
2016,7,10,15,30,919.0,84.0,5.3,26.0,730.0,905.75,686.21
2016,7,10,15,45,907.0,81.5,5.25,26.0,683.5,877.35,667.94
2016,7,10,16,0,895.0,79.0,5.2,26.0,637.0,845.82,647.47
2016,7,10,16,15,878.5,76.5,5.1,25.5,587.0,807.75,623.23
2016,7,10,16,30,862.0,74.0,5.0,25.0,537.0,767.28,597.0
2016,7,10,16,45,840.5,70.5,4.95,25.0,485.0,719.81,564.32
2016,7,10,17,0,819.0,67.0,4.9,25.0,433.0,677.3,534.84
2016,7,10,17,15,788.0,63.0,4.7,24.0,379.5,619.67,493.7
2016,7,10,17,30,757.0,59.0,4.5,23.0,326.0,562.01,450.6
2016,7,10,17,45,714.0,54.0,4.35,22.5,273.5,496.56,399.04
2016,7,10,18,0,671.0,49.0,4.2,22.0,221.0,433.03,347.06
2016,7,10,18,15,602.5,43.0,3.85,21.0,171.5,358.41,284.67
2016,7,10,18,30,534.0,37.0,3.5,20.0,122.0,289.22,224.52
2016,7,10,18,45,418.0,28.5,3.2,19.0,80.0,209.43,154.11
2016,7,10,19,0,302.0,20.0,2.9,18.0,38.0,132.63,57.23
2016,7,10,19,15,151.0,10.0,2.9,17.5,19.0,47.72,0.0
2016,7,10,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,187.5,13.5,1.65,12.5,31.0,10.98,0.0
2016,7,11,5,30,375.0,27.0,1.6,13.0,62.0,22.49,12.92
2016,7,11,5,45,479.0,34.0,1.6,13.5,107.0,28.48,19.35
2016,7,11,6,0,583.0,41.0,1.6,14.0,152.0,37.57,27.8
2016,7,11,6,15,641.5,46.5,1.6,15.0,202.5,42.66,32.45
2016,7,11,6,30,700.0,52.0,1.6,16.0,253.0,47.8,36.95
2016,7,11,6,45,742.5,55.5,1.65,17.0,306.5,51.18,39.74
2016,7,11,7,0,785.0,59.0,1.7,18.0,360.0,54.61,42.46
2016,7,11,7,15,812.0,62.0,1.8,19.0,413.0,63.62,49.95
2016,7,11,7,30,839.0,65.0,1.9,20.0,466.0,67.08,52.52
2016,7,11,7,45,859.5,67.5,2.05,21.5,517.5,69.96,54.44
2016,7,11,8,0,880.0,70.0,2.2,23.0,569.0,72.72,56.23
2016,7,11,8,15,895.0,72.0,2.25,24.0,617.5,74.9,57.62
2016,7,11,8,30,910.0,74.0,2.3,25.0,666.0,76.95,58.9
2016,7,11,8,45,921.5,76.0,2.4,26.0,710.5,80.63,61.52
2016,7,11,9,0,933.0,78.0,2.5,27.0,755.0,141.31,74.76
2016,7,11,9,15,941.5,79.5,2.55,27.5,795.0,202.01,112.44
2016,7,11,9,30,950.0,81.0,2.6,28.0,835.0,262.91,159.21
2016,7,11,9,45,951.0,86.0,2.65,28.5,868.0,324.07,209.99
2016,7,11,10,0,952.0,91.0,2.7,29.0,901.0,384.13,260.55
2016,7,11,10,15,957.0,92.0,2.75,29.5,929.0,441.66,308.47
2016,7,11,10,30,962.0,93.0,2.8,30.0,957.0,497.99,354.25
2016,7,11,10,45,964.0,94.5,2.9,30.5,978.0,551.79,396.93
2016,7,11,11,0,966.0,96.0,3.0,31.0,999.0,603.66,436.85
2016,7,11,11,15,968.5,96.5,3.05,31.0,1012.5,652.96,474.53
2016,7,11,11,30,971.0,97.0,3.1,31.0,1026.0,700.0,509.66
2016,7,11,11,45,970.5,98.0,3.15,31.5,1032.0,742.96,540.08
2016,7,11,12,0,970.0,99.0,3.2,32.0,1038.0,783.11,567.83
2016,7,11,12,15,969.5,98.5,3.25,32.0,1036.5,819.11,592.73
2016,7,11,12,30,969.0,98.0,3.3,32.0,1035.0,851.96,614.5
2016,7,11,12,45,967.0,98.0,3.4,32.5,1025.5,880.68,632.54
2016,7,11,13,0,965.0,98.0,3.5,33.0,1016.0,905.84,648.25
2016,7,11,13,15,962.0,97.5,3.55,32.5,999.0,925.98,663.15
2016,7,11,13,30,959.0,97.0,3.6,32.0,982.0,942.27,675.71
2016,7,11,13,45,954.0,96.0,3.65,32.0,958.5,952.36,683.05
2016,7,11,14,0,949.0,95.0,3.7,32.0,935.0,958.44,687.96
2016,7,11,14,15,943.0,94.0,3.8,32.0,904.5,959.59,690.14
2016,7,11,14,30,937.0,93.0,3.9,32.0,874.0,956.77,689.89
2016,7,11,14,45,928.5,91.5,4.0,32.0,837.5,947.24,685.39
2016,7,11,15,0,920.0,90.0,4.1,32.0,801.0,933.9,678.51
2016,7,11,15,15,909.5,88.0,4.1,31.5,759.0,914.55,668.58
2016,7,11,15,30,899.0,86.0,4.1,31.0,717.0,891.71,656.34
2016,7,11,15,45,885.0,84.0,4.2,30.5,671.0,862.55,640.23
2016,7,11,16,0,871.0,82.0,4.3,30.0,625.0,830.43,621.9
2016,7,11,16,15,853.5,79.5,4.3,29.5,575.5,792.2,598.66
2016,7,11,16,30,836.0,77.0,4.3,29.0,526.0,751.7,573.47
2016,7,11,16,45,812.0,73.5,4.35,28.5,474.0,710.32,547.32
2016,7,11,17,0,788.0,70.0,4.4,28.0,422.0,660.03,514.04
2016,7,11,17,15,756.5,66.0,4.3,27.0,369.5,603.22,474.35
2016,7,11,17,30,725.0,62.0,4.2,26.0,317.0,546.47,432.86
2016,7,11,17,45,680.0,57.0,4.1,25.0,265.5,481.16,382.97
2016,7,11,18,0,635.0,52.0,4.0,24.0,214.0,417.97,332.53
2016,7,11,18,15,564.5,45.5,3.75,23.0,165.0,346.25,273.01
2016,7,11,18,30,494.0,39.0,3.5,22.0,116.0,278.06,214.34
2016,7,11,18,45,379.0,29.5,3.25,21.0,76.0,196.46,143.33
2016,7,11,19,0,264.0,20.0,3.0,20.0,36.0,120.54,48.36
2016,7,11,19,15,132.0,10.0,2.95,19.5,18.0,42.85,0.0
2016,7,11,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
