Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,202.5,12.5,2.25,12.5,31.0,10.19,0.0
2016,7,12,5,30,405.0,25.0,2.3,13.0,62.0,22.8,13.03
2016,7,12,5,45,504.0,32.0,2.4,13.5,107.5,29.34,20.06
2016,7,12,6,0,603.0,39.0,2.5,14.0,153.0,36.03,26.4
2016,7,12,6,15,660.0,44.0,2.5,14.5,203.5,40.79,30.83
2016,7,12,6,30,717.0,49.0,2.5,15.0,254.0,45.61,35.15
2016,7,12,6,45,756.5,52.5,2.5,16.0,307.0,49.07,38.03
2016,7,12,7,0,796.0,56.0,2.5,17.0,360.0,58.07,45.68
2016,7,12,7,15,822.0,59.0,2.5,18.0,413.0,61.67,48.46
2016,7,12,7,30,848.0,62.0,2.5,19.0,466.0,65.18,51.1
2016,7,12,7,45,867.5,64.5,2.5,20.0,517.5,68.09,53.19
2016,7,12,8,0,887.0,67.0,2.5,21.0,569.0,70.89,55.16
2016,7,12,8,15,901.5,69.0,2.55,22.0,617.0,73.11,56.61
2016,7,12,8,30,916.0,71.0,2.6,23.0,665.0,75.21,57.95
2016,7,12,8,45,926.5,72.5,2.7,24.0,709.5,78.52,60.3
2016,7,12,9,0,937.0,74.0,2.8,25.0,754.0,139.1,73.57
2016,7,12,9,15,945.5,75.5,2.9,25.5,794.0,200.05,111.77
2016,7,12,9,30,954.0,77.0,3.0,26.0,834.0,261.2,159.25
2016,7,12,9,45,959.0,79.0,3.15,27.0,868.0,321.68,209.64
2016,7,12,10,0,964.0,81.0,3.3,28.0,902.0,381.47,260.11
2016,7,12,10,15,969.0,82.0,3.45,28.5,930.0,439.61,309.17
2016,7,12,10,30,974.0,83.0,3.6,29.0,958.0,496.54,356.15
2016,7,12,10,45,977.0,84.0,3.75,29.5,979.0,551.05,400.01
2016,7,12,11,0,980.0,85.0,3.9,30.0,1000.0,603.69,441.16
2016,7,12,11,15,982.0,85.5,4.0,30.0,1014.0,653.28,479.75
2016,7,12,11,30,984.0,86.0,4.1,30.0,1028.0,700.52,515.74
2016,7,12,11,45,985.0,86.5,4.2,30.5,1034.0,744.55,547.61
2016,7,12,12,0,986.0,87.0,4.3,31.0,1040.0,785.81,576.81
2016,7,12,12,15,986.0,87.0,4.35,31.0,1039.0,822.99,602.55
2016,7,12,12,30,986.0,87.0,4.4,31.0,1038.0,856.98,625.46
2016,7,12,12,45,973.5,94.5,4.5,31.0,1027.0,883.97,643.88
2016,7,12,13,0,961.0,102.0,4.6,31.0,1016.0,907.05,659.79
2016,7,12,13,15,958.5,101.5,4.6,31.0,999.5,927.68,673.72
2016,7,12,13,30,956.0,101.0,4.6,31.0,983.0,944.48,685.19
2016,7,12,13,45,953.0,99.0,4.65,31.0,960.0,955.51,693.22
2016,7,12,14,0,950.0,97.0,4.7,31.0,937.0,962.51,698.82
2016,7,12,14,15,944.0,95.5,4.7,30.5,906.5,963.24,701.6
2016,7,12,14,30,938.0,94.0,4.7,30.0,876.0,959.96,701.9
2016,7,12,14,45,932.0,92.0,4.75,30.0,840.5,952.22,698.33
2016,7,12,15,0,926.0,90.0,4.8,30.0,805.0,940.61,692.3
2016,7,12,15,15,916.0,88.0,4.8,29.5,763.0,921.65,682.48
2016,7,12,15,30,906.0,86.0,4.8,29.0,721.0,899.15,670.3
2016,7,12,15,45,895.0,83.0,4.8,29.0,675.5,871.32,653.09
2016,7,12,16,0,884.0,80.0,4.8,29.0,630.0,840.33,633.65
2016,7,12,16,15,866.5,77.0,4.7,28.0,580.5,801.14,610.27
2016,7,12,16,30,849.0,74.0,4.6,27.0,531.0,759.63,584.85
2016,7,12,16,45,828.5,70.5,4.6,26.5,479.0,713.27,554.73
2016,7,12,17,0,808.0,67.0,4.6,26.0,427.0,671.89,527.62
2016,7,12,17,15,776.5,63.5,4.45,25.5,374.0,614.85,486.43
2016,7,12,17,30,745.0,60.0,4.3,25.0,321.0,557.83,443.54
2016,7,12,17,45,701.5,55.0,4.15,24.5,269.0,492.46,392.61
2016,7,12,18,0,658.0,50.0,4.0,24.0,217.0,429.06,341.2
2016,7,12,18,15,588.5,43.5,3.65,23.0,167.5,353.8,278.82
2016,7,12,18,30,519.0,37.0,3.3,22.0,118.0,284.13,218.8
2016,7,12,18,45,401.0,28.0,2.95,21.0,77.0,203.73,148.31
2016,7,12,19,0,283.0,19.0,2.6,20.0,36.0,125.8,47.02
2016,7,12,19,15,141.5,9.5,2.5,19.5,18.0,45.14,0.0
2016,7,12,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,13,5,15,187.5,13.0,1.65,12.5,30.0,10.58,0.0
2016,7,13,5,30,375.0,26.0,1.7,13.0,60.0,21.69,11.98
2016,7,13,5,45,479.0,33.5,1.75,14.0,105.0,30.52,21.02
2016,7,13,6,0,583.0,41.0,1.8,15.0,150.0,37.57,27.65
2016,7,13,6,15,643.0,46.5,1.75,16.0,201.0,42.68,32.31
2016,7,13,6,30,703.0,52.0,1.7,17.0,252.0,47.83,36.82
2016,7,13,6,45,744.5,56.0,1.65,18.0,305.5,51.59,39.94
2016,7,13,7,0,786.0,60.0,1.6,19.0,359.0,55.37,42.95
2016,7,13,7,15,813.5,63.5,1.55,20.0,412.5,58.52,45.35
2016,7,13,7,30,841.0,67.0,1.5,21.0,466.0,68.43,53.47
2016,7,13,7,45,862.0,69.5,1.5,22.5,518.0,71.31,55.36
2016,7,13,8,0,883.0,72.0,1.5,24.0,570.0,74.07,57.12
2016,7,13,8,15,898.0,74.5,1.5,25.0,619.0,76.55,58.74
2016,7,13,8,30,913.0,77.0,1.5,26.0,668.0,78.88,60.23
2016,7,13,8,45,925.0,78.5,1.5,27.0,713.5,82.08,62.43
2016,7,13,9,0,937.0,80.0,1.5,28.0,759.0,142.89,75.44
2016,7,13,9,15,946.0,82.0,1.45,29.0,799.5,204.42,113.02
2016,7,13,9,30,955.0,84.0,1.4,30.0,840.0,266.22,159.38
2016,7,13,9,45,953.5,90.0,1.4,31.0,873.0,327.84,209.14
2016,7,13,10,0,952.0,96.0,1.4,32.0,906.0,388.08,258.08
2016,7,13,10,15,957.5,97.5,1.45,32.5,934.0,446.36,305.15
2016,7,13,10,30,963.0,99.0,1.5,33.0,962.0,503.53,350.09
2016,7,13,10,45,967.0,99.5,1.55,34.0,983.5,557.88,390.83
2016,7,13,11,0,971.0,100.0,1.6,35.0,1005.0,610.48,428.77
2016,7,13,11,15,973.0,100.5,1.65,35.0,1019.0,659.94,465.07
2016,7,13,11,30,975.0,101.0,1.7,35.0,1033.0,707.07,498.85
2016,7,13,11,45,976.5,101.0,1.8,35.5,1039.5,750.99,529.0
2016,7,13,12,0,978.0,101.0,1.9,36.0,1046.0,792.21,556.69
2016,7,13,12,15,977.0,101.0,1.95,36.0,1044.5,828.68,580.84
2016,7,13,12,30,976.0,101.0,2.0,36.0,1043.0,861.97,602.01
2016,7,13,12,45,974.5,100.5,2.15,36.5,1033.5,891.04,620.14
2016,7,13,13,0,973.0,100.0,2.3,37.0,1024.0,916.52,636.02
2016,7,13,13,15,969.5,99.5,2.4,37.0,1007.0,936.54,649.46
2016,7,13,13,30,966.0,99.0,2.5,37.0,990.0,952.65,660.61
2016,7,13,13,45,961.0,98.0,2.6,37.0,965.5,962.96,668.32
2016,7,13,14,0,956.0,97.0,2.7,37.0,941.0,969.21,673.68
2016,7,13,14,15,949.5,96.0,2.75,36.5,910.5,970.04,676.82
2016,7,13,14,30,943.0,95.0,2.8,36.0,880.0,966.86,677.63
2016,7,13,14,45,934.0,93.5,2.9,36.0,842.5,956.93,673.34
2016,7,13,15,0,925.0,92.0,3.0,36.0,805.0,943.16,666.72
2016,7,13,15,15,914.0,90.0,3.05,35.5,763.0,923.36,657.31
2016,7,13,15,30,903.0,88.0,3.1,35.0,721.0,900.05,645.64
2016,7,13,15,45,888.0,86.0,3.2,34.5,674.0,869.97,629.75
2016,7,13,16,0,873.0,84.0,3.3,34.0,627.0,836.95,611.69
2016,7,13,16,15,854.5,81.0,3.35,33.5,577.0,797.27,588.55
2016,7,13,16,30,836.0,78.0,3.4,33.0,527.0,755.35,563.46
2016,7,13,16,45,811.0,75.0,3.5,32.5,474.5,713.82,538.28
2016,7,13,17,0,786.0,72.0,3.6,32.0,422.0,663.35,506.02
2016,7,13,17,15,752.5,68.0,3.55,31.0,368.5,605.12,466.47
2016,7,13,17,30,719.0,64.0,3.5,30.0,315.0,547.1,425.17
2016,7,13,17,45,670.0,59.0,3.45,29.0,263.0,479.49,374.74
2016,7,13,18,0,621.0,54.0,3.4,28.0,211.0,417.22,326.05
2016,7,13,18,15,548.0,47.0,3.2,26.5,162.0,341.67,265.34
2016,7,13,18,30,475.0,40.0,3.0,25.0,113.0,272.39,207.25
2016,7,13,18,45,352.0,30.0,2.9,24.0,73.0,187.93,134.99
2016,7,13,19,0,229.0,20.0,2.8,23.0,33.0,109.31,36.14
2016,7,13,19,15,114.5,10.0,2.65,22.0,16.5,38.47,0.0
2016,7,13,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,5,15,170.5,13.0,0.7,17.5,28.0,10.23,0.0
2016,7,14,5,30,341.0,26.0,0.8,18.0,56.0,21.57,11.43
2016,7,14,5,45,444.0,34.5,0.95,19.0,100.0,28.7,18.98
2016,7,14,6,0,547.0,43.0,1.1,20.0,144.0,35.95,25.63
2016,7,14,6,15,609.5,49.0,1.1,21.0,194.5,44.42,33.14
2016,7,14,6,30,672.0,55.0,1.1,22.0,245.0,49.87,37.81
2016,7,14,6,45,714.5,59.5,1.15,23.0,298.0,53.89,41.07
2016,7,14,7,0,757.0,64.0,1.2,24.0,351.0,57.91,44.22
2016,7,14,7,15,786.0,67.5,1.2,25.0,404.0,60.93,46.43
2016,7,14,7,30,815.0,71.0,1.2,26.0,457.0,63.91,48.55
2016,7,14,7,45,837.0,74.0,1.25,27.5,509.0,73.71,56.2
2016,7,14,8,0,859.0,77.0,1.3,29.0,561.0,76.71,58.08
2016,7,14,8,15,875.0,80.0,1.35,30.0,610.0,79.42,59.84
2016,7,14,8,30,891.0,83.0,1.4,31.0,659.0,81.97,61.45
2016,7,14,8,45,903.5,85.0,1.5,32.0,704.0,85.31,63.69
2016,7,14,9,0,916.0,87.0,1.6,33.0,749.0,145.35,76.39
2016,7,14,9,15,925.5,88.5,1.7,33.5,789.5,205.55,112.69
2016,7,14,9,30,935.0,90.0,1.8,34.0,830.0,266.06,157.78
2016,7,14,9,45,943.5,91.0,1.9,34.5,865.0,326.05,205.92
2016,7,14,10,0,952.0,92.0,2.0,35.0,900.0,385.74,254.55
2016,7,14,10,15,957.5,93.0,2.1,35.5,928.0,443.7,301.38
2016,7,14,10,30,963.0,94.0,2.2,36.0,956.0,500.54,346.18
2016,7,14,10,45,966.5,95.0,2.3,36.5,977.5,555.01,387.97
2016,7,14,11,0,970.0,96.0,2.4,37.0,999.0,607.7,427.15
2016,7,14,11,15,972.0,96.5,2.45,37.0,1013.0,657.13,463.67
2016,7,14,11,30,974.0,97.0,2.5,37.0,1027.0,704.23,497.67
2016,7,14,11,45,974.5,97.5,2.65,37.5,1033.5,747.81,527.96
2016,7,14,12,0,975.0,98.0,2.8,38.0,1040.0,788.64,555.74
2016,7,14,12,15,974.5,98.0,2.9,38.0,1038.5,825.39,580.46
2016,7,14,12,30,974.0,98.0,3.0,38.0,1037.0,858.97,602.31
2016,7,14,12,45,967.0,101.0,3.15,38.0,1026.5,886.48,620.62
2016,7,14,13,0,960.0,104.0,3.3,38.0,1016.0,910.26,636.66
2016,7,14,13,15,957.0,103.5,3.35,37.5,999.0,930.57,651.36
2016,7,14,13,30,954.0,103.0,3.4,37.0,982.0,947.03,663.78
2016,7,14,13,45,949.0,102.5,3.5,37.0,958.0,957.77,671.68
2016,7,14,14,0,944.0,102.0,3.6,37.0,934.0,964.51,677.22
2016,7,14,14,15,937.5,100.5,3.6,36.5,903.5,964.92,679.71
2016,7,14,14,30,931.0,99.0,3.6,36.0,873.0,961.32,679.83
2016,7,14,14,45,922.0,97.5,3.65,36.0,836.0,951.51,675.04
2016,7,14,15,0,913.0,96.0,3.7,36.0,799.0,937.9,667.93
2016,7,14,15,15,902.0,94.0,3.75,35.5,757.0,918.29,658.41
2016,7,14,15,30,891.0,92.0,3.8,35.0,715.0,895.21,646.61
2016,7,14,15,45,876.0,89.5,3.85,34.5,668.5,864.85,629.91
2016,7,14,16,0,861.0,87.0,3.9,34.0,622.0,831.57,611.09
2016,7,14,16,15,842.5,84.0,3.85,33.5,572.0,792.22,587.43
2016,7,14,16,30,824.0,81.0,3.8,33.0,522.0,758.53,567.37
2016,7,14,16,45,799.0,77.5,3.8,32.5,470.0,709.01,536.0
2016,7,14,17,0,774.0,74.0,3.8,32.0,418.0,658.31,503.1
2016,7,14,17,15,739.5,70.0,3.7,31.0,365.0,599.79,462.99
2016,7,14,17,30,705.0,66.0,3.6,30.0,312.0,541.56,421.3
2016,7,14,17,45,656.5,60.5,3.55,29.0,260.0,476.82,372.88
2016,7,14,18,0,608.0,55.0,3.5,28.0,208.0,412.35,322.51
2016,7,14,18,15,533.5,48.0,3.35,26.5,159.5,336.58,261.61
2016,7,14,18,30,459.0,41.0,3.2,25.0,111.0,267.2,203.44
2016,7,14,18,45,336.5,30.5,3.05,24.0,71.5,183.1,131.3
2016,7,14,19,0,214.0,20.0,2.9,23.0,32.0,104.42,30.18
2016,7,14,19,15,107.0,10.0,2.8,22.0,16.0,36.59,0.0
2016,7,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,5,15,156.5,13.0,1.6,14.5,26.5,10.23,0.0
2016,7,15,5,30,313.0,26.0,1.7,15.0,53.0,21.49,11.34
2016,7,15,5,45,418.0,35.0,1.85,16.0,96.0,28.97,19.43
2016,7,15,6,0,523.0,44.0,2.0,17.0,139.0,36.56,26.47
2016,7,15,6,15,586.5,50.0,2.05,18.0,189.0,41.54,31.01
2016,7,15,6,30,650.0,56.0,2.1,19.0,239.0,50.43,38.77
2016,7,15,6,45,693.5,61.0,2.15,20.0,291.5,54.77,42.37
2016,7,15,7,0,737.0,66.0,2.2,21.0,344.0,59.11,45.83
2016,7,15,7,15,767.0,69.5,2.2,22.0,396.5,62.05,48.0
2016,7,15,7,30,797.0,73.0,2.2,23.0,449.0,64.97,50.1
2016,7,15,7,45,820.0,76.0,2.2,24.0,501.0,67.34,51.7
2016,7,15,8,0,843.0,79.0,2.2,25.0,553.0,77.59,59.87
2016,7,15,8,15,860.0,81.5,2.2,26.0,601.5,79.96,61.36
2016,7,15,8,30,877.0,84.0,2.2,27.0,650.0,82.19,62.74
2016,7,15,8,45,890.5,86.0,2.25,28.0,695.5,85.54,65.03
2016,7,15,9,0,904.0,88.0,2.3,29.0,741.0,144.96,77.88
2016,7,15,9,15,914.0,90.0,2.4,29.5,781.0,204.91,114.83
2016,7,15,9,30,924.0,92.0,2.5,30.0,821.0,265.26,160.73
2016,7,15,9,45,929.5,94.5,2.65,31.0,855.5,324.88,209.32
2016,7,15,10,0,935.0,97.0,2.8,32.0,890.0,383.9,258.0
2016,7,15,10,15,941.0,98.0,2.9,32.5,918.5,441.25,305.23
2016,7,15,10,30,947.0,99.0,3.0,33.0,947.0,497.55,350.5
2016,7,15,10,45,951.5,99.5,3.15,34.0,968.5,551.47,392.06
2016,7,15,11,0,956.0,100.0,3.3,35.0,990.0,603.72,430.96
2016,7,15,11,15,958.5,101.0,3.4,35.0,1004.5,653.28,468.44
2016,7,15,11,30,961.0,102.0,3.5,35.0,1019.0,700.61,503.46
2016,7,15,11,45,963.0,101.5,3.6,35.0,1026.0,744.05,535.13
2016,7,15,12,0,965.0,101.0,3.7,35.0,1033.0,784.85,564.43
2016,7,15,12,15,965.0,101.0,3.75,35.0,1031.5,821.74,589.64
2016,7,15,12,30,965.0,101.0,3.8,35.0,1030.0,855.52,611.89
2016,7,15,12,45,962.5,101.5,3.9,35.5,1021.0,884.41,629.86
2016,7,15,13,0,960.0,102.0,4.0,36.0,1012.0,909.74,645.51
2016,7,15,13,15,957.0,101.5,4.0,35.5,995.5,930.04,660.16
2016,7,15,13,30,954.0,101.0,4.0,35.0,979.0,946.48,672.48
2016,7,15,13,45,949.5,100.0,4.05,35.0,955.5,957.19,680.14
2016,7,15,14,0,945.0,99.0,4.1,35.0,932.0,963.87,685.38
2016,7,15,14,15,939.0,97.5,4.1,34.5,902.0,964.69,688.16
2016,7,15,14,30,933.0,96.0,4.1,34.0,872.0,961.5,688.52
2016,7,15,14,45,926.0,94.0,4.15,34.0,835.5,952.95,684.41
2016,7,15,15,0,919.0,92.0,4.2,34.0,799.0,940.53,677.93
2016,7,15,15,15,908.5,90.0,4.15,33.5,757.5,921.24,667.9
2016,7,15,15,30,898.0,88.0,4.1,33.0,716.0,898.43,655.6
2016,7,15,15,45,885.0,85.0,4.1,32.5,669.5,869.03,639.08
2016,7,15,16,0,872.0,82.0,4.1,32.0,623.0,836.57,620.38
2016,7,15,16,15,854.0,79.5,4.05,31.5,573.5,797.81,596.91
2016,7,15,16,30,836.0,77.0,4.0,31.0,524.0,756.79,571.54
2016,7,15,16,45,812.5,73.5,4.0,30.5,472.0,715.74,545.86
2016,7,15,17,0,789.0,70.0,4.0,30.0,420.0,665.61,513.03
2016,7,15,17,15,756.0,66.0,3.9,29.0,367.0,607.49,473.16
2016,7,15,17,30,723.0,62.0,3.8,28.0,314.0,549.56,431.31
2016,7,15,17,45,675.5,57.0,3.7,27.0,261.5,482.52,380.67
2016,7,15,18,0,628.0,52.0,3.6,26.0,209.0,417.83,329.57
2016,7,15,18,15,555.0,45.5,3.45,25.0,160.5,345.04,269.8
2016,7,15,18,30,482.0,39.0,3.3,24.0,112.0,275.81,210.77
2016,7,15,18,45,357.5,29.0,3.15,23.0,72.0,190.15,136.6
2016,7,15,19,0,233.0,19.0,3.0,22.0,32.0,109.68,26.85
2016,7,15,19,15,116.5,9.5,2.9,21.0,16.0,38.88,0.0
2016,7,15,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,5,15,162.0,13.0,2.15,14.5,26.5,10.23,0.0
2016,7,16,5,30,324.0,26.0,2.2,15.0,53.0,21.55,11.17
2016,7,16,5,45,428.5,34.5,2.3,15.5,96.0,28.64,19.15
2016,7,16,6,0,533.0,43.0,2.4,16.0,139.0,35.85,25.95
2016,7,16,6,15,597.0,49.0,2.4,17.0,189.0,40.88,30.56
2016,7,16,6,30,661.0,55.0,2.4,18.0,239.0,49.75,38.34
2016,7,16,6,45,704.5,59.5,2.45,19.0,292.0,53.76,41.66
2016,7,16,7,0,748.0,64.0,2.5,20.0,345.0,57.77,44.86
2016,7,16,7,15,778.0,67.5,2.45,20.5,398.0,60.79,47.22
2016,7,16,7,30,808.0,71.0,2.4,21.0,451.0,63.78,49.51
2016,7,16,7,45,831.0,74.0,2.4,22.0,503.0,73.54,57.41
2016,7,16,8,0,854.0,77.0,2.4,23.0,555.0,76.56,59.5
2016,7,16,8,15,870.5,79.5,2.4,24.0,604.0,78.97,61.06
2016,7,16,8,30,887.0,82.0,2.4,25.0,653.0,81.23,62.49
2016,7,16,8,45,900.5,84.0,2.45,26.0,698.5,84.73,64.93
2016,7,16,9,0,914.0,86.0,2.5,27.0,744.0,144.81,78.08
2016,7,16,9,15,923.5,87.5,2.6,27.5,784.5,205.02,115.53
2016,7,16,9,30,933.0,89.0,2.7,28.0,825.0,265.56,162.05
2016,7,16,9,45,940.0,91.0,2.85,29.0,860.0,325.83,211.61
2016,7,16,10,0,947.0,93.0,3.0,30.0,895.0,385.66,261.39
2016,7,16,10,15,952.5,94.0,3.1,30.5,923.5,443.52,309.54
2016,7,16,10,30,958.0,95.0,3.2,31.0,952.0,500.25,355.64
2016,7,16,10,45,961.5,96.0,3.3,32.0,973.5,554.64,397.87
2016,7,16,11,0,965.0,97.0,3.4,33.0,995.0,607.25,437.28
2016,7,16,11,15,967.5,97.5,3.5,33.0,1009.5,656.9,475.18
2016,7,16,11,30,970.0,98.0,3.6,33.0,1024.0,704.28,510.57
2016,7,16,11,45,971.0,98.5,3.7,33.5,1030.5,748.2,541.72
2016,7,16,12,0,972.0,99.0,3.8,34.0,1037.0,789.4,570.29
2016,7,16,12,15,972.0,99.0,3.9,34.0,1035.5,826.56,595.9
2016,7,16,12,30,972.0,99.0,4.0,34.0,1034.0,860.58,618.64
2016,7,16,12,45,967.0,101.0,4.1,34.0,1024.5,888.92,637.65
2016,7,16,13,0,962.0,103.0,4.2,34.0,1015.0,913.6,654.33
2016,7,16,13,15,959.0,102.5,4.25,33.5,998.5,934.01,669.45
2016,7,16,13,30,956.0,102.0,4.3,33.0,982.0,950.54,682.22
2016,7,16,13,45,951.5,101.0,4.35,33.0,958.0,961.32,690.0
2016,7,16,14,0,947.0,100.0,4.4,33.0,934.0,968.08,695.34
2016,7,16,14,15,941.0,98.5,4.4,32.5,903.5,968.95,698.17
2016,7,16,14,30,935.0,97.0,4.4,32.0,873.0,965.8,698.56
2016,7,16,14,45,926.5,95.5,4.45,32.0,836.5,956.41,693.85
2016,7,16,15,0,918.0,94.0,4.5,32.0,800.0,943.2,686.74
2016,7,16,15,15,907.5,92.0,4.45,31.5,758.0,923.94,676.63
2016,7,16,15,30,897.0,90.0,4.4,31.0,716.0,901.17,664.22
2016,7,16,15,45,883.5,87.5,4.4,31.0,669.5,871.92,646.3
2016,7,16,16,0,870.0,85.0,4.4,31.0,623.0,839.66,626.28
2016,7,16,16,15,852.0,82.0,4.35,30.0,573.5,800.39,603.51
2016,7,16,16,30,834.0,79.0,4.3,29.0,524.0,766.72,584.26
2016,7,16,16,45,810.0,75.5,4.25,28.5,471.5,717.54,552.33
2016,7,16,17,0,786.0,72.0,4.2,28.0,419.0,667.07,518.8
2016,7,16,17,15,753.0,68.0,4.05,27.0,366.0,608.97,478.4
2016,7,16,17,30,720.0,64.0,3.9,26.0,313.0,551.03,436.06
2016,7,16,17,45,672.5,58.5,3.8,25.5,260.5,483.42,383.8
2016,7,16,18,0,625.0,53.0,3.7,25.0,208.0,421.09,333.48
2016,7,16,18,15,550.0,46.0,3.5,24.0,159.5,344.04,270.12
2016,7,16,18,30,475.0,39.0,3.3,23.0,111.0,273.49,209.78
2016,7,16,18,45,350.0,29.0,3.1,22.0,71.0,187.87,135.11
2016,7,16,19,0,225.0,19.0,2.9,21.0,31.0,107.01,20.11
2016,7,16,19,15,112.5,9.5,2.85,20.0,15.5,37.93,0.0
2016,7,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,5,15,183.0,12.0,1.8,12.5,27.0,9.44,0.0
2016,7,17,5,30,366.0,24.0,1.9,13.0,54.0,20.04,9.87
2016,7,17,5,45,472.5,31.5,2.0,13.5,98.5,28.75,19.4
2016,7,17,6,0,579.0,39.0,2.1,14.0,143.0,35.84,26.16
2016,7,17,6,15,640.5,44.5,2.0,14.5,193.5,41.0,30.99
2016,7,17,6,30,702.0,50.0,1.9,15.0,244.0,46.21,35.68
2016,7,17,6,45,744.0,53.5,1.85,16.0,298.0,49.63,38.55
2016,7,17,7,0,786.0,57.0,1.8,17.0,352.0,53.1,41.34
2016,7,17,7,15,814.5,60.5,1.75,18.0,405.5,62.42,49.15
2016,7,17,7,30,843.0,64.0,1.7,19.0,459.0,66.31,52.11
2016,7,17,7,45,864.5,66.0,1.65,20.5,511.0,68.92,53.81
2016,7,17,8,0,886.0,68.0,1.6,22.0,563.0,71.43,55.4
2016,7,17,8,15,901.5,70.5,1.65,22.5,612.5,74.0,57.26
2016,7,17,8,30,917.0,73.0,1.7,23.0,662.0,76.44,58.99
2016,7,17,8,45,929.0,74.5,1.8,24.0,707.5,79.96,61.5
2016,7,17,9,0,941.0,76.0,1.9,25.0,753.0,141.25,74.93
2016,7,17,9,15,950.0,77.5,2.05,25.5,793.5,202.94,113.61
2016,7,17,9,30,959.0,79.0,2.2,26.0,834.0,264.9,161.61
2016,7,17,9,45,961.5,83.0,2.35,27.0,868.0,326.79,212.97
2016,7,17,10,0,964.0,87.0,2.5,28.0,902.0,387.74,264.08
2016,7,17,10,15,969.0,88.0,2.65,28.5,930.5,446.36,313.18
2016,7,17,10,30,974.0,89.0,2.8,29.0,959.0,503.78,360.15
2016,7,17,10,45,976.5,91.0,2.95,30.0,980.5,559.25,403.5
2016,7,17,11,0,979.0,93.0,3.1,31.0,1002.0,612.82,443.93
2016,7,17,11,15,981.0,93.5,3.2,31.0,1016.0,662.87,482.29
2016,7,17,11,30,983.0,94.0,3.3,31.0,1030.0,710.56,518.07
2016,7,17,11,45,982.5,95.0,3.45,31.5,1036.5,754.4,549.5
2016,7,17,12,0,982.0,96.0,3.6,32.0,1043.0,795.38,578.27
2016,7,17,12,15,982.0,96.0,3.75,32.0,1041.5,832.89,604.32
2016,7,17,12,30,982.0,96.0,3.9,32.0,1040.0,867.24,627.63
2016,7,17,12,45,976.5,98.5,4.05,32.0,1030.0,895.88,647.19
2016,7,17,13,0,971.0,101.0,4.2,32.0,1020.0,920.81,664.41
2016,7,17,13,15,968.0,100.5,4.25,31.5,1003.5,941.4,679.75
2016,7,17,13,30,965.0,100.0,4.3,31.0,987.0,958.08,692.7
2016,7,17,13,45,960.0,99.0,4.4,31.0,963.0,968.51,700.57
2016,7,17,14,0,955.0,98.0,4.5,31.0,939.0,974.87,705.96
2016,7,17,14,15,949.0,97.0,4.55,30.5,908.5,976.26,709.41
2016,7,17,14,30,943.0,96.0,4.6,30.0,878.0,973.61,710.39
2016,7,17,14,45,934.5,94.5,4.7,30.0,841.0,964.2,705.98
2016,7,17,15,0,926.0,93.0,4.8,30.0,804.0,950.91,699.28
2016,7,17,15,15,915.5,91.0,4.8,29.5,762.0,931.54,689.27
2016,7,17,15,30,905.0,89.0,4.8,29.0,720.0,908.63,676.89
2016,7,17,15,45,891.0,86.5,4.8,28.5,673.0,878.76,659.7
2016,7,17,16,0,877.0,84.0,4.8,28.0,626.0,845.87,640.27
2016,7,17,16,15,859.0,81.0,4.7,27.0,576.0,806.36,616.63
2016,7,17,16,30,841.0,78.0,4.6,26.0,526.0,772.44,596.59
2016,7,17,16,45,817.0,74.5,4.6,25.5,473.5,722.97,564.19
2016,7,17,17,0,793.0,71.0,4.6,25.0,421.0,672.19,530.11
2016,7,17,17,15,759.5,67.0,4.5,24.0,367.0,613.42,488.74
2016,7,17,17,30,726.0,63.0,4.4,23.0,313.0,554.84,445.28
2016,7,17,17,45,679.5,57.5,4.3,22.5,260.5,487.48,392.33
2016,7,17,18,0,633.0,52.0,4.2,22.0,208.0,422.37,339.11
2016,7,17,18,15,557.5,45.0,4.0,21.0,159.0,347.42,276.35
2016,7,17,18,30,482.0,38.0,3.8,20.0,110.0,276.2,214.52
2016,7,17,18,45,358.5,28.0,3.6,19.0,70.5,190.68,138.43
2016,7,17,19,0,235.0,18.0,3.4,18.0,31.0,109.32,13.51
2016,7,17,19,15,117.5,9.0,3.3,17.5,15.5,39.03,0.0
2016,7,17,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,18,5,15,177.5,11.5,1.85,11.5,25.5,9.05,0.0
2016,7,18,5,30,355.0,23.0,1.9,12.0,51.0,19.17,8.99
2016,7,18,5,45,461.0,31.0,2.0,12.5,95.0,28.25,19.02
2016,7,18,6,0,567.0,39.0,2.1,13.0,139.0,35.76,26.18
2016,7,18,6,15,629.5,44.5,2.1,13.5,189.5,40.89,31.02
2016,7,18,6,30,692.0,50.0,2.1,14.0,240.0,46.09,35.72
2016,7,18,6,45,735.0,53.5,2.1,15.0,293.5,49.5,38.59
2016,7,18,7,0,778.0,57.0,2.1,16.0,347.0,52.96,41.4
2016,7,18,7,15,806.5,60.5,2.05,17.0,400.5,62.24,49.2
2016,7,18,7,30,835.0,64.0,2.0,18.0,454.0,66.12,52.17
2016,7,18,7,45,856.5,66.5,2.0,19.0,506.0,69.05,54.28
2016,7,18,8,0,878.0,69.0,2.0,20.0,558.0,71.88,56.26
2016,7,18,8,15,893.5,71.0,1.95,20.5,607.0,74.11,57.83
2016,7,18,8,30,909.0,73.0,1.9,21.0,656.0,76.21,59.3
2016,7,18,8,45,921.5,74.5,1.9,22.0,701.0,79.9,61.97
2016,7,18,9,0,934.0,76.0,1.9,23.0,746.0,140.85,75.41
2016,7,18,9,15,943.0,77.5,1.95,23.5,786.5,202.2,114.22
2016,7,18,9,30,952.0,79.0,2.0,24.0,827.0,263.82,162.28
2016,7,18,9,45,956.0,82.0,2.05,25.0,861.5,325.1,213.37
2016,7,18,10,0,960.0,85.0,2.1,26.0,896.0,385.61,264.25
2016,7,18,10,15,965.0,86.0,2.2,26.5,924.5,444.06,313.34
2016,7,18,10,30,970.0,87.0,2.3,27.0,953.0,501.32,360.24
2016,7,18,10,45,973.0,88.0,2.4,28.0,974.0,556.15,403.15
2016,7,18,11,0,976.0,89.0,2.5,29.0,995.0,609.12,443.12
2016,7,18,11,15,978.0,89.5,2.65,29.0,1009.0,659.04,481.67
2016,7,18,11,30,980.0,90.0,2.8,29.0,1023.0,706.61,517.66
2016,7,18,11,45,981.0,90.0,2.95,29.5,1029.5,750.56,549.33
2016,7,18,12,0,982.0,90.0,3.1,30.0,1036.0,791.72,578.4
2016,7,18,12,15,981.5,90.0,3.25,30.0,1034.5,828.8,604.08
2016,7,18,12,30,981.0,90.0,3.4,30.0,1033.0,862.64,627.19
2016,7,18,12,45,979.5,89.5,3.55,30.5,1024.0,891.84,645.94
2016,7,18,13,0,978.0,89.0,3.7,31.0,1015.0,917.39,662.31
2016,7,18,13,15,975.0,88.5,3.8,30.5,998.0,937.88,677.84
2016,7,18,13,30,972.0,88.0,3.9,30.0,981.0,954.43,690.99
2016,7,18,13,45,968.0,87.0,4.0,30.0,957.5,965.6,699.39
2016,7,18,14,0,964.0,86.0,4.1,30.0,934.0,972.7,705.29
2016,7,18,14,15,958.0,85.0,4.1,29.5,903.5,973.88,708.35
2016,7,18,14,30,952.0,84.0,4.1,29.0,873.0,971.02,708.92
2016,7,18,14,45,945.0,82.0,4.2,29.0,836.5,962.17,704.84
2016,7,18,15,0,938.0,80.0,4.3,29.0,800.0,949.39,698.27
2016,7,18,15,15,927.5,78.5,4.3,28.5,758.0,930.19,688.35
2016,7,18,15,30,917.0,77.0,4.3,28.0,716.0,907.42,676.07
2016,7,18,15,45,904.5,74.5,4.35,28.0,669.5,878.4,658.39
2016,7,18,16,0,892.0,72.0,4.4,28.0,623.0,846.24,638.47
2016,7,18,16,15,875.0,69.5,4.35,27.0,573.0,807.52,615.84
2016,7,18,16,30,858.0,67.0,4.3,26.0,523.0,766.42,591.08
2016,7,18,16,45,836.0,64.0,4.25,25.5,471.0,718.87,559.97
2016,7,18,17,0,814.0,61.0,4.2,25.0,419.0,669.91,527.15
2016,7,18,17,15,783.0,57.5,4.1,24.0,366.0,619.19,492.55
2016,7,18,17,30,752.0,54.0,4.0,23.0,313.0,561.92,450.29
2016,7,18,17,45,707.5,49.5,3.95,22.5,260.5,495.84,398.6
2016,7,18,18,0,663.0,45.0,3.9,22.0,208.0,431.87,346.35
2016,7,18,18,15,592.5,39.0,3.75,21.0,159.5,355.91,282.86
2016,7,18,18,30,522.0,33.0,3.6,20.0,111.0,285.77,221.65
2016,7,18,18,45,401.0,24.5,3.45,19.5,71.0,200.25,144.37
2016,7,18,19,0,280.0,16.0,3.3,19.0,31.0,119.85,5.07
2016,7,18,19,15,140.0,8.0,3.2,18.0,15.5,44.52,0.0
2016,7,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,5,15,196.0,10.5,1.8,11.5,25.5,8.26,0.0
2016,7,19,5,30,392.0,21.0,1.8,12.0,51.0,19.19,8.7
2016,7,19,5,45,496.5,27.5,1.85,13.0,95.0,25.36,16.43
2016,7,19,6,0,601.0,34.0,1.9,14.0,139.0,31.74,22.5
2016,7,19,6,15,660.0,39.0,1.9,14.5,189.5,36.63,27.1
2016,7,19,6,30,719.0,44.0,1.9,15.0,240.0,41.59,31.57
2016,7,19,6,45,759.0,47.0,1.9,16.0,293.0,49.5,38.44
2016,7,19,7,0,799.0,50.0,1.9,17.0,346.0,53.5,41.7
2016,7,19,7,15,825.5,52.5,1.85,18.0,399.0,56.85,44.31
2016,7,19,7,30,852.0,55.0,1.8,19.0,452.0,60.13,46.79
2016,7,19,7,45,872.0,57.0,1.75,20.0,503.5,62.84,48.73
2016,7,19,8,0,892.0,59.0,1.7,21.0,555.0,65.45,50.57
2016,7,19,8,15,906.5,61.0,1.7,22.0,603.5,67.84,52.19
2016,7,19,8,30,921.0,63.0,1.7,23.0,652.0,70.1,53.7
2016,7,19,8,45,932.0,64.5,1.7,24.0,697.0,74.17,56.7
2016,7,19,9,0,943.0,66.0,1.7,25.0,742.0,135.52,70.23
2016,7,19,9,15,951.5,67.5,1.75,25.5,782.0,197.25,109.09
2016,7,19,9,30,960.0,69.0,1.8,26.0,822.0,259.2,157.14
2016,7,19,9,45,961.5,74.0,1.9,27.0,857.0,321.64,208.9
2016,7,19,10,0,963.0,79.0,2.0,28.0,892.0,383.04,260.21
2016,7,19,10,15,968.0,80.0,2.15,28.5,920.0,441.67,309.16
2016,7,19,10,30,973.0,81.0,2.3,29.0,948.0,499.09,355.97
2016,7,19,10,45,975.5,82.5,2.45,29.5,969.5,554.21,399.73
2016,7,19,11,0,978.0,84.0,2.6,30.0,991.0,607.41,440.73
2016,7,19,11,15,980.0,84.5,2.7,30.0,1005.0,657.44,479.06
2016,7,19,11,30,982.0,85.0,2.8,30.0,1019.0,705.09,514.78
2016,7,19,11,45,982.0,85.5,2.95,30.5,1025.0,748.83,546.18
2016,7,19,12,0,982.0,86.0,3.1,31.0,1031.0,789.7,574.92
2016,7,19,12,15,982.0,86.0,3.2,31.0,1030.0,827.13,600.32
2016,7,19,12,30,982.0,86.0,3.3,31.0,1029.0,861.36,623.31
2016,7,19,12,45,974.0,91.0,3.4,31.5,1019.0,890.05,641.37
2016,7,19,13,0,966.0,96.0,3.5,32.0,1009.0,914.98,656.97
2016,7,19,13,15,963.0,95.5,3.55,31.5,992.5,935.41,672.09
2016,7,19,13,30,960.0,95.0,3.6,31.0,976.0,951.94,684.86
2016,7,19,13,45,956.5,93.5,3.7,31.0,952.5,963.1,693.23
2016,7,19,14,0,953.0,92.0,3.8,31.0,929.0,970.21,699.14
2016,7,19,14,15,947.0,90.5,3.85,30.5,898.5,970.97,702.2
2016,7,19,14,30,941.0,89.0,3.9,30.0,868.0,967.68,702.81
2016,7,19,14,45,934.0,87.0,4.0,30.0,832.0,958.97,698.87
2016,7,19,15,0,927.0,85.0,4.1,30.0,796.0,946.36,692.48
2016,7,19,15,15,917.0,83.0,4.1,29.5,754.0,927.25,682.69
2016,7,19,15,30,907.0,81.0,4.1,29.0,712.0,904.58,670.56
2016,7,19,15,45,894.5,78.5,4.2,28.5,665.5,875.79,654.69
2016,7,19,16,0,882.0,76.0,4.3,28.0,619.0,843.9,636.5
2016,7,19,16,15,864.5,73.5,4.3,27.5,569.5,805.05,612.76
2016,7,19,16,30,847.0,71.0,4.3,27.0,520.0,763.88,587.03
2016,7,19,16,45,824.5,67.5,4.3,26.5,468.0,715.72,555.73
2016,7,19,17,0,802.0,64.0,4.3,26.0,416.0,672.85,527.61
2016,7,19,17,15,770.0,60.5,4.2,25.0,363.0,615.28,487.89
2016,7,19,17,30,738.0,57.0,4.1,24.0,310.0,557.79,445.59
2016,7,19,17,45,692.5,52.0,4.1,23.0,257.5,491.0,394.33
2016,7,19,18,0,647.0,47.0,4.1,22.0,205.0,426.43,342.35
2016,7,19,18,15,574.0,41.0,3.9,21.0,156.5,349.8,278.18
2016,7,19,18,30,501.0,35.0,3.7,20.0,108.0,279.11,216.5
2016,7,19,18,45,377.0,26.0,3.55,19.5,68.5,196.86,141.44
2016,7,19,19,0,253.0,17.0,3.4,19.0,29.0,114.15,0.0
2016,7,19,19,15,126.5,8.5,3.25,18.0,14.5,41.37,0.0
2016,7,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,190.0,10.5,1.7,12.5,24.5,8.26,0.0
2016,7,20,5,30,380.0,21.0,1.8,13.0,49.0,19.16,8.26
2016,7,20,5,45,486.0,28.0,1.9,13.5,93.0,25.75,16.68
2016,7,20,6,0,592.0,35.0,2.0,14.0,137.0,32.52,23.17
2016,7,20,6,15,652.5,39.5,2.05,15.0,187.5,36.96,27.32
2016,7,20,6,30,713.0,44.0,2.1,16.0,238.0,41.51,31.36
2016,7,20,6,45,753.5,47.5,2.15,17.0,291.0,49.75,38.49
2016,7,20,7,0,794.0,51.0,2.2,18.0,344.0,54.11,42.06
2016,7,20,7,15,821.5,53.5,2.1,19.0,397.0,57.46,44.66
2016,7,20,7,30,849.0,56.0,2.0,20.0,450.0,60.74,47.13
2016,7,20,7,45,869.0,58.5,1.95,21.0,501.5,63.79,49.35
2016,7,20,8,0,889.0,61.0,1.9,22.0,553.0,66.72,51.44
2016,7,20,8,15,904.0,63.0,1.75,23.0,602.0,69.09,53.03
2016,7,20,8,30,919.0,65.0,1.6,24.0,651.0,71.33,54.5
2016,7,20,8,45,930.5,66.5,1.5,25.0,696.5,75.66,57.69
2016,7,20,9,0,942.0,68.0,1.4,26.0,742.0,137.08,71.06
2016,7,20,9,15,951.0,69.0,1.3,27.0,782.5,198.62,109.3
2016,7,20,9,30,960.0,70.0,1.2,28.0,823.0,260.41,156.31
2016,7,20,9,45,959.5,77.0,1.2,29.0,857.5,323.79,207.93
2016,7,20,10,0,959.0,84.0,1.2,30.0,892.0,385.93,258.67
2016,7,20,10,15,964.5,85.0,1.35,30.5,920.5,444.68,306.79
2016,7,20,10,30,970.0,86.0,1.5,31.0,949.0,502.29,352.86
2016,7,20,10,45,974.5,86.0,1.7,32.0,971.0,557.27,395.13
2016,7,20,11,0,979.0,86.0,1.9,33.0,993.0,610.52,434.73
2016,7,20,11,15,981.0,86.5,2.05,33.0,1007.0,660.7,472.57
2016,7,20,11,30,983.0,87.0,2.2,33.0,1021.0,708.51,507.91
2016,7,20,11,45,984.5,87.0,2.35,33.5,1028.0,753.02,539.22
2016,7,20,12,0,986.0,87.0,2.5,34.0,1035.0,794.76,567.99
2016,7,20,12,15,986.0,87.0,2.6,34.0,1033.5,832.41,592.98
2016,7,20,12,30,986.0,87.0,2.7,34.0,1032.0,866.84,615.64
2016,7,20,12,45,983.5,87.5,2.85,34.0,1023.0,896.25,635.44
2016,7,20,13,0,981.0,88.0,3.0,34.0,1014.0,922.0,652.97
2016,7,20,13,15,978.0,87.5,3.1,34.0,997.5,942.59,666.97
2016,7,20,13,30,975.0,87.0,3.2,34.0,981.0,959.23,678.59
2016,7,20,13,45,971.0,86.0,3.3,34.0,957.5,970.46,686.92
2016,7,20,14,0,967.0,85.0,3.4,34.0,934.0,977.6,692.81
2016,7,20,14,15,961.5,84.0,3.5,33.5,903.5,979.26,696.81
2016,7,20,14,30,956.0,83.0,3.6,33.0,873.0,976.85,698.37
2016,7,20,14,45,948.0,81.5,3.7,33.0,836.5,967.58,694.23
2016,7,20,15,0,940.0,80.0,3.8,33.0,800.0,954.39,687.67
2016,7,20,15,15,930.0,78.5,3.85,32.5,757.5,935.59,678.62
2016,7,20,15,30,920.0,77.0,3.9,32.0,715.0,913.2,667.21
2016,7,20,15,45,906.5,75.0,3.95,31.5,668.5,883.76,651.04
2016,7,20,16,0,893.0,73.0,4.0,31.0,622.0,851.24,632.62
2016,7,20,16,15,876.0,70.5,4.05,30.0,572.0,812.42,610.83
2016,7,20,16,30,859.0,68.0,4.1,29.0,522.0,771.22,586.87
2016,7,20,16,45,835.5,65.0,4.15,28.5,469.5,722.4,555.69
2016,7,20,17,0,812.0,62.0,4.2,28.0,417.0,672.28,522.79
2016,7,20,17,15,780.0,58.5,4.2,27.0,363.5,620.89,488.48
2016,7,20,17,30,748.0,55.0,4.2,26.0,310.0,562.94,446.4
2016,7,20,17,45,701.0,50.5,4.2,25.0,257.5,495.34,394.89
2016,7,20,18,0,654.0,46.0,4.2,24.0,205.0,430.07,342.71
2016,7,20,18,15,581.5,40.0,4.1,23.0,156.0,353.25,278.88
2016,7,20,18,30,509.0,34.0,4.0,22.0,107.0,282.37,217.37
2016,7,20,18,45,382.5,25.0,3.9,21.0,67.5,194.53,138.15
2016,7,20,19,0,256.0,16.0,3.8,20.0,28.0,114.08,0.0
2016,7,20,19,15,128.0,8.0,3.65,19.0,14.0,41.53,0.0
2016,7,20,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,5,15,177.0,10.5,2.05,12.5,23.5,8.26,0.0
2016,7,21,5,30,354.0,21.0,2.1,13.0,47.0,19.09,7.77
2016,7,21,5,45,462.5,28.5,2.15,13.5,90.5,26.07,16.91
2016,7,21,6,0,571.0,36.0,2.2,14.0,134.0,33.22,23.77
2016,7,21,6,15,633.5,41.5,2.2,15.0,184.0,38.43,28.61
2016,7,21,6,30,696.0,47.0,2.2,16.0,234.0,43.71,33.3
2016,7,21,6,45,738.0,50.5,2.25,17.0,287.0,47.19,36.24
2016,7,21,7,0,780.0,54.0,2.3,18.0,340.0,50.72,39.1
2016,7,21,7,15,807.5,57.0,2.3,18.5,393.0,59.68,46.69
2016,7,21,7,30,835.0,60.0,2.3,19.0,446.0,63.25,49.5
2016,7,21,7,45,856.0,62.0,2.3,20.0,497.5,65.9,51.37
2016,7,21,8,0,877.0,64.0,2.3,21.0,549.0,68.45,53.14
2016,7,21,8,15,892.0,66.5,2.3,22.0,597.5,71.08,54.95
2016,7,21,8,30,907.0,69.0,2.3,23.0,646.0,73.57,56.63
2016,7,21,8,45,918.5,70.5,2.35,24.0,691.0,78.11,60.01
2016,7,21,9,0,930.0,72.0,2.4,25.0,736.0,138.96,73.25
2016,7,21,9,15,938.5,73.5,2.45,26.0,776.0,200.17,111.86
2016,7,21,9,30,947.0,75.0,2.5,27.0,816.0,261.6,159.36
2016,7,21,9,45,953.0,76.5,2.55,28.0,850.0,322.31,209.67
2016,7,21,10,0,959.0,78.0,2.6,29.0,884.0,382.45,259.95
2016,7,21,10,15,964.0,79.0,2.7,29.5,912.5,441.0,308.84
2016,7,21,10,30,969.0,80.0,2.8,30.0,941.0,498.36,355.55
2016,7,21,10,45,971.5,81.0,2.9,30.5,962.0,553.04,398.89
2016,7,21,11,0,974.0,82.0,3.0,31.0,983.0,605.81,439.46
2016,7,21,11,15,976.5,82.5,3.1,31.5,997.0,656.06,476.99
2016,7,21,11,30,979.0,83.0,3.2,32.0,1011.0,704.0,511.81
2016,7,21,11,45,979.5,83.5,3.35,32.5,1017.5,748.06,543.26
2016,7,21,12,0,980.0,84.0,3.5,33.0,1024.0,789.28,572.09
2016,7,21,12,15,979.5,83.5,3.65,33.0,1023.0,825.9,596.92
2016,7,21,12,30,979.0,83.0,3.8,33.0,1022.0,859.25,619.51
2016,7,21,12,45,968.5,90.0,3.95,33.0,1011.0,887.61,638.83
2016,7,21,13,0,958.0,97.0,4.1,33.0,1000.0,912.13,655.72
2016,7,21,13,15,955.0,96.0,4.2,32.5,983.5,931.99,670.78
2016,7,21,13,30,952.0,95.0,4.3,32.0,967.0,947.97,683.49
2016,7,21,13,45,949.0,93.5,4.45,32.0,944.0,959.5,692.32
2016,7,21,14,0,946.0,92.0,4.6,32.0,921.0,967.03,698.67
2016,7,21,14,15,940.0,90.5,4.6,31.5,891.0,967.76,701.43
2016,7,21,14,30,934.0,89.0,4.6,31.0,861.0,964.46,701.72
2016,7,21,14,45,928.0,86.5,4.65,31.0,825.0,956.14,697.67
2016,7,21,15,0,922.0,84.0,4.7,31.0,789.0,943.91,691.24
2016,7,21,15,15,912.0,82.5,4.7,30.5,747.0,925.36,681.82
2016,7,21,15,30,902.0,81.0,4.7,30.0,705.0,903.27,670.05
2016,7,21,15,45,890.5,77.5,4.7,29.5,659.5,874.23,653.5
2016,7,21,16,0,879.0,74.0,4.7,29.0,614.0,842.03,634.65
2016,7,21,16,15,862.0,71.5,4.65,28.5,564.5,803.55,610.89
2016,7,21,16,30,845.0,69.0,4.6,28.0,515.0,762.73,585.15
2016,7,21,16,45,824.0,65.5,4.55,27.5,463.5,715.62,554.42
2016,7,21,17,0,803.0,62.0,4.5,27.0,412.0,667.07,521.96
2016,7,21,17,15,771.5,58.5,4.4,26.0,359.0,616.33,487.58
2016,7,21,17,30,740.0,55.0,4.3,25.0,306.0,558.98,445.44
