Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,45,697.0,50.0,4.2,24.0,254.5,493.43,395.06
2016,7,21,18,0,654.0,45.0,4.1,23.0,203.0,429.88,343.84
2016,7,21,18,15,582.5,39.0,3.9,22.0,154.5,353.49,279.95
2016,7,21,18,30,511.0,33.0,3.7,21.0,106.0,282.97,218.38
2016,7,21,18,45,390.5,24.0,3.5,20.5,66.5,197.3,139.41
2016,7,21,19,0,270.0,15.0,3.3,20.0,27.0,115.48,0.0
2016,7,21,19,15,135.0,7.5,3.15,19.0,13.5,43.22,0.0
2016,7,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,182.0,10.0,1.75,14.5,23.0,7.87,0.0
2016,7,22,5,30,364.0,20.0,1.9,15.0,46.0,18.22,6.58
2016,7,22,5,45,471.5,28.0,2.05,15.5,89.5,25.68,16.37
2016,7,22,6,0,579.0,36.0,2.2,16.0,133.0,33.27,23.58
2016,7,22,6,15,642.0,41.0,2.25,17.0,183.5,38.09,28.05
2016,7,22,6,30,705.0,46.0,2.3,18.0,234.0,43.0,32.39
2016,7,22,6,45,747.0,49.5,2.4,19.0,287.5,46.53,35.35
2016,7,22,7,0,789.0,53.0,2.5,20.0,341.0,55.39,42.83
2016,7,22,7,15,818.0,56.0,2.6,21.0,395.0,59.12,45.72
2016,7,22,7,30,847.0,59.0,2.7,22.0,449.0,62.75,48.47
2016,7,22,7,45,868.5,61.5,2.85,23.0,501.5,65.79,50.66
2016,7,22,8,0,890.0,64.0,3.0,24.0,554.0,68.73,52.72
2016,7,22,8,15,905.5,66.0,3.05,25.0,603.5,71.07,54.27
2016,7,22,8,30,921.0,68.0,3.1,26.0,653.0,73.29,55.71
2016,7,22,8,45,933.0,69.5,3.2,27.0,699.0,78.31,59.44
2016,7,22,9,0,945.0,71.0,3.3,28.0,745.0,140.18,72.75
2016,7,22,9,15,954.0,72.5,3.35,28.5,786.0,202.47,112.03
2016,7,22,9,30,963.0,74.0,3.4,29.0,827.0,265.03,160.48
2016,7,22,9,45,956.5,84.0,3.5,30.0,859.5,329.2,213.71
2016,7,22,10,0,950.0,94.0,3.6,31.0,892.0,391.42,265.68
2016,7,22,10,15,955.5,95.5,3.65,31.5,921.0,450.32,314.53
2016,7,22,10,30,961.0,97.0,3.7,32.0,950.0,508.11,361.26
2016,7,22,10,45,965.5,97.5,3.8,33.0,972.0,563.32,403.97
2016,7,22,11,0,970.0,98.0,3.9,34.0,994.0,616.82,443.91
2016,7,22,11,15,972.5,98.5,3.95,34.0,1008.5,667.21,482.11
2016,7,22,11,30,975.0,99.0,4.0,34.0,1023.0,715.28,517.74
2016,7,22,11,45,976.5,99.0,4.05,34.5,1029.5,759.8,549.01
2016,7,22,12,0,978.0,99.0,4.1,35.0,1036.0,801.58,577.66
2016,7,22,12,15,977.5,99.0,4.1,35.0,1035.0,838.91,602.52
2016,7,22,12,30,977.0,99.0,4.1,35.0,1034.0,873.02,624.78
2016,7,22,12,45,978.0,97.0,4.2,35.0,1025.5,903.22,644.9
2016,7,22,13,0,979.0,95.0,4.3,35.0,1017.0,929.85,662.75
2016,7,22,13,15,975.5,94.0,4.3,34.5,1000.0,949.71,677.21
2016,7,22,13,30,972.0,93.0,4.3,34.0,983.0,965.58,689.25
2016,7,22,13,45,967.5,92.5,4.35,34.0,959.0,976.98,697.41
2016,7,22,14,0,963.0,92.0,4.4,34.0,935.0,984.3,703.1
2016,7,22,14,15,956.5,90.5,4.4,33.5,904.0,984.67,705.65
2016,7,22,14,30,950.0,89.0,4.4,33.0,873.0,980.94,705.72
2016,7,22,14,45,941.5,87.5,4.4,32.5,835.5,971.34,702.12
2016,7,22,15,0,933.0,86.0,4.4,32.0,798.0,957.82,696.08
2016,7,22,15,15,922.5,84.0,4.4,31.5,755.5,938.16,686.05
2016,7,22,15,30,912.0,82.0,4.4,31.0,713.0,914.91,673.67
2016,7,22,15,45,894.0,81.5,4.45,30.5,665.0,883.41,655.87
2016,7,22,16,0,876.0,81.0,4.5,30.0,617.0,849.09,635.97
2016,7,22,16,15,857.5,78.0,4.45,29.5,566.5,808.92,611.35
2016,7,22,16,30,839.0,75.0,4.4,29.0,516.0,766.5,584.76
2016,7,22,16,45,798.5,75.5,4.4,28.5,460.5,716.93,552.71
2016,7,22,17,0,758.0,76.0,4.4,28.0,405.0,659.13,513.87
2016,7,22,17,15,722.5,71.5,4.25,27.0,351.5,599.3,472.09
2016,7,22,17,30,687.0,67.0,4.1,26.0,298.0,539.87,428.43
2016,7,22,17,45,622.0,62.5,3.95,25.5,244.5,467.11,371.7
2016,7,22,18,0,557.0,58.0,3.8,25.0,191.0,395.49,313.86
2016,7,22,18,15,478.5,49.0,3.6,24.0,143.5,316.96,249.08
2016,7,22,18,30,400.0,40.0,3.4,23.0,96.0,245.48,187.88
2016,7,22,18,45,276.5,27.5,3.25,22.5,59.0,161.24,111.95
2016,7,22,19,0,153.0,15.0,3.1,22.0,22.0,78.54,0.0
2016,7,22,19,15,76.5,7.5,3.0,21.5,11.0,27.13,0.0
2016,7,22,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,99.0,12.0,1.45,14.5,18.5,9.44,0.0
2016,7,23,5,30,198.0,24.0,1.6,15.0,37.0,19.65,6.93
2016,7,23,5,45,322.0,35.0,1.8,16.0,78.5,28.66,18.82
2016,7,23,6,0,446.0,46.0,2.0,17.0,120.0,37.74,27.35
2016,7,23,6,15,515.5,54.5,2.0,18.0,169.0,44.46,33.5
2016,7,23,6,30,585.0,63.0,2.0,19.0,218.0,51.16,39.39
2016,7,23,6,45,644.5,66.5,2.05,20.0,272.0,54.03,41.74
2016,7,23,7,0,704.0,70.0,2.1,21.0,326.0,61.74,48.14
2016,7,23,7,15,737.0,74.5,2.25,22.0,379.0,65.31,50.85
2016,7,23,7,30,770.0,79.0,2.4,23.0,432.0,68.82,53.44
2016,7,23,7,45,798.5,81.5,2.55,24.5,485.0,70.77,54.54
2016,7,23,8,0,827.0,84.0,2.7,26.0,538.0,72.71,55.61
2016,7,23,8,15,845.0,87.0,2.85,27.0,587.5,82.91,63.63
2016,7,23,8,30,863.0,90.0,3.0,28.0,637.0,85.39,65.19
2016,7,23,8,45,877.0,92.5,3.15,29.0,683.0,90.91,69.22
2016,7,23,9,0,891.0,95.0,3.3,30.0,729.0,150.65,81.86
2016,7,23,9,15,901.5,97.0,3.45,31.0,770.0,210.69,119.23
2016,7,23,9,30,912.0,99.0,3.6,32.0,811.0,271.2,165.17
2016,7,23,9,45,919.0,101.5,3.75,33.0,846.0,331.3,214.05
2016,7,23,10,0,926.0,104.0,3.9,34.0,881.0,390.98,263.08
2016,7,23,10,15,932.0,105.5,3.9,34.5,909.5,448.95,310.52
2016,7,23,10,30,938.0,107.0,3.9,35.0,938.0,505.88,355.93
2016,7,23,10,45,933.0,113.5,3.95,35.5,957.5,559.57,397.73
2016,7,23,11,0,928.0,120.0,4.0,36.0,977.0,610.74,436.31
2016,7,23,11,15,931.0,120.5,4.05,36.0,991.0,659.8,473.21
2016,7,23,11,30,934.0,121.0,4.1,36.0,1005.0,706.73,507.73
2016,7,23,11,45,908.5,138.5,4.15,36.5,1003.5,744.25,533.64
2016,7,23,12,0,883.0,156.0,4.2,37.0,1002.0,777.17,555.74
2016,7,23,12,15,882.5,156.0,4.25,37.0,1000.5,812.22,580.35
2016,7,23,12,30,882.0,156.0,4.3,37.0,999.0,844.44,602.02
2016,7,23,12,45,851.5,173.5,4.35,37.0,981.0,878.06,624.15
2016,7,23,13,0,821.0,191.0,4.4,37.0,963.0,893.66,634.56
2016,7,23,13,15,816.5,189.5,4.45,37.0,946.5,911.21,646.44
2016,7,23,13,30,812.0,188.0,4.5,37.0,930.0,925.09,656.01
2016,7,23,13,45,788.0,196.0,4.55,37.0,901.0,925.86,657.26
2016,7,23,14,0,764.0,204.0,4.6,37.0,872.0,933.59,663.21
2016,7,23,14,15,754.5,200.5,4.6,37.0,841.5,929.73,661.53
2016,7,23,14,30,745.0,197.0,4.6,37.0,811.0,922.2,657.66
2016,7,23,14,45,716.5,201.0,4.6,37.0,770.0,900.94,644.97
2016,7,23,15,0,688.0,205.0,4.6,37.0,729.0,876.39,630.08
2016,7,23,15,15,671.5,199.5,4.6,36.5,688.0,850.61,615.64
2016,7,23,15,30,655.0,194.0,4.6,36.0,647.0,821.95,599.12
2016,7,23,15,45,637.5,186.0,4.6,35.5,602.0,787.38,578.46
2016,7,23,16,0,620.0,178.0,4.6,35.0,557.0,750.48,555.88
2016,7,23,16,15,594.5,169.5,4.5,34.5,508.5,704.43,526.17
2016,7,23,16,30,569.0,161.0,4.4,34.0,460.0,650.1,490.22
2016,7,23,16,45,557.5,145.5,4.35,33.5,413.0,606.13,461.16
2016,7,23,17,0,546.0,130.0,4.3,33.0,366.0,560.77,430.24
2016,7,23,17,15,505.0,119.5,4.05,31.5,315.5,499.53,387.45
2016,7,23,17,30,464.0,109.0,3.8,30.0,265.0,440.03,344.37
2016,7,23,17,45,438.0,92.5,3.55,29.0,219.5,385.06,302.59
2016,7,23,18,0,412.0,76.0,3.3,28.0,174.0,331.25,259.89
2016,7,23,18,15,338.5,61.5,3.05,26.5,129.0,257.63,200.26
2016,7,23,18,30,265.0,47.0,2.8,25.0,84.0,191.14,144.64
2016,7,23,18,45,182.5,30.5,2.55,24.0,51.0,126.52,85.89
2016,7,23,19,0,100.0,14.0,2.3,23.0,18.0,44.26,0.0
2016,7,23,19,15,50.0,7.0,2.25,22.5,9.0,5.51,0.0
2016,7,23,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,11.5,0.85,16.5,18.0,9.05,0.0
2016,7,24,5,30,199.0,23.0,0.9,17.0,36.0,18.84,5.62
2016,7,24,5,45,318.0,35.0,0.95,18.0,77.5,28.67,18.62
2016,7,24,6,0,437.0,47.0,1.0,19.0,119.0,38.52,27.78
2016,7,24,6,15,508.5,55.5,1.0,19.5,168.0,45.21,33.94
2016,7,24,6,30,580.0,64.0,1.0,20.0,217.0,51.89,39.87
2016,7,24,6,45,635.0,69.5,1.05,21.0,270.5,56.12,43.38
2016,7,24,7,0,690.0,75.0,1.1,22.0,324.0,60.39,46.78
2016,7,24,7,15,724.0,80.0,1.1,23.0,377.5,63.97,49.49
2016,7,24,7,30,758.0,85.0,1.1,24.0,431.0,72.97,56.71
2016,7,24,7,45,779.5,90.5,1.1,25.5,482.5,76.71,59.25
2016,7,24,8,0,801.0,96.0,1.1,27.0,534.0,80.27,61.59
2016,7,24,8,15,820.5,99.5,1.15,28.0,584.0,82.28,62.76
2016,7,24,8,30,840.0,103.0,1.2,29.0,634.0,84.18,63.84
2016,7,24,8,45,846.0,110.0,1.25,30.0,678.0,91.81,69.55
2016,7,24,9,0,852.0,117.0,1.3,31.0,722.0,152.97,84.13
2016,7,24,9,15,864.0,119.5,1.35,32.0,763.0,212.59,120.94
2016,7,24,9,30,876.0,122.0,1.4,33.0,804.0,278.37,169.76
2016,7,24,9,45,864.5,135.5,1.45,34.0,833.5,334.91,215.24
2016,7,24,10,0,853.0,149.0,1.5,35.0,863.0,394.61,262.91
2016,7,24,10,15,860.0,151.0,1.6,35.5,892.5,451.3,307.71
2016,7,24,10,30,867.0,153.0,1.7,36.0,922.0,507.3,350.86
2016,7,24,10,45,846.5,170.5,1.85,36.5,936.0,559.67,390.42
2016,7,24,11,0,826.0,188.0,2.0,37.0,950.0,608.35,426.07
2016,7,24,11,15,830.0,189.0,2.1,37.0,964.5,656.17,460.87
2016,7,24,11,30,834.0,190.0,2.2,37.0,979.0,702.26,493.73
2016,7,24,11,45,795.5,216.0,2.3,37.5,972.5,735.66,515.98
2016,7,24,12,0,757.0,242.0,2.4,38.0,966.0,773.02,539.91
2016,7,24,12,15,756.5,241.5,2.5,38.0,965.0,806.96,563.13
2016,7,24,12,30,756.0,241.0,2.6,38.0,964.0,838.13,584.34
2016,7,24,12,45,727.5,256.5,2.75,38.5,946.5,856.59,595.81
2016,7,24,13,0,699.0,272.0,2.9,39.0,929.0,870.67,604.42
2016,7,24,13,15,693.5,269.5,2.95,38.5,912.5,885.5,616.01
2016,7,24,13,30,688.0,267.0,3.0,38.0,896.0,896.8,625.41
2016,7,24,13,45,642.5,285.0,3.15,38.0,860.5,885.67,619.08
2016,7,24,14,0,597.0,303.0,3.3,38.0,825.0,868.79,609.17
2016,7,24,14,15,586.0,297.0,3.35,37.5,795.0,860.73,606.53
2016,7,24,14,30,575.0,291.0,3.4,37.0,765.0,849.56,601.83
2016,7,24,14,45,526.5,299.5,3.5,36.5,718.5,814.55,580.91
2016,7,24,15,0,478.0,308.0,3.6,36.0,672.0,777.13,558.17
2016,7,24,15,15,461.5,296.5,3.65,35.5,631.5,748.25,541.52
2016,7,24,15,30,445.0,285.0,3.7,35.0,591.0,717.28,523.16
2016,7,24,15,45,405.5,276.5,3.8,34.5,541.0,649.93,479.47
2016,7,24,16,0,366.0,268.0,3.9,34.0,491.0,600.85,447.27
2016,7,24,16,15,343.5,249.0,3.9,33.0,444.5,554.94,417.67
2016,7,24,16,30,321.0,230.0,3.9,32.0,398.0,508.73,387.05
2016,7,24,16,45,289.0,209.0,3.9,31.0,348.0,453.06,348.45
2016,7,24,17,0,257.0,188.0,3.9,30.0,298.0,398.42,309.48
2016,7,24,17,15,228.5,162.5,3.75,28.5,251.0,342.4,268.81
2016,7,24,17,30,200.0,137.0,3.6,27.0,204.0,274.14,217.26
2016,7,24,17,45,170.0,110.5,3.45,26.0,160.5,219.97,174.61
2016,7,24,18,0,140.0,84.0,3.3,25.0,117.0,167.6,132.15
2016,7,24,18,15,106.5,59.0,3.15,24.0,80.5,117.25,90.34
2016,7,24,18,30,73.0,34.0,3.0,23.0,44.0,77.4,56.56
2016,7,24,18,45,36.5,20.0,2.85,22.0,25.0,36.51,21.1
2016,7,24,19,0,0.0,6.0,2.7,21.0,6.0,4.72,0.0
2016,7,24,19,15,0.0,3.0,2.55,20.5,3.0,2.36,0.0
2016,7,24,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,15,42.0,9.0,0.8,14.5,11.5,7.08,0.0
2016,7,25,5,30,84.0,18.0,0.9,15.0,23.0,13.65,1.96
2016,7,25,5,45,162.5,37.5,1.0,16.0,59.5,28.07,18.22
2016,7,25,6,0,241.0,57.0,1.1,17.0,96.0,42.25,31.24
2016,7,25,6,15,303.5,74.0,1.1,17.5,141.5,54.35,42.21
2016,7,25,6,30,366.0,91.0,1.1,18.0,187.0,66.22,52.73
2016,7,25,6,45,423.5,103.5,1.15,19.0,238.0,74.84,60.03
2016,7,25,7,0,481.0,116.0,1.2,20.0,289.0,83.3,66.96
2016,7,25,7,15,519.5,126.5,1.3,21.0,340.0,90.03,72.22
2016,7,25,7,30,558.0,137.0,1.4,22.0,391.0,96.56,77.2
2016,7,25,7,45,595.5,143.5,1.55,23.5,443.0,102.25,81.22
2016,7,25,8,0,633.0,150.0,1.7,25.0,495.0,105.03,82.73
2016,7,25,8,15,657.0,157.0,1.75,26.0,544.0,107.68,84.29
2016,7,25,8,30,681.0,164.0,1.8,27.0,593.0,110.14,85.69
2016,7,25,8,45,705.5,166.5,1.9,28.5,639.5,113.87,87.93
2016,7,25,9,0,730.0,169.0,2.0,30.0,686.0,166.85,99.14
2016,7,25,9,15,744.5,174.0,2.05,31.0,727.5,222.58,134.07
2016,7,25,9,30,759.0,179.0,2.1,32.0,769.0,279.7,176.49
2016,7,25,9,45,834.5,147.0,2.2,33.0,822.5,335.18,218.37
2016,7,25,10,0,910.0,115.0,2.3,34.0,876.0,394.75,264.55
2016,7,25,10,15,916.5,116.0,2.3,34.5,905.0,452.0,310.65
2016,7,25,10,30,923.0,117.0,2.3,35.0,934.0,508.28,354.73
2016,7,25,10,45,920.0,123.0,2.35,35.5,953.5,562.05,395.73
2016,7,25,11,0,917.0,129.0,2.4,36.0,973.0,613.53,433.72
2016,7,25,11,15,920.0,129.5,2.4,36.5,988.0,662.35,468.47
2016,7,25,11,30,923.0,130.0,2.4,37.0,1003.0,709.06,500.69
2016,7,25,11,45,902.5,145.0,2.45,37.5,1002.5,747.81,526.7
2016,7,25,12,0,882.0,160.0,2.5,38.0,1002.0,782.41,549.3
2016,7,25,12,15,881.5,159.5,2.55,38.0,1001.0,817.24,573.07
2016,7,25,12,30,881.0,159.0,2.6,38.0,1000.0,849.19,593.95
2016,7,25,12,45,858.5,171.5,2.7,38.0,984.5,885.53,617.51
2016,7,25,13,0,836.0,184.0,2.8,38.0,969.0,903.92,629.76
2016,7,25,13,15,831.5,182.5,2.85,37.5,952.0,921.7,642.84
2016,7,25,13,30,827.0,181.0,2.9,37.0,935.0,935.75,653.73
2016,7,25,13,45,795.0,193.5,2.95,37.0,903.5,933.4,653.11
2016,7,25,14,0,763.0,206.0,3.0,37.0,872.0,938.0,657.11
2016,7,25,14,15,753.5,203.0,3.05,36.5,841.0,934.62,657.52
2016,7,25,14,30,744.0,200.0,3.1,36.0,810.0,927.56,655.76
2016,7,25,14,45,702.5,210.0,3.2,36.0,766.0,899.93,639.89
2016,7,25,15,0,661.0,220.0,3.3,36.0,722.0,868.85,621.01
2016,7,25,15,15,644.5,213.5,3.35,35.5,680.5,842.28,606.6
2016,7,25,15,30,628.0,207.0,3.4,35.0,639.0,812.88,590.07
2016,7,25,15,45,587.0,206.5,3.45,34.5,588.5,758.37,556.06
2016,7,25,16,0,546.0,206.0,3.5,34.0,538.0,710.67,525.88
2016,7,25,16,15,519.5,195.0,3.5,33.0,489.5,663.71,496.79
2016,7,25,16,30,493.0,184.0,3.5,32.0,441.0,615.97,466.32
2016,7,25,16,45,449.5,173.5,3.5,31.5,389.0,555.31,424.46
2016,7,25,17,0,406.0,163.0,3.5,31.0,337.0,495.86,382.4
2016,7,25,17,15,367.5,146.0,3.35,29.5,288.0,419.99,328.32
2016,7,25,17,30,329.0,129.0,3.2,28.0,239.0,362.37,285.9
2016,7,25,17,45,281.0,109.0,3.1,27.0,191.5,297.91,235.91
2016,7,25,18,0,233.0,89.0,3.0,26.0,144.0,237.08,187.17
2016,7,25,18,15,181.0,66.5,2.85,25.0,102.5,174.96,136.03
2016,7,25,18,30,129.0,44.0,2.7,24.0,61.0,116.99,87.39
2016,7,25,18,45,78.5,25.5,2.55,23.0,34.5,68.78,43.61
2016,7,25,19,0,28.0,7.0,2.4,22.0,8.0,14.87,0.0
2016,7,25,19,15,14.0,3.5,2.3,21.5,4.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,5,15,68.5,10.0,0.4,19.0,14.5,7.87,0.0
2016,7,26,5,30,137.0,20.0,0.5,20.0,29.0,15.25,1.87
2016,7,26,5,45,242.0,35.5,0.6,21.0,67.5,27.01,16.85
2016,7,26,6,0,347.0,51.0,0.7,22.0,106.0,38.79,27.59
2016,7,26,6,15,418.0,62.5,0.75,23.0,153.5,50.05,37.55
2016,7,26,6,30,489.0,74.0,0.8,24.0,201.0,58.68,44.98
2016,7,26,6,45,548.0,81.5,0.85,25.0,253.5,63.97,49.32
2016,7,26,7,0,607.0,89.0,0.9,26.0,306.0,69.25,53.48
2016,7,26,7,15,644.0,95.5,0.85,27.0,358.5,73.41,56.55
2016,7,26,7,30,681.0,102.0,0.8,28.0,411.0,77.46,59.46
2016,7,26,7,45,714.5,105.5,0.8,29.0,463.5,79.36,60.53
2016,7,26,8,0,748.0,109.0,0.8,30.0,516.0,81.25,61.59
2016,7,26,8,15,768.5,113.5,0.8,31.0,565.0,90.41,68.52
2016,7,26,8,30,789.0,118.0,0.8,32.0,614.0,92.58,69.71
2016,7,26,8,45,808.0,120.0,0.8,33.0,660.5,97.94,73.46
2016,7,26,9,0,827.0,122.0,0.8,34.0,707.0,155.08,85.02
2016,7,26,9,15,839.0,125.0,0.75,34.5,747.5,213.72,121.03
2016,7,26,9,30,851.0,128.0,0.7,35.0,788.0,273.22,164.73
2016,7,26,9,45,849.5,136.0,0.65,36.0,820.0,332.94,211.01
2016,7,26,10,0,848.0,144.0,0.6,37.0,852.0,391.56,256.18
2016,7,26,10,15,855.0,145.5,0.5,37.5,880.5,447.71,298.47
2016,7,26,10,30,862.0,147.0,0.4,38.0,909.0,501.65,337.61
2016,7,26,10,45,860.0,152.5,0.35,38.5,928.0,556.06,375.68
2016,7,26,11,0,858.0,158.0,0.3,39.0,947.0,607.0,409.84
2016,7,26,11,15,861.0,159.0,0.4,39.0,961.0,655.44,443.78
2016,7,26,11,30,864.0,160.0,0.5,39.0,975.0,701.95,475.76
2016,7,26,11,45,835.5,179.0,0.65,39.5,972.0,738.62,500.23
2016,7,26,12,0,807.0,198.0,0.8,40.0,969.0,770.72,521.35
2016,7,26,12,15,806.5,198.0,0.95,40.0,967.5,805.14,545.09
2016,7,26,12,30,806.0,198.0,1.1,40.0,966.0,836.77,566.84
2016,7,26,12,45,798.5,200.0,1.25,40.0,955.0,861.23,583.97
2016,7,26,13,0,791.0,202.0,1.4,40.0,944.0,882.2,598.79
2016,7,26,13,15,786.0,200.5,1.5,40.0,927.0,898.86,610.18
2016,7,26,13,30,781.0,199.0,1.6,40.0,910.0,911.9,619.51
2016,7,26,13,45,741.0,215.5,1.75,40.0,876.5,916.74,624.56
2016,7,26,14,0,701.0,232.0,1.9,40.0,843.0,907.1,620.27
2016,7,26,14,15,690.5,228.0,1.95,39.5,812.0,901.7,619.73
2016,7,26,14,30,680.0,224.0,2.0,39.0,781.0,892.76,617.0
2016,7,26,14,45,628.5,237.5,2.1,39.0,735.0,858.5,596.74
2016,7,26,15,0,577.0,251.0,2.2,39.0,689.0,816.01,571.25
2016,7,26,15,15,559.0,243.0,2.3,38.5,648.0,787.67,556.41
2016,7,26,15,30,541.0,235.0,2.4,38.0,607.0,757.05,539.65
2016,7,26,15,45,497.5,233.0,2.5,38.0,557.0,708.01,508.74
2016,7,26,16,0,454.0,231.0,2.6,38.0,507.0,658.32,476.84
2016,7,26,16,15,428.0,217.5,2.65,37.0,460.0,611.65,448.52
2016,7,26,16,30,402.0,204.0,2.7,36.0,413.0,546.96,407.01
2016,7,26,16,45,366.0,188.5,2.8,35.5,363.5,491.1,369.32
2016,7,26,17,0,330.0,173.0,2.9,35.0,314.0,436.44,331.28
2016,7,26,17,15,294.5,153.0,2.8,34.0,266.5,378.59,290.09
2016,7,26,17,30,259.0,133.0,2.7,33.0,219.0,322.65,248.97
2016,7,26,17,45,224.5,110.0,2.6,32.0,175.0,265.94,205.9
2016,7,26,18,0,190.0,87.0,2.5,31.0,131.0,211.53,163.18
2016,7,26,18,15,144.0,63.5,2.3,30.0,92.0,153.1,116.03
2016,7,26,18,30,98.0,40.0,2.1,29.0,53.0,98.01,70.85
2016,7,26,18,45,59.0,23.0,1.95,28.0,29.5,57.24,33.98
2016,7,26,19,0,20.0,6.0,1.8,27.0,6.0,11.43,0.0
2016,7,26,19,15,10.0,3.0,1.65,26.5,3.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,5,15,55.5,9.5,0.2,23.5,12.5,7.47,0.0
2016,7,27,5,30,111.0,19.0,0.3,24.0,25.0,14.44,0.42
2016,7,27,5,45,202.5,34.5,0.4,25.0,61.0,26.11,15.7
2016,7,27,6,0,294.0,50.0,0.5,26.0,97.0,37.72,26.17
2016,7,27,6,15,363.0,62.5,0.5,27.0,141.5,47.03,34.32
2016,7,27,6,30,432.0,75.0,0.5,28.0,186.0,56.25,42.14
2016,7,27,6,45,481.5,85.0,0.5,29.0,235.0,65.81,49.99
2016,7,27,7,0,531.0,95.0,0.5,30.0,284.0,72.55,55.26
2016,7,27,7,15,569.0,102.5,0.55,31.0,334.0,77.13,58.61
2016,7,27,7,30,607.0,110.0,0.6,32.0,384.0,81.57,61.76
2016,7,27,7,45,631.0,118.0,0.65,33.0,432.5,85.91,64.76
2016,7,27,8,0,655.0,126.0,0.7,34.0,481.0,90.01,67.52
2016,7,27,8,15,677.0,131.5,0.8,34.5,528.5,92.26,68.94
2016,7,27,8,30,699.0,137.0,0.9,35.0,576.0,94.36,70.24
2016,7,27,8,45,705.5,146.5,1.05,36.0,617.0,103.29,76.77
2016,7,27,9,0,712.0,156.0,1.2,37.0,658.0,158.67,90.33
2016,7,27,9,15,726.0,160.0,1.35,37.5,697.5,212.58,123.58
2016,7,27,9,30,740.0,164.0,1.5,38.0,737.0,267.78,163.99
2016,7,27,9,45,733.0,177.0,1.65,38.5,766.5,324.0,208.17
2016,7,27,10,0,726.0,190.0,1.8,39.0,796.0,378.87,251.52
2016,7,27,10,15,735.0,193.0,1.95,39.0,823.5,431.8,293.13
2016,7,27,10,30,744.0,196.0,2.1,39.0,851.0,484.57,333.84
2016,7,27,10,45,729.5,210.5,2.25,39.5,866.5,533.32,370.13
2016,7,27,11,0,715.0,225.0,2.4,40.0,882.0,579.42,403.43
2016,7,27,11,15,719.0,226.5,2.55,40.0,896.0,624.39,436.04
2016,7,27,11,30,723.0,228.0,2.7,40.0,910.0,667.93,467.05
2016,7,27,11,45,688.5,252.5,2.85,40.0,905.5,700.93,490.02
2016,7,27,12,0,654.0,277.0,3.0,40.0,901.0,729.42,509.59
2016,7,27,12,15,654.0,276.5,3.1,40.0,900.0,760.78,531.16
2016,7,27,12,30,654.0,276.0,3.2,40.0,899.0,789.71,550.92
2016,7,27,12,45,631.5,287.5,3.35,40.0,884.5,806.92,562.8
2016,7,27,13,0,609.0,299.0,3.5,40.0,870.0,820.29,572.18
2016,7,27,13,15,604.0,296.0,3.55,39.5,854.0,833.54,582.73
2016,7,27,13,30,599.0,293.0,3.6,39.0,838.0,843.53,591.23
2016,7,27,13,45,564.5,304.5,3.7,39.0,807.5,834.23,585.73
2016,7,27,14,0,530.0,316.0,3.8,39.0,777.0,823.45,579.29
2016,7,27,14,15,519.5,309.0,3.85,38.5,748.0,814.6,575.86
2016,7,27,14,30,509.0,302.0,3.9,38.0,719.0,802.86,570.54
2016,7,27,14,45,474.0,304.0,3.95,38.0,678.5,774.13,552.24
2016,7,27,15,0,439.0,306.0,4.0,38.0,638.0,743.14,532.39
2016,7,27,15,15,422.5,294.0,4.0,37.0,599.0,714.03,516.24
2016,7,27,15,30,406.0,282.0,4.0,36.0,560.0,664.33,486.07
2016,7,27,15,45,379.5,269.5,4.05,35.5,515.5,623.06,459.74
2016,7,27,16,0,353.0,257.0,4.1,35.0,471.0,581.16,432.4
2016,7,27,16,15,330.5,239.0,4.0,34.5,426.0,536.35,402.36
2016,7,27,16,30,308.0,221.0,3.9,34.0,381.0,491.33,371.59
2016,7,27,16,45,286.5,199.5,3.85,33.5,336.0,443.27,338.1
2016,7,27,17,0,265.0,178.0,3.8,33.0,291.0,395.47,304.01
2016,7,27,17,15,235.0,155.0,3.6,32.0,245.0,340.6,263.96
2016,7,27,17,30,205.0,132.0,3.4,31.0,199.0,287.22,223.88
2016,7,27,17,45,181.0,107.5,3.2,30.0,159.0,237.4,185.42
2016,7,27,18,0,157.0,83.0,3.0,29.0,119.0,188.87,146.75
2016,7,27,18,15,118.5,59.0,2.8,28.0,82.0,134.92,102.68
2016,7,27,18,30,80.0,35.0,2.6,27.0,45.0,83.35,59.98
2016,7,27,18,45,48.5,19.5,2.4,26.5,25.0,47.7,26.92
2016,7,27,19,0,17.0,4.0,2.2,26.0,5.0,8.87,0.0
2016,7,27,19,15,8.5,2.0,2.05,25.5,2.5,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,5,15,53.0,9.0,1.15,20.5,12.0,7.08,0.0
2016,7,28,5,30,106.0,18.0,1.2,21.0,24.0,13.69,0.0
2016,7,28,5,45,202.5,34.0,1.25,21.5,60.0,25.74,15.57
2016,7,28,6,0,299.0,50.0,1.3,22.0,96.0,37.75,26.63
2016,7,28,6,15,368.5,62.0,1.25,23.0,141.0,46.73,34.65
2016,7,28,6,30,438.0,74.0,1.2,24.0,186.0,55.64,42.37
2016,7,28,6,45,495.5,82.5,1.2,25.0,236.0,64.15,49.48
2016,7,28,7,0,553.0,91.0,1.2,26.0,286.0,70.0,54.13
2016,7,28,7,15,590.5,98.0,1.2,27.0,336.5,74.35,57.38
2016,7,28,7,30,628.0,105.0,1.2,28.0,387.0,78.59,60.45
2016,7,28,7,45,660.0,109.5,1.25,29.0,437.5,80.93,61.89
2016,7,28,8,0,692.0,114.0,1.3,30.0,488.0,83.23,63.27
2016,7,28,8,15,714.0,118.5,1.35,31.0,536.0,85.2,64.38
2016,7,28,8,30,736.0,123.0,1.4,32.0,584.0,87.07,65.39
2016,7,28,8,45,753.0,126.5,1.45,33.0,628.5,101.47,76.41
2016,7,28,9,0,770.0,130.0,1.5,34.0,673.0,156.15,87.68
2016,7,28,9,15,783.0,133.0,1.55,34.5,712.5,211.67,122.36
2016,7,28,9,30,796.0,136.0,1.6,35.0,752.0,268.23,164.54
2016,7,28,9,45,786.5,149.5,1.65,36.0,781.0,326.35,210.6
2016,7,28,10,0,777.0,163.0,1.7,37.0,810.0,382.59,255.12
2016,7,28,10,15,785.5,165.0,1.8,37.5,838.0,436.04,297.03
2016,7,28,10,30,794.0,167.0,1.9,38.0,866.0,489.11,337.62
2016,7,28,10,45,787.5,176.0,2.0,38.5,884.0,538.98,374.87
2016,7,28,11,0,781.0,185.0,2.1,39.0,902.0,586.65,409.37
2016,7,28,11,15,785.0,186.0,2.2,39.0,916.0,632.52,442.65
2016,7,28,11,30,789.0,187.0,2.3,39.0,930.0,676.78,474.11
2016,7,28,11,45,763.0,205.5,2.45,39.5,928.0,711.57,497.55
2016,7,28,12,0,737.0,224.0,2.6,40.0,926.0,750.31,522.74
2016,7,28,12,15,737.0,224.0,2.7,40.0,925.0,784.07,545.76
2016,7,28,12,30,737.0,224.0,2.8,40.0,924.0,815.17,566.85
2016,7,28,12,45,695.5,247.5,2.9,40.0,903.5,829.0,575.92
2016,7,28,13,0,654.0,271.0,3.0,40.0,883.0,837.75,581.76
2016,7,28,13,15,649.0,268.5,3.1,39.5,867.0,852.01,593.25
2016,7,28,13,30,644.0,266.0,3.2,39.0,851.0,862.92,602.63
2016,7,28,13,45,614.5,275.5,3.3,39.0,822.0,858.38,600.4
2016,7,28,14,0,585.0,285.0,3.4,39.0,793.0,846.84,593.87
2016,7,28,14,15,574.5,279.5,3.45,38.5,764.0,839.35,591.48
2016,7,28,14,30,564.0,274.0,3.5,38.0,735.0,828.84,587.11
2016,7,28,14,45,531.5,276.0,3.55,38.0,695.0,802.26,570.56
2016,7,28,15,0,499.0,278.0,3.6,38.0,655.0,773.26,552.38
2016,7,28,15,15,482.0,268.0,3.6,37.5,615.5,744.75,535.83
2016,7,28,15,30,465.0,258.0,3.6,37.0,576.0,714.16,517.67
2016,7,28,15,45,437.0,248.5,3.65,36.5,531.0,672.53,491.69
2016,7,28,16,0,409.0,239.0,3.7,36.0,486.0,611.04,451.85
2016,7,28,16,15,385.0,223.5,3.65,35.0,440.0,565.93,423.11
2016,7,28,16,30,361.0,208.0,3.6,34.0,394.0,520.55,393.33
2016,7,28,16,45,334.5,190.0,3.6,33.5,348.0,470.52,358.7
2016,7,28,17,0,308.0,172.0,3.6,33.0,302.0,421.05,323.61
2016,7,28,17,15,274.5,151.0,3.4,32.0,255.0,364.16,282.26
2016,7,28,17,30,241.0,130.0,3.2,31.0,208.0,309.02,240.99
2016,7,28,17,45,208.5,106.5,3.05,30.0,165.5,253.52,198.19
2016,7,28,18,0,176.0,83.0,2.9,29.0,123.0,200.11,155.65
2016,7,28,18,15,133.5,59.5,2.7,28.0,85.0,143.78,109.62
2016,7,28,18,30,91.0,36.0,2.5,27.0,47.0,90.29,65.25
2016,7,28,18,45,54.0,20.0,2.35,26.0,25.5,50.72,28.1
2016,7,28,19,0,17.0,4.0,2.2,25.0,4.0,8.89,0.0
2016,7,28,19,15,8.5,2.0,2.1,24.5,2.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,29,5,15,39.5,7.5,1.05,20.5,10.0,5.9,0.0
2016,7,29,5,30,79.0,15.0,1.1,21.0,20.0,11.42,0.0
2016,7,29,5,45,160.5,33.0,1.15,21.5,54.0,24.84,14.73
2016,7,29,6,0,242.0,51.0,1.2,22.0,88.0,38.07,26.87
2016,7,29,6,15,307.0,66.5,1.2,22.5,132.0,49.28,36.91
2016,7,29,6,30,372.0,82.0,1.2,23.0,176.0,60.31,46.55
2016,7,29,6,45,427.5,93.0,1.2,24.0,225.0,68.06,53.03
2016,7,29,7,0,483.0,104.0,1.2,25.0,274.0,75.71,59.2
2016,7,29,7,15,521.5,113.5,1.2,26.0,324.0,81.99,64.05
2016,7,29,7,30,560.0,123.0,1.2,27.0,374.0,89.87,70.1
2016,7,29,7,45,593.0,129.5,1.2,28.5,424.0,92.99,71.95
2016,7,29,8,0,626.0,136.0,1.2,30.0,474.0,95.99,73.67
2016,7,29,8,15,649.5,142.0,1.2,31.0,521.5,98.32,74.97
2016,7,29,8,30,673.0,148.0,1.2,32.0,569.0,100.49,76.14
2016,7,29,8,45,691.0,153.5,1.25,33.0,613.0,108.28,81.79
2016,7,29,9,0,709.0,159.0,1.3,34.0,657.0,161.75,93.69
2016,7,29,9,15,723.0,163.0,1.3,34.5,696.5,215.71,127.56
2016,7,29,9,30,737.0,167.0,1.3,35.0,736.0,270.96,168.43
2016,7,29,9,45,716.5,188.0,1.35,36.0,761.5,328.61,213.88
2016,7,29,10,0,696.0,209.0,1.4,37.0,787.0,383.53,256.91
2016,7,29,10,15,705.0,212.0,1.45,37.5,815.0,435.22,296.64
2016,7,29,10,30,714.0,215.0,1.5,38.0,843.0,486.83,335.28
2016,7,29,10,45,710.0,224.0,1.6,38.5,861.5,535.79,371.21
2016,7,29,11,0,706.0,233.0,1.7,39.0,880.0,583.08,404.89
2016,7,29,11,15,710.5,234.5,1.8,39.0,894.0,628.22,437.16
2016,7,29,11,30,715.0,236.0,1.9,39.0,908.0,671.98,467.87
2016,7,29,11,45,695.5,250.5,2.05,39.5,908.0,707.5,491.59
2016,7,29,12,0,676.0,265.0,2.2,40.0,908.0,739.66,512.63
2016,7,29,12,15,675.5,265.0,2.3,40.0,907.0,771.67,534.4
2016,7,29,12,30,675.0,265.0,2.4,40.0,906.0,801.14,554.32
2016,7,29,12,45,681.5,258.0,2.55,40.5,900.5,827.9,571.72
2016,7,29,13,0,688.0,251.0,2.7,41.0,895.0,851.83,587.21
2016,7,29,13,15,683.5,249.0,2.75,40.5,878.5,867.4,599.09
2016,7,29,13,30,679.0,247.0,2.8,40.0,862.0,879.57,608.94
2016,7,29,13,45,646.0,258.5,2.9,40.0,831.5,874.18,606.24
2016,7,29,14,0,613.0,270.0,3.0,40.0,801.0,864.64,601.03
2016,7,29,14,15,602.5,265.0,3.1,39.5,771.5,857.98,599.59
2016,7,29,14,30,592.0,260.0,3.2,39.0,742.0,848.0,596.0
2016,7,29,14,45,557.0,263.5,3.3,38.5,701.5,815.29,577.3
2016,7,29,15,0,522.0,267.0,3.4,38.0,661.0,785.25,560.02
2016,7,29,15,15,505.0,258.0,3.45,37.5,621.0,757.36,544.23
2016,7,29,15,30,488.0,249.0,3.5,37.0,581.0,727.33,526.75
2016,7,29,15,45,457.5,241.0,3.6,36.5,535.5,684.46,500.2
2016,7,29,16,0,427.0,233.0,3.7,36.0,490.0,640.57,472.42
2016,7,29,16,15,402.5,218.5,3.7,35.0,444.0,576.18,430.84
2016,7,29,16,30,378.0,204.0,3.7,34.0,398.0,530.85,401.36
2016,7,29,16,45,349.0,186.5,3.7,33.0,350.5,478.76,365.99
2016,7,29,17,0,320.0,169.0,3.7,32.0,303.0,427.37,330.06
2016,7,29,17,15,285.5,148.5,3.6,31.0,256.5,369.75,288.11
2016,7,29,17,30,251.0,128.0,3.5,30.0,210.0,313.96,246.2
2016,7,29,17,45,216.5,105.0,3.4,29.0,166.5,257.28,202.22
2016,7,29,18,0,182.0,82.0,3.3,28.0,123.0,202.89,158.63
2016,7,29,18,15,138.0,58.5,3.1,27.0,85.0,145.37,111.35
2016,7,29,18,30,94.0,35.0,2.9,26.0,47.0,90.78,65.79
2016,7,29,18,45,55.0,19.5,2.75,25.0,25.5,50.42,26.88
2016,7,29,19,0,16.0,4.0,2.6,24.0,4.0,8.56,0.0
2016,7,29,19,15,8.0,2.0,2.45,23.5,2.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.0,1.35,20.5,10.0,7.87,0.0
2016,7,30,5,30,0.0,20.0,1.5,21.0,20.0,14.9,0.0
2016,7,30,5,45,128.0,35.0,1.7,21.5,54.5,26.19,15.72
2016,7,30,6,0,256.0,50.0,1.9,22.0,89.0,37.46,26.3
2016,7,30,6,15,324.5,64.5,1.9,22.5,133.0,48.06,35.83
2016,7,30,6,30,393.0,79.0,1.9,23.0,177.0,58.52,45.01
2016,7,30,6,45,450.5,88.5,1.9,24.0,226.5,65.4,50.77
2016,7,30,7,0,508.0,98.0,1.9,25.0,276.0,74.63,58.32
2016,7,30,7,15,547.0,107.0,1.95,26.0,326.5,80.17,62.57
2016,7,30,7,30,586.0,116.0,2.0,27.0,377.0,85.53,66.55
2016,7,30,7,45,621.5,121.0,2.05,28.5,428.0,87.92,67.85
2016,7,30,8,0,657.0,126.0,2.1,30.0,479.0,90.26,69.09
2016,7,30,8,15,680.5,131.0,2.15,31.0,527.0,92.25,70.16
2016,7,30,8,30,704.0,136.0,2.2,32.0,575.0,94.12,71.14
2016,7,30,8,45,726.0,138.5,2.25,33.0,620.5,101.48,76.51
2016,7,30,9,0,748.0,141.0,2.3,34.0,666.0,155.62,87.87
2016,7,30,9,15,762.0,145.0,2.4,34.5,706.5,217.99,128.25
2016,7,30,9,30,776.0,149.0,2.5,35.0,747.0,274.46,170.62
2016,7,30,9,45,818.5,134.0,2.65,36.0,790.0,327.13,211.59
2016,7,30,10,0,861.0,119.0,2.8,37.0,833.0,386.21,257.93
2016,7,30,10,15,868.0,120.5,2.9,37.5,861.5,441.68,302.39
2016,7,30,10,30,875.0,122.0,3.0,38.0,890.0,496.34,345.11
2016,7,30,10,45,878.0,124.5,3.1,38.5,911.0,548.62,384.9
2016,7,30,11,0,881.0,127.0,3.2,39.0,932.0,599.27,422.29
2016,7,30,11,15,884.5,127.5,3.25,39.0,946.5,646.98,457.38
2016,7,30,11,30,888.0,128.0,3.3,39.0,961.0,692.7,490.28
2016,7,30,11,45,879.0,135.0,3.4,39.0,964.5,732.4,518.5
2016,7,30,12,0,870.0,142.0,3.5,39.0,968.0,768.94,544.1
2016,7,30,12,15,870.0,142.0,3.55,39.0,967.5,803.94,568.04
2016,7,30,12,30,870.0,142.0,3.6,39.0,967.0,836.1,588.92
2016,7,30,12,45,827.0,168.0,3.65,39.0,946.5,865.22,607.85
2016,7,30,13,0,784.0,194.0,3.7,39.0,926.0,876.63,615.49
2016,7,30,13,15,780.0,192.5,3.75,39.0,910.0,893.89,627.07
2016,7,30,13,30,776.0,191.0,3.8,39.0,894.0,907.59,636.44
2016,7,30,13,45,765.0,191.5,3.85,39.0,869.5,913.01,640.66
2016,7,30,14,0,754.0,192.0,3.9,39.0,845.0,924.85,649.17
2016,7,30,14,15,745.0,189.0,3.9,38.5,815.0,921.61,649.25
2016,7,30,14,30,736.0,186.0,3.9,38.0,785.0,914.74,647.23
2016,7,30,14,45,714.0,187.0,3.9,37.5,746.5,896.26,637.83
2016,7,30,15,0,692.0,188.0,3.9,37.0,708.0,874.53,626.38
2016,7,30,15,15,676.5,182.5,3.9,36.5,667.0,849.22,612.55
2016,7,30,15,30,661.0,177.0,3.9,36.0,626.0,821.03,596.74
2016,7,30,15,45,632.0,174.0,3.9,35.5,579.0,780.71,572.37
2016,7,30,16,0,603.0,171.0,3.9,35.0,532.0,738.46,546.07
2016,7,30,16,15,577.5,162.5,3.85,34.5,484.0,683.9,510.94
2016,7,30,16,30,552.0,154.0,3.8,34.0,436.0,637.46,480.55
2016,7,30,16,45,514.0,145.0,3.75,33.5,385.5,580.22,441.48
2016,7,30,17,0,476.0,136.0,3.7,33.0,335.0,523.69,401.91
2016,7,30,17,15,434.5,123.5,3.55,32.0,286.0,462.11,358.01
2016,7,30,17,30,393.0,111.0,3.4,31.0,237.0,402.54,314.08
2016,7,30,17,45,340.0,95.0,3.25,30.0,189.5,334.65,262.06
2016,7,30,18,0,287.0,79.0,3.1,29.0,142.0,270.87,211.41
2016,7,30,18,15,223.5,59.5,2.95,28.0,101.0,202.4,155.52
2016,7,30,18,30,160.0,40.0,2.8,27.0,60.0,139.85,103.03
2016,7,30,18,45,94.0,22.5,2.65,26.0,33.0,70.73,37.57
2016,7,30,19,0,28.0,5.0,2.5,25.0,6.0,13.44,0.0
2016,7,30,19,15,14.0,2.5,2.45,24.5,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,12.5,1.3,17.5,12.5,9.83,0.0
2016,7,31,5,30,0.0,25.0,1.5,18.0,25.0,17.98,0.0
2016,7,31,5,45,199.0,33.0,1.7,19.0,62.5,24.99,14.81
2016,7,31,6,0,398.0,41.0,1.9,20.0,100.0,33.59,23.21
2016,7,31,6,15,471.5,49.5,1.9,21.0,147.0,40.35,29.39
2016,7,31,6,30,545.0,58.0,1.9,22.0,194.0,47.1,35.34
2016,7,31,6,45,596.0,64.5,1.9,23.0,245.0,52.08,39.54
2016,7,31,7,0,647.0,71.0,1.9,24.0,296.0,57.03,43.55
2016,7,31,7,15,682.5,76.0,2.05,25.0,347.5,60.64,46.3
2016,7,31,7,30,718.0,81.0,2.2,26.0,399.0,69.45,53.35
2016,7,31,7,45,744.0,85.0,2.35,27.5,450.0,72.24,55.14
2016,7,31,8,0,770.0,89.0,2.5,29.0,501.0,74.96,56.82
2016,7,31,8,15,790.0,92.5,2.6,29.5,550.0,77.11,58.25
2016,7,31,8,30,810.0,96.0,2.7,30.0,599.0,79.15,59.6
2016,7,31,8,45,826.0,98.5,2.8,31.0,644.0,88.77,57.49
2016,7,31,9,0,842.0,101.0,2.9,32.0,689.0,155.22,85.06
2016,7,31,9,15,853.5,103.0,2.9,32.5,729.5,213.24,122.25
2016,7,31,9,30,865.0,105.0,2.9,33.0,770.0,271.89,167.22
2016,7,31,9,45,847.5,122.0,2.95,34.0,798.0,332.3,216.64
2016,7,31,10,0,830.0,139.0,3.0,35.0,826.0,387.92,262.32
2016,7,31,10,15,837.5,140.5,3.0,35.0,854.5,443.6,307.58
2016,7,31,10,30,845.0,142.0,3.0,35.0,883.0,497.32,350.41
2016,7,31,10,45,842.0,148.5,3.05,35.5,902.5,551.2,391.42
2016,7,31,11,0,839.0,155.0,3.1,36.0,922.0,601.73,428.75
2016,7,31,11,15,842.5,156.0,3.1,36.0,936.0,649.86,464.11
2016,7,31,11,30,846.0,157.0,3.1,36.0,950.0,696.12,497.31
2016,7,31,11,45,829.5,169.5,3.1,36.5,951.0,735.52,523.77
2016,7,31,12,0,813.0,182.0,3.1,37.0,952.0,771.33,547.14
2016,7,31,12,15,812.5,182.0,3.15,37.0,951.5,805.85,570.9
2016,7,31,12,30,812.0,182.0,3.2,37.0,951.0,837.53,592.49
2016,7,31,12,45,827.5,170.0,3.25,37.0,947.5,869.3,613.52
2016,7,31,13,0,843.0,158.0,3.3,37.0,944.0,898.04,632.24
2016,7,31,13,15,839.0,157.0,3.35,37.0,927.0,916.42,644.43
2016,7,31,13,30,835.0,156.0,3.4,37.0,910.0,931.09,654.43
2016,7,31,13,45,804.5,168.5,3.45,37.0,879.5,930.36,654.79
2016,7,31,14,0,774.0,181.0,3.5,37.0,849.0,925.21,652.57
2016,7,31,14,15,764.5,178.0,3.55,36.5,818.5,921.42,652.71
