Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,30,755.0,175.0,3.6,36.0,788.0,923.08,656.46
2016,7,31,14,45,711.5,187.0,3.65,36.0,744.0,895.66,640.14
2016,7,31,15,0,668.0,199.0,3.7,36.0,700.0,864.78,621.68
2016,7,31,15,15,651.5,193.5,3.7,35.5,659.0,838.75,607.22
2016,7,31,15,30,635.0,188.0,3.7,35.0,618.0,809.9,590.68
2016,7,31,15,45,591.0,189.5,3.75,34.5,567.5,760.73,559.82
2016,7,31,16,0,547.0,191.0,3.8,34.0,517.0,703.74,523.17
2016,7,31,16,15,520.5,181.0,3.75,33.0,469.5,657.3,494.12
2016,7,31,16,30,494.0,171.0,3.7,32.0,422.0,610.11,463.69
2016,7,31,16,45,452.0,161.0,3.7,31.5,371.5,550.54,422.42
2016,7,31,17,0,410.0,151.0,3.7,31.0,321.0,492.13,380.89
2016,7,31,17,15,370.0,135.0,3.6,30.0,272.5,430.47,336.36
2016,7,31,17,30,330.0,119.0,3.5,29.0,224.0,356.45,281.02
2016,7,31,17,45,281.5,100.0,3.4,28.0,178.0,292.14,230.98
2016,7,31,18,0,233.0,81.0,3.3,27.0,132.0,231.6,182.2
2016,7,31,18,15,177.5,59.5,3.15,26.0,92.0,168.21,129.82
2016,7,31,18,30,122.0,38.0,3.0,25.0,52.0,109.29,80.07
2016,7,31,18,45,70.0,21.0,2.85,24.0,28.0,58.91,28.64
2016,7,31,19,0,18.0,4.0,2.7,23.0,4.0,9.28,0.0
2016,7,31,19,15,9.0,2.0,2.6,22.5,2.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,5,15,67.0,8.0,0.85,17.5,11.0,6.29,0.0
2016,8,1,5,30,134.0,16.0,0.9,18.0,22.0,12.26,0.0
2016,8,1,5,45,252.0,29.0,1.0,18.5,59.0,23.64,13.64
2016,8,1,6,0,370.0,42.0,1.1,19.0,96.0,34.27,23.89
2016,8,1,6,15,445.0,51.5,1.15,19.5,142.5,41.74,30.8
2016,8,1,6,30,520.0,61.0,1.2,20.0,189.0,49.17,37.45
2016,8,1,6,45,577.5,66.5,1.25,21.0,240.5,53.35,40.98
2016,8,1,7,0,635.0,72.0,1.3,22.0,292.0,57.59,44.41
2016,8,1,7,15,671.0,77.5,1.35,23.0,343.5,61.5,47.44
2016,8,1,7,30,707.0,83.0,1.4,24.0,395.0,65.35,50.32
2016,8,1,7,45,737.0,86.0,1.45,25.0,446.5,72.84,56.22
2016,8,1,8,0,767.0,89.0,1.5,26.0,498.0,74.92,57.5
2016,8,1,8,15,787.0,92.5,1.55,27.0,546.5,77.06,58.82
2016,8,1,8,30,807.0,96.0,1.6,28.0,595.0,79.1,60.04
2016,8,1,8,45,824.0,97.5,1.65,29.0,640.5,88.93,57.57
2016,8,1,9,0,841.0,99.0,1.7,30.0,686.0,154.82,85.15
2016,8,1,9,15,853.0,101.5,1.75,30.5,726.5,213.24,122.89
2016,8,1,9,30,865.0,104.0,1.8,31.0,767.0,272.37,168.37
2016,8,1,9,45,874.5,105.5,1.9,32.0,802.5,330.59,215.53
2016,8,1,10,0,884.0,107.0,2.0,33.0,838.0,388.73,262.76
2016,8,1,10,15,891.0,108.0,2.1,33.5,866.5,445.18,308.49
2016,8,1,10,30,898.0,109.0,2.2,34.0,895.0,500.76,352.33
2016,8,1,10,45,898.5,113.0,2.3,34.5,915.5,554.07,393.21
2016,8,1,11,0,899.0,117.0,2.4,35.0,936.0,605.46,431.41
2016,8,1,11,15,902.0,117.5,2.45,35.0,950.5,653.73,467.08
2016,8,1,11,30,905.0,118.0,2.5,35.0,965.0,699.9,500.44
2016,8,1,11,45,899.5,122.5,2.6,35.5,969.5,740.92,528.7
2016,8,1,12,0,894.0,127.0,2.7,36.0,974.0,778.95,554.31
2016,8,1,12,15,894.0,127.0,2.75,36.0,973.0,814.61,578.09
2016,8,1,12,30,894.0,127.0,2.8,36.0,972.0,847.31,599.3
2016,8,1,12,45,884.0,132.0,2.9,36.5,961.0,872.65,614.83
2016,8,1,13,0,874.0,137.0,3.0,37.0,950.0,894.36,628.09
2016,8,1,13,15,870.5,136.0,3.05,36.5,933.5,913.01,641.8
2016,8,1,13,30,867.0,135.0,3.1,36.0,917.0,928.01,653.35
2016,8,1,13,45,855.0,137.5,3.2,36.0,891.5,934.62,658.73
2016,8,1,14,0,843.0,140.0,3.3,36.0,866.0,952.13,671.22
2016,8,1,14,15,835.0,137.5,3.35,35.5,835.5,950.11,672.42
2016,8,1,14,30,827.0,135.0,3.4,35.0,805.0,944.24,671.44
2016,8,1,14,45,810.0,135.5,3.45,35.0,767.5,929.28,663.36
2016,8,1,15,0,793.0,136.0,3.5,35.0,730.0,910.8,653.13
2016,8,1,15,15,779.0,133.0,3.55,34.5,688.0,888.14,641.53
2016,8,1,15,30,765.0,130.0,3.6,34.0,646.0,862.3,627.76
2016,8,1,15,45,739.5,128.5,3.65,34.0,598.5,830.86,608.88
2016,8,1,16,0,714.0,127.0,3.7,34.0,551.0,791.4,584.43
2016,8,1,16,15,689.5,121.5,3.7,33.0,502.0,746.44,557.98
2016,8,1,16,30,665.0,116.0,3.7,32.0,453.0,699.94,529.79
2016,8,1,16,45,624.5,111.5,3.7,31.5,401.0,640.92,490.57
2016,8,1,17,0,584.0,107.0,3.7,31.0,349.0,582.13,449.7
2016,8,1,17,15,541.5,98.5,3.6,29.5,298.0,518.5,405.39
2016,8,1,17,30,499.0,90.0,3.5,28.0,247.0,456.33,360.24
2016,8,1,17,45,435.5,79.0,3.45,27.0,198.0,375.92,298.31
2016,8,1,18,0,372.0,68.0,3.4,26.0,149.0,307.03,242.89
2016,8,1,18,15,294.5,53.0,3.25,25.0,106.0,231.84,180.56
2016,8,1,18,30,217.0,38.0,3.1,24.0,63.0,164.49,122.61
2016,8,1,18,45,108.5,19.0,3.0,23.0,31.5,79.72,37.1
2016,8,1,19,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,1,19,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,5,15,70.0,7.5,0.7,15.5,11.0,5.9,0.0
2016,8,2,5,30,140.0,15.0,0.7,16.0,22.0,12.16,0.0
2016,8,2,5,45,257.5,28.0,0.75,16.5,58.5,22.86,13.01
2016,8,2,6,0,375.0,41.0,0.8,17.0,95.0,33.52,23.44
2016,8,2,6,15,450.5,50.5,0.85,18.0,142.0,41.02,30.37
2016,8,2,6,30,526.0,60.0,0.9,19.0,189.0,48.49,37.02
2016,8,2,6,45,581.5,66.5,0.95,20.0,240.5,53.42,41.23
2016,8,2,7,0,637.0,73.0,1.0,21.0,292.0,58.36,45.27
2016,8,2,7,15,674.0,78.5,1.05,22.0,344.0,62.27,48.3
2016,8,2,7,30,711.0,84.0,1.1,23.0,396.0,66.12,51.2
2016,8,2,7,45,737.5,88.5,1.2,24.0,447.5,74.66,57.99
2016,8,2,8,0,764.0,93.0,1.3,25.0,499.0,77.64,60.02
2016,8,2,8,15,785.0,96.5,1.4,26.0,548.5,79.71,61.26
2016,8,2,8,30,806.0,100.0,1.5,27.0,598.0,81.68,62.43
2016,8,2,8,45,818.0,105.0,1.6,28.0,642.5,94.32,61.54
2016,8,2,9,0,830.0,110.0,1.7,29.0,687.0,153.83,84.91
2016,8,2,9,15,843.0,112.5,1.85,29.5,728.5,213.01,123.68
2016,8,2,9,30,856.0,115.0,2.0,30.0,770.0,278.47,174.18
2016,8,2,9,45,864.5,118.0,2.2,31.0,805.5,337.11,221.93
2016,8,2,10,0,873.0,121.0,2.4,32.0,841.0,395.58,269.73
2016,8,2,10,15,880.5,122.5,2.5,32.5,870.5,452.24,315.8
2016,8,2,10,30,888.0,124.0,2.6,33.0,900.0,508.12,360.04
2016,8,2,10,45,875.0,136.5,2.75,33.5,917.0,559.99,400.24
2016,8,2,11,0,862.0,149.0,2.9,34.0,934.0,608.62,436.8
2016,8,2,11,15,866.0,150.0,3.0,34.0,949.5,656.62,472.68
2016,8,2,11,30,870.0,151.0,3.1,34.0,965.0,702.75,506.45
2016,8,2,11,45,848.5,167.0,3.25,34.5,965.0,750.65,539.14
2016,8,2,12,0,827.0,183.0,3.4,35.0,965.0,786.36,563.14
2016,8,2,12,15,827.5,183.0,3.5,35.0,964.5,822.27,588.27
2016,8,2,12,30,828.0,183.0,3.6,35.0,964.0,855.33,611.22
2016,8,2,12,45,835.5,176.5,3.7,35.0,958.5,885.68,631.62
2016,8,2,13,0,843.0,170.0,3.8,35.0,953.0,912.88,649.85
2016,8,2,13,15,839.0,168.5,3.85,35.0,936.5,931.01,662.04
2016,8,2,13,30,835.0,167.0,3.9,35.0,920.0,945.39,671.96
2016,8,2,13,45,808.5,177.0,3.95,35.0,890.0,945.82,673.07
2016,8,2,14,0,782.0,187.0,4.0,35.0,860.0,941.91,671.59
2016,8,2,14,15,773.0,184.0,4.0,34.5,829.0,948.49,678.18
2016,8,2,14,30,764.0,181.0,4.0,34.0,798.0,941.52,676.05
2016,8,2,14,45,739.0,183.5,4.0,34.0,758.0,921.52,664.24
2016,8,2,15,0,714.0,186.0,4.0,34.0,718.0,898.16,650.35
2016,8,2,15,15,697.5,180.5,3.95,33.5,676.0,871.49,635.35
2016,8,2,15,30,681.0,175.0,3.9,33.0,634.0,841.87,618.3
2016,8,2,15,45,656.0,170.0,3.9,32.5,586.5,802.47,594.68
2016,8,2,16,0,631.0,165.0,3.9,32.0,539.0,760.96,569.11
2016,8,2,16,15,604.5,157.0,3.85,31.0,489.5,713.47,539.58
2016,8,2,16,30,578.0,149.0,3.8,30.0,440.0,656.79,502.91
2016,8,2,16,45,544.5,139.0,3.75,29.5,389.5,600.77,464.43
2016,8,2,17,0,511.0,129.0,3.7,29.0,339.0,545.07,425.09
2016,8,2,17,15,467.5,116.5,3.55,28.0,288.0,480.35,378.26
2016,8,2,17,30,424.0,104.0,3.4,27.0,237.0,417.75,331.35
2016,8,2,17,45,374.5,88.5,3.3,26.0,190.0,350.73,279.23
2016,8,2,18,0,325.0,73.0,3.2,25.0,143.0,287.45,228.0
2016,8,2,18,15,252.0,55.5,3.05,24.0,100.5,214.11,166.99
2016,8,2,18,30,179.0,38.0,2.9,23.0,58.0,148.02,110.0
2016,8,2,18,45,89.5,19.0,2.8,22.0,29.0,71.98,28.93
2016,8,2,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,10.0,1.1,14.5,10.0,7.87,0.0
2016,8,3,5,30,0.0,20.0,1.2,15.0,20.0,15.74,0.0
2016,8,3,5,45,184.0,31.5,1.3,16.0,58.0,23.83,13.63
2016,8,3,6,0,368.0,43.0,1.4,17.0,96.0,35.17,24.8
2016,8,3,6,15,447.5,53.5,1.4,18.0,144.0,43.43,32.43
2016,8,3,6,30,527.0,64.0,1.4,19.0,192.0,51.63,39.74
2016,8,3,6,45,585.0,71.0,1.45,20.0,245.0,56.86,44.21
2016,8,3,7,0,643.0,78.0,1.5,21.0,298.0,62.09,48.5
2016,8,3,7,15,681.5,84.0,1.5,22.0,351.5,66.26,51.73
2016,8,3,7,30,720.0,90.0,1.5,23.0,405.0,70.36,54.82
2016,8,3,7,45,746.0,95.5,1.55,24.5,457.5,73.78,57.14
2016,8,3,8,0,772.0,101.0,1.6,26.0,510.0,83.43,64.61
2016,8,3,8,15,793.0,105.0,1.65,26.5,560.0,85.66,66.08
2016,8,3,8,30,814.0,109.0,1.7,27.0,610.0,87.78,67.46
2016,8,3,8,45,822.0,116.0,1.8,28.0,654.5,102.43,67.28
2016,8,3,9,0,830.0,123.0,1.9,29.0,699.0,163.33,92.04
2016,8,3,9,15,842.5,126.0,2.05,30.0,741.0,223.03,131.06
2016,8,3,9,30,855.0,129.0,2.2,31.0,783.0,283.67,177.57
2016,8,3,9,45,864.0,132.0,2.35,32.0,818.5,343.97,226.3
2016,8,3,10,0,873.0,135.0,2.5,33.0,854.0,405.98,276.3
2016,8,3,10,15,880.5,136.5,2.65,33.5,883.5,462.96,322.38
2016,8,3,10,30,888.0,138.0,2.8,34.0,913.0,519.13,366.69
2016,8,3,10,45,860.5,159.0,2.95,34.5,925.0,573.48,408.28
2016,8,3,11,0,833.0,180.0,3.1,35.0,937.0,622.14,444.39
2016,8,3,11,15,836.5,181.5,3.25,35.0,951.5,670.97,480.65
2016,8,3,11,30,840.0,183.0,3.4,35.0,966.0,717.98,514.86
2016,8,3,11,45,800.5,209.0,3.6,35.0,960.0,751.32,538.85
2016,8,3,12,0,761.0,235.0,3.8,35.0,954.0,788.18,564.44
2016,8,3,12,15,760.5,235.0,3.9,35.0,952.5,822.85,588.66
2016,8,3,12,30,760.0,235.0,4.0,35.0,951.0,854.68,610.76
2016,8,3,12,45,757.0,234.5,4.1,35.0,941.5,880.92,629.03
2016,8,3,13,0,754.0,234.0,4.2,35.0,932.0,903.8,645.03
2016,8,3,13,15,749.0,232.0,4.25,34.5,915.0,920.07,657.85
2016,8,3,13,30,744.0,230.0,4.3,34.0,898.0,932.67,668.36
2016,8,3,13,45,710.0,242.0,4.4,34.0,866.0,927.59,665.63
2016,8,3,14,0,676.0,254.0,4.5,34.0,834.0,918.13,660.13
2016,8,3,14,15,665.5,249.0,4.55,33.5,803.0,911.52,658.39
2016,8,3,14,30,655.0,244.0,4.6,33.0,772.0,901.36,654.32
2016,8,3,14,45,628.5,244.0,4.65,33.0,732.0,877.17,639.28
2016,8,3,15,0,602.0,244.0,4.7,33.0,692.0,844.56,618.73
2016,8,3,15,15,584.5,236.0,4.65,32.0,650.5,815.91,602.98
2016,8,3,15,30,567.0,228.0,4.6,31.0,609.0,784.85,585.34
2016,8,3,15,45,553.0,215.0,4.6,30.5,565.0,749.64,563.68
2016,8,3,16,0,539.0,202.0,4.6,30.0,521.0,712.38,540.28
2016,8,3,16,15,512.0,191.0,4.45,29.0,472.0,664.45,509.12
2016,8,3,16,30,485.0,180.0,4.3,28.0,423.0,615.82,476.76
2016,8,3,16,45,476.5,160.5,4.2,27.5,377.5,572.34,447.06
2016,8,3,17,0,468.0,141.0,4.1,27.0,332.0,527.43,415.46
2016,8,3,17,15,425.0,126.5,3.9,26.0,281.5,462.59,367.71
2016,8,3,17,30,382.0,112.0,3.7,25.0,231.0,399.91,320.04
2016,8,3,17,45,359.0,92.5,3.5,24.0,187.0,346.63,278.24
2016,8,3,18,0,336.0,73.0,3.3,23.0,143.0,294.4,235.35
2016,8,3,18,15,261.0,55.0,3.1,22.0,100.0,218.82,171.9
2016,8,3,18,30,186.0,37.0,2.9,21.0,57.0,150.64,112.42
2016,8,3,18,45,93.0,18.5,2.75,20.5,28.5,72.41,23.77
2016,8,3,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,2.1,12.5,6.0,4.72,0.0
2016,8,4,5,30,0.0,12.0,2.1,13.0,12.0,9.44,0.0
2016,8,4,5,45,64.0,31.5,2.15,13.5,40.5,23.55,13.36
2016,8,4,6,0,128.0,51.0,2.2,14.0,69.0,37.36,26.98
2016,8,4,6,15,163.5,71.5,2.1,14.5,104.5,51.57,40.07
2016,8,4,6,30,199.0,92.0,2.0,15.0,140.0,65.47,52.64
2016,8,4,6,45,248.5,106.0,1.95,16.0,180.5,75.29,61.18
2016,8,4,7,0,298.0,120.0,1.9,17.0,221.0,84.95,69.31
2016,8,4,7,15,443.5,112.5,1.8,18.0,291.5,80.18,64.69
2016,8,4,7,30,589.0,105.0,1.7,19.0,362.0,78.26,62.56
2016,8,4,7,45,660.0,108.0,1.65,20.0,429.5,80.32,63.83
2016,8,4,8,0,731.0,111.0,1.6,21.0,497.0,82.56,65.23
2016,8,4,8,15,753.0,115.5,1.55,22.0,546.5,84.69,66.52
2016,8,4,8,30,775.0,120.0,1.5,23.0,596.0,94.05,73.83
2016,8,4,8,45,783.5,127.0,1.5,24.0,639.5,108.99,73.37
2016,8,4,9,0,792.0,134.0,1.5,25.0,683.0,167.7,98.04
2016,8,4,9,15,805.5,137.5,1.65,26.0,724.0,225.72,136.61
2016,8,4,9,30,819.0,141.0,1.8,27.0,765.0,284.86,182.49
2016,8,4,9,45,816.0,150.5,1.95,28.0,796.5,344.18,231.25
2016,8,4,10,0,813.0,160.0,2.1,29.0,828.0,402.27,278.92
2016,8,4,10,15,820.5,162.5,2.25,29.5,857.0,458.32,324.48
2016,8,4,10,30,828.0,165.0,2.4,30.0,886.0,513.82,368.46
2016,8,4,10,45,787.5,194.5,2.55,30.5,893.5,563.1,406.71
2016,8,4,11,0,747.0,224.0,2.7,31.0,901.0,609.64,441.43
2016,8,4,11,15,751.0,225.0,2.85,31.0,915.0,656.32,476.38
2016,8,4,11,30,755.0,226.0,3.0,31.0,929.0,701.4,509.53
2016,8,4,11,45,708.5,257.0,3.15,31.5,920.0,732.54,530.74
2016,8,4,12,0,662.0,288.0,3.3,32.0,911.0,757.89,547.47
2016,8,4,12,15,661.0,287.5,3.45,32.0,909.5,789.15,569.86
2016,8,4,12,30,660.0,287.0,3.6,32.0,908.0,817.79,590.27
2016,8,4,12,45,660.5,283.0,3.8,32.0,899.5,842.05,607.96
2016,8,4,13,0,661.0,279.0,4.0,32.0,891.0,863.3,623.63
2016,8,4,13,15,655.5,276.5,4.05,31.5,874.0,877.27,634.99
2016,8,4,13,30,650.0,274.0,4.1,31.0,857.0,887.8,644.16
2016,8,4,13,45,604.5,291.0,4.2,31.0,822.0,874.24,635.38
2016,8,4,14,0,559.0,308.0,4.3,31.0,787.0,855.82,623.45
2016,8,4,14,15,548.0,301.5,4.3,30.5,757.0,846.78,619.65
2016,8,4,14,30,537.0,295.0,4.3,30.0,727.0,834.73,613.78
2016,8,4,14,45,507.0,294.0,4.35,29.5,686.5,807.18,597.11
2016,8,4,15,0,477.0,293.0,4.4,29.0,646.0,777.22,578.67
2016,8,4,15,15,459.5,281.5,4.35,28.0,606.0,746.69,560.86
2016,8,4,15,30,442.0,270.0,4.3,27.0,566.0,714.12,541.32
2016,8,4,15,45,427.0,254.5,4.3,26.5,523.5,678.13,518.24
2016,8,4,16,0,412.0,239.0,4.3,26.0,481.0,622.0,480.57
2016,8,4,16,15,387.0,223.0,4.2,25.0,434.5,575.01,448.97
2016,8,4,16,30,362.0,207.0,4.1,24.0,388.0,527.82,416.38
2016,8,4,16,45,350.0,185.0,4.1,23.5,344.0,484.06,385.34
2016,8,4,17,0,338.0,163.0,4.1,23.0,300.0,439.66,352.95
2016,8,4,17,15,301.5,143.0,4.0,22.0,252.0,380.0,307.67
2016,8,4,17,30,265.0,123.0,3.9,21.0,204.0,322.36,262.53
2016,8,4,17,45,241.5,100.0,3.8,20.0,163.0,271.27,221.33
2016,8,4,18,0,218.0,77.0,3.7,19.0,122.0,221.33,179.51
2016,8,4,18,15,162.0,54.5,3.6,18.0,83.0,156.58,124.08
2016,8,4,18,30,106.0,32.0,3.5,17.0,44.0,95.89,70.8
2016,8,4,18,45,53.0,16.0,3.4,16.5,22.0,44.6,8.32
2016,8,4,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,7.5,2.25,11.5,9.0,0.0,0.0
2016,8,5,5,30,96.0,15.0,2.3,12.0,18.0,11.8,0.0
2016,8,5,5,45,229.5,29.5,2.4,12.5,56.0,22.54,12.38
2016,8,5,6,0,363.0,44.0,2.5,13.0,94.0,36.06,25.92
2016,8,5,6,15,445.0,54.5,2.5,13.5,142.0,44.3,33.77
2016,8,5,6,30,527.0,65.0,2.5,14.0,190.0,52.49,41.32
2016,8,5,6,45,263.5,79.5,2.5,14.5,142.0,57.19,45.52
2016,8,5,7,0,0.0,94.0,2.5,15.0,94.0,69.84,56.58
2016,8,5,7,15,0.0,109.5,2.45,15.5,109.5,81.01,66.12
2016,8,5,7,30,0.0,125.0,2.4,16.0,125.0,92.1,75.41
2016,8,5,7,45,2.0,142.5,2.35,17.0,143.5,104.45,85.47
2016,8,5,8,0,4.0,160.0,2.3,18.0,162.0,116.69,95.25
2016,8,5,8,15,24.0,204.5,2.25,19.0,219.0,145.98,119.2
2016,8,5,8,30,44.0,249.0,2.2,20.0,276.0,164.27,133.49
2016,8,5,8,45,147.0,282.0,2.2,21.0,381.5,179.81,137.14
2016,8,5,9,0,250.0,315.0,2.2,22.0,487.0,216.4,157.09
2016,8,5,9,15,569.5,214.0,2.2,22.5,638.5,229.79,151.78
2016,8,5,9,30,889.0,113.0,2.2,23.0,790.0,288.64,186.12
2016,8,5,9,45,889.0,120.0,2.2,24.0,823.5,349.65,237.37
2016,8,5,10,0,889.0,127.0,2.2,25.0,857.0,409.51,287.48
2016,8,5,10,15,896.0,128.5,2.25,25.5,886.0,467.26,335.38
2016,8,5,10,30,903.0,130.0,2.3,26.0,915.0,524.12,381.23
2016,8,5,10,45,892.0,141.0,2.35,26.5,932.5,577.03,422.72
2016,8,5,11,0,881.0,152.0,2.4,27.0,950.0,626.86,460.51
2016,8,5,11,15,884.5,153.0,2.45,27.5,964.5,675.74,496.46
2016,8,5,11,30,888.0,154.0,2.5,28.0,979.0,722.64,529.97
2016,8,5,11,45,873.0,164.5,2.6,28.5,981.0,772.04,563.99
2016,8,5,12,0,858.0,175.0,2.7,29.0,983.0,809.23,589.21
2016,8,5,12,15,857.5,175.0,2.75,29.0,981.5,845.43,614.54
2016,8,5,12,30,857.0,175.0,2.8,29.0,980.0,878.58,637.15
2016,8,5,12,45,879.0,159.5,2.9,29.5,977.5,899.07,649.89
2016,8,5,13,0,901.0,144.0,3.0,30.0,975.0,932.15,670.93
2016,8,5,13,15,897.0,142.5,3.1,30.0,958.0,950.64,683.77
2016,8,5,13,30,893.0,141.0,3.2,30.0,941.0,965.31,694.36
2016,8,5,13,45,870.0,149.5,3.3,30.5,911.5,982.99,705.64
2016,8,5,14,0,847.0,158.0,3.4,31.0,882.0,981.77,704.82
2016,8,5,14,15,838.0,155.5,3.45,30.5,850.5,978.91,705.72
2016,8,5,14,30,829.0,153.0,3.5,30.0,819.0,972.12,704.2
2016,8,5,14,45,809.5,154.0,3.6,30.0,779.0,955.01,694.98
2016,8,5,15,0,790.0,155.0,3.7,30.0,739.0,934.28,683.45
2016,8,5,15,15,774.5,151.0,3.7,29.5,696.0,917.0,675.02
2016,8,5,15,30,759.0,147.0,3.7,29.0,653.0,888.54,659.06
2016,8,5,15,45,741.0,141.0,3.75,28.5,606.0,852.7,638.26
2016,8,5,16,0,723.0,135.0,3.8,28.0,559.0,814.3,615.4
2016,8,5,16,15,697.5,129.0,3.8,27.5,508.0,767.26,585.84
2016,8,5,16,30,672.0,123.0,3.8,27.0,457.0,718.66,554.6
2016,8,5,16,45,648.5,113.5,3.8,26.5,406.0,666.7,520.15
2016,8,5,17,0,625.0,104.0,3.8,26.0,355.0,613.84,483.36
2016,8,5,17,15,580.0,95.0,3.7,25.0,302.5,545.8,434.21
2016,8,5,17,30,535.0,86.0,3.6,24.0,250.0,479.38,384.35
2016,8,5,17,45,486.5,74.0,3.5,23.0,200.5,410.03,330.01
2016,8,5,18,0,438.0,62.0,3.4,22.0,151.0,343.82,275.66
2016,8,5,18,15,348.0,48.5,3.25,21.0,106.0,258.83,204.04
2016,8,5,18,30,258.0,35.0,3.1,20.0,61.0,182.49,135.84
2016,8,5,18,45,129.0,17.5,3.0,19.0,30.5,84.89,9.09
2016,8,5,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,36.5,7.0,1.7,12.0,8.0,0.0,0.0
2016,8,6,5,30,73.0,14.0,1.7,12.0,16.0,11.02,0.0
2016,8,6,5,45,200.0,29.0,1.75,12.5,52.0,22.06,11.74
2016,8,6,6,0,327.0,44.0,1.8,13.0,88.0,35.91,25.75
2016,8,6,6,15,410.5,55.5,1.75,13.5,135.5,44.89,34.28
2016,8,6,6,30,494.0,67.0,1.7,14.0,183.0,53.78,42.46
2016,8,6,6,45,561.5,72.5,1.7,15.0,236.0,57.81,45.98
2016,8,6,7,0,629.0,78.0,1.7,16.0,289.0,61.98,49.43
2016,8,6,7,15,668.0,84.0,1.7,17.0,342.5,66.13,52.73
2016,8,6,7,30,707.0,90.0,1.7,18.0,396.0,70.21,55.87
2016,8,6,7,45,740.0,93.0,1.7,19.0,449.0,72.11,57.06
2016,8,6,8,0,773.0,96.0,1.7,20.0,502.0,80.07,63.41
2016,8,6,8,15,794.0,100.0,1.8,21.0,552.0,82.43,64.91
2016,8,6,8,30,815.0,104.0,1.9,22.0,602.0,84.67,66.31
2016,8,6,8,45,831.5,107.0,2.0,23.0,648.0,100.34,64.99
2016,8,6,9,0,848.0,110.0,2.1,24.0,694.0,160.34,90.38
2016,8,6,9,15,860.0,112.0,2.25,24.5,735.5,226.79,136.35
2016,8,6,9,30,872.0,114.0,2.4,25.0,777.0,286.73,184.17
2016,8,6,9,45,872.0,121.5,2.55,26.0,810.0,347.11,234.77
2016,8,6,10,0,872.0,129.0,2.7,27.0,843.0,406.38,284.37
2016,8,6,10,15,879.0,130.5,2.85,27.0,872.0,463.26,332.28
2016,8,6,10,30,886.0,132.0,3.0,27.0,901.0,519.29,378.47
2016,8,6,10,45,881.0,139.5,3.2,27.5,920.0,572.1,420.44
2016,8,6,11,0,876.0,147.0,3.4,28.0,939.0,622.48,459.35
2016,8,6,11,15,879.0,148.0,3.55,28.0,953.5,670.8,496.57
2016,8,6,11,30,882.0,149.0,3.7,28.0,968.0,717.08,531.54
2016,8,6,11,45,873.0,156.0,3.85,28.5,971.5,757.0,560.15
2016,8,6,12,0,864.0,163.0,4.0,29.0,975.0,805.96,593.94
2016,8,6,12,15,864.0,163.0,4.1,29.0,974.0,842.55,620.17
2016,8,6,12,30,864.0,163.0,4.2,29.0,973.0,876.11,643.32
2016,8,6,12,45,855.0,166.5,4.3,29.0,961.5,901.89,661.03
2016,8,6,13,0,846.0,170.0,4.4,29.0,950.0,923.92,676.35
2016,8,6,13,15,842.0,169.0,4.45,29.0,933.5,942.53,689.26
2016,8,6,13,30,838.0,168.0,4.5,29.0,917.0,957.36,699.79
2016,8,6,13,45,827.5,168.5,4.55,29.0,891.5,963.7,704.84
2016,8,6,14,0,817.0,169.0,4.6,29.0,866.0,966.08,707.46
2016,8,6,14,15,808.5,166.5,4.6,28.5,835.0,963.59,708.12
2016,8,6,14,30,800.0,164.0,4.6,28.0,804.0,957.24,706.47
2016,8,6,14,45,790.5,159.5,4.65,28.0,767.5,944.25,699.45
2016,8,6,15,0,781.0,155.0,4.7,28.0,731.0,927.6,690.08
2016,8,6,15,15,766.0,151.0,4.65,27.5,688.0,910.88,681.42
2016,8,6,15,30,751.0,147.0,4.6,27.0,645.0,882.92,665.07
2016,8,6,15,45,737.0,139.5,4.6,26.5,599.5,849.09,644.93
2016,8,6,16,0,723.0,132.0,4.6,26.0,554.0,812.54,622.65
2016,8,6,16,15,698.0,126.5,4.55,25.0,503.5,766.38,594.07
2016,8,6,16,30,673.0,121.0,4.5,24.0,453.0,718.65,563.71
2016,8,6,16,45,645.5,112.5,4.45,23.5,402.0,664.5,526.71
2016,8,6,17,0,618.0,104.0,4.4,23.0,351.0,609.73,487.55
2016,8,6,17,15,573.5,95.0,4.3,22.0,298.5,542.19,437.8
2016,8,6,17,30,529.0,86.0,4.2,21.0,246.0,476.22,387.36
2016,8,6,17,45,478.0,74.0,4.1,20.5,197.0,405.47,330.26
2016,8,6,18,0,427.0,62.0,4.0,20.0,148.0,338.11,273.6
2016,8,6,18,15,334.5,48.0,3.8,19.0,103.5,249.87,198.51
2016,8,6,18,30,242.0,34.0,3.6,18.0,59.0,174.69,130.05
2016,8,6,18,45,121.0,17.0,3.45,17.0,29.5,80.71,0.0
2016,8,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,36.0,6.5,2.4,11.5,7.5,0.0,0.0
2016,8,7,5,30,72.0,13.0,2.5,12.0,15.0,10.23,0.0
2016,8,7,5,45,232.0,27.0,2.7,12.5,53.5,22.11,11.45
2016,8,7,6,0,392.0,41.0,2.9,13.0,92.0,33.81,23.85
2016,8,7,6,15,476.0,50.5,2.9,13.5,141.5,41.39,31.14
2016,8,7,6,30,560.0,60.0,2.9,14.0,191.0,48.98,38.17
2016,8,7,6,45,628.5,64.5,2.95,15.0,246.0,52.62,41.37
2016,8,7,7,0,697.0,69.0,3.0,16.0,301.0,56.44,44.54
2016,8,7,7,15,734.0,74.0,3.0,16.5,355.5,65.14,51.98
2016,8,7,7,30,771.0,79.0,3.0,17.0,410.0,69.11,55.15
2016,8,7,7,45,801.0,82.0,3.0,18.0,464.5,71.43,56.73
2016,8,7,8,0,831.0,85.0,3.0,19.0,519.0,73.74,58.27
2016,8,7,8,15,850.5,88.0,3.0,20.0,570.0,75.77,59.55
2016,8,7,8,30,870.0,91.0,3.0,21.0,621.0,86.08,67.82
2016,8,7,8,45,883.5,94.5,3.0,22.0,667.5,104.46,67.23
2016,8,7,9,0,897.0,98.0,3.0,23.0,714.0,166.78,93.91
2016,8,7,9,15,908.0,100.0,3.05,23.5,756.0,228.84,136.76
2016,8,7,9,30,919.0,102.0,3.1,24.0,798.0,291.41,187.29
2016,8,7,9,45,905.0,116.0,3.15,25.0,828.0,354.83,241.25
2016,8,7,10,0,891.0,130.0,3.2,26.0,858.0,415.39,292.55
2016,8,7,10,15,898.0,132.0,3.25,26.5,887.5,473.81,341.16
2016,8,7,10,30,905.0,134.0,3.3,27.0,917.0,531.36,387.72
2016,8,7,10,45,893.5,145.0,3.35,28.0,934.5,584.24,428.58
2016,8,7,11,0,882.0,156.0,3.4,29.0,952.0,639.86,469.52
2016,8,7,11,15,885.5,157.0,3.4,29.5,966.5,683.12,501.56
2016,8,7,11,30,889.0,158.0,3.4,30.0,981.0,730.25,535.16
2016,8,7,11,45,871.5,170.0,3.45,30.5,982.0,779.71,568.95
2016,8,7,12,0,854.0,182.0,3.5,31.0,983.0,816.24,593.42
2016,8,7,12,15,853.5,182.0,3.55,31.0,981.5,852.46,618.8
2016,8,7,12,30,853.0,182.0,3.6,31.0,980.0,885.63,641.55
2016,8,7,12,45,864.0,173.0,3.7,31.5,974.5,917.55,661.7
2016,8,7,13,0,875.0,164.0,3.8,32.0,969.0,946.23,679.68
2016,8,7,13,15,870.5,163.0,3.85,32.0,951.5,964.91,692.31
2016,8,7,13,30,866.0,162.0,3.9,32.0,934.0,979.68,702.59
2016,8,7,13,45,837.0,173.0,3.95,32.0,903.0,978.92,702.99
2016,8,7,14,0,808.0,184.0,4.0,32.0,872.0,973.58,700.66
2016,8,7,14,15,798.5,181.0,4.0,31.5,840.0,969.69,700.55
2016,8,7,14,30,789.0,178.0,4.0,31.0,808.0,971.88,704.56
2016,8,7,14,45,766.5,179.0,4.05,31.0,767.5,952.27,693.22
2016,8,7,15,0,744.0,180.0,4.1,31.0,727.0,929.18,679.76
2016,8,7,15,15,727.5,175.0,4.1,30.5,683.5,902.3,664.86
2016,8,7,15,30,711.0,170.0,4.1,30.0,640.0,872.34,647.81
2016,8,7,15,45,697.0,160.5,4.1,29.5,594.0,837.19,627.05
2016,8,7,16,0,683.0,151.0,4.1,29.0,548.0,799.37,604.19
2016,8,7,16,15,656.0,144.0,4.05,28.5,497.0,750.68,573.1
2016,8,7,16,30,629.0,137.0,4.0,28.0,446.0,700.57,540.28
2016,8,7,16,45,613.0,123.5,4.0,27.5,396.5,651.6,507.46
2016,8,7,17,0,597.0,110.0,4.0,27.0,347.0,601.28,472.59
2016,8,7,17,15,550.5,100.5,3.8,26.0,294.0,532.34,422.44
2016,8,7,17,30,504.0,91.0,3.6,25.0,241.0,460.27,368.11
2016,8,7,17,45,466.0,76.0,3.45,24.0,193.5,400.52,321.12
2016,8,7,18,0,428.0,61.0,3.3,23.0,146.0,338.26,269.89
2016,8,7,18,15,334.5,47.0,3.1,22.0,101.0,249.41,195.27
2016,8,7,18,30,241.0,33.0,2.9,21.0,56.0,173.77,126.47
2016,8,7,18,45,120.5,16.5,2.7,20.0,28.0,79.51,0.0
2016,8,7,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,8,8,5,30,0.0,14.0,1.7,13.0,14.0,11.02,0.0
2016,8,8,5,45,175.5,28.0,1.95,13.5,50.5,21.23,10.36
2016,8,8,6,0,351.0,42.0,2.2,14.0,87.0,34.46,24.28
2016,8,8,6,15,435.5,52.5,2.15,14.5,135.0,42.73,32.18
2016,8,8,6,30,520.0,63.0,2.1,15.0,183.0,50.97,39.77
2016,8,8,6,45,599.5,66.0,2.1,16.0,238.5,53.42,41.91
2016,8,8,7,0,679.0,69.0,2.1,17.0,294.0,56.2,44.15
2016,8,8,7,15,716.5,74.0,2.05,18.0,348.0,64.88,51.44
2016,8,8,7,30,754.0,79.0,2.0,19.0,402.0,68.82,54.46
2016,8,8,7,45,784.0,82.0,2.0,20.5,455.5,71.11,55.88
2016,8,8,8,0,814.0,85.0,2.0,22.0,509.0,73.38,57.25
2016,8,8,8,15,833.5,88.5,2.0,23.0,559.0,75.71,58.76
2016,8,8,8,30,853.0,92.0,2.0,24.0,609.0,77.94,60.17
2016,8,8,8,45,864.5,96.0,2.05,25.0,655.0,105.7,66.86
2016,8,8,9,0,876.0,100.0,2.1,26.0,701.0,167.03,93.39
2016,8,8,9,15,887.5,102.5,2.2,26.5,742.5,228.31,135.32
2016,8,8,9,30,899.0,105.0,2.3,27.0,784.0,290.2,184.58
2016,8,8,9,45,886.0,118.0,2.4,27.5,814.0,352.1,236.92
2016,8,8,10,0,873.0,131.0,2.5,28.0,844.0,411.3,286.95
2016,8,8,10,15,880.0,133.0,2.65,28.5,873.0,468.78,334.31
2016,8,8,10,30,887.0,135.0,2.8,29.0,902.0,525.41,379.75
2016,8,8,10,45,865.0,152.5,2.95,29.5,915.5,580.33,422.45
2016,8,8,11,0,843.0,170.0,3.1,30.0,929.0,630.04,459.96
2016,8,8,11,15,846.0,171.0,3.2,30.0,943.5,678.83,496.68
2016,8,8,11,30,849.0,172.0,3.3,30.0,958.0,725.67,531.2
2016,8,8,11,45,816.5,194.0,3.45,30.5,954.0,761.53,556.09
2016,8,8,12,0,784.0,216.0,3.6,31.0,950.0,800.23,582.04
2016,8,8,12,15,783.5,216.0,3.7,31.0,948.5,835.43,606.93
2016,8,8,12,30,783.0,216.0,3.8,31.0,947.0,867.69,629.6
2016,8,8,12,45,748.5,234.5,3.95,31.0,928.0,884.21,641.16
2016,8,8,13,0,714.0,253.0,4.1,31.0,909.0,895.83,649.47
2016,8,8,13,15,708.5,251.0,4.2,31.0,892.0,910.94,660.64
2016,8,8,13,30,703.0,249.0,4.3,31.0,875.0,922.45,669.43
2016,8,8,13,45,674.5,257.5,4.45,31.0,845.0,918.22,667.56
2016,8,8,14,0,646.0,266.0,4.6,31.0,815.0,909.81,663.02
2016,8,8,14,15,635.5,261.0,4.65,30.5,784.0,902.8,660.92
2016,8,8,14,30,625.0,256.0,4.7,30.0,753.0,892.28,656.67
2016,8,8,14,45,616.0,247.0,4.8,29.5,718.0,876.27,649.18
2016,8,8,15,0,607.0,238.0,4.9,29.0,683.0,851.33,635.67
2016,8,8,15,15,589.0,230.0,4.9,28.5,641.0,821.76,617.95
2016,8,8,15,30,571.0,222.0,4.9,28.0,599.0,789.79,598.35
2016,8,8,15,45,582.5,200.0,4.95,27.5,560.5,767.56,586.48
2016,8,8,16,0,594.0,178.0,5.0,27.0,522.0,741.8,571.84
2016,8,8,16,15,566.0,169.0,4.95,26.0,472.0,693.17,540.04
2016,8,8,16,30,538.0,160.0,4.9,25.0,422.0,643.76,506.93
2016,8,8,16,45,551.0,137.0,4.85,24.5,379.0,610.74,485.17
2016,8,8,17,0,564.0,114.0,4.8,24.0,336.0,581.54,465.34
2016,8,8,17,15,517.0,103.5,4.6,23.0,284.0,506.45,409.08
2016,8,8,17,30,470.0,93.0,4.4,22.0,232.0,441.07,358.4
2016,8,8,17,45,447.5,76.0,4.2,21.0,187.0,385.98,314.19
2016,8,8,18,0,425.0,59.0,4.0,20.0,142.0,335.26,271.15
2016,8,8,18,15,330.0,45.0,3.75,19.0,97.5,247.66,196.16
2016,8,8,18,30,235.0,31.0,3.5,18.0,53.0,169.06,123.04
2016,8,8,18,45,117.5,15.5,3.25,17.5,26.5,76.56,0.0
2016,8,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,2.5,2.5,12.5,2.5,0.0,0.0
2016,8,9,5,30,0.0,5.0,2.6,13.0,5.0,3.93,0.0
2016,8,9,5,45,0.0,20.0,2.75,13.5,20.0,15.27,5.56
2016,8,9,6,0,0.0,35.0,2.9,14.0,35.0,26.4,17.24
2016,8,9,6,15,0.0,55.0,2.9,14.5,55.0,40.75,30.4
2016,8,9,6,30,0.0,75.0,2.9,15.0,75.0,54.96,43.28
2016,8,9,6,45,8.0,95.5,2.9,15.5,98.0,69.47,56.18
2016,8,9,7,0,16.0,116.0,2.9,16.0,121.0,83.91,68.74
2016,8,9,7,15,30.0,140.5,2.85,16.5,152.5,97.93,80.66
2016,8,9,7,30,44.0,165.0,2.8,17.0,184.0,113.49,93.67
2016,8,9,7,45,72.0,194.0,2.75,18.0,229.5,131.39,108.25
2016,8,9,8,0,100.0,223.0,2.7,19.0,275.0,148.88,122.19
2016,8,9,8,15,229.5,233.0,2.65,19.5,367.5,146.33,119.34
2016,8,9,8,30,359.0,243.0,2.6,20.0,460.0,153.93,125.04
2016,8,9,8,45,600.5,178.0,2.55,21.0,574.0,129.99,90.57
2016,8,9,9,0,842.0,113.0,2.5,22.0,688.0,165.67,94.93
2016,8,9,9,15,854.5,115.5,2.5,22.5,730.0,226.28,137.46
2016,8,9,9,30,867.0,118.0,2.5,23.0,772.0,292.52,190.81
2016,8,9,9,45,865.0,126.5,2.5,24.0,804.5,352.94,241.79
2016,8,9,10,0,863.0,135.0,2.5,25.0,837.0,410.68,290.37
2016,8,9,10,15,870.5,137.0,2.55,25.5,866.5,469.26,338.8
2016,8,9,10,30,878.0,139.0,2.6,26.0,896.0,525.73,384.28
2016,8,9,10,45,859.0,155.0,2.65,26.5,911.5,581.05,427.31
2016,8,9,11,0,840.0,171.0,2.7,27.0,927.0,631.11,465.01
2016,8,9,11,15,844.0,172.0,2.75,27.5,941.5,680.46,501.14
2016,8,9,11,30,848.0,173.0,2.8,28.0,956.0,727.94,534.95
2016,8,9,11,45,815.5,195.0,2.9,28.5,952.5,763.77,559.63
2016,8,9,12,0,783.0,217.0,3.0,29.0,949.0,802.52,585.43
2016,8,9,12,15,783.0,216.5,3.05,29.0,947.0,837.69,610.05
2016,8,9,12,30,783.0,216.0,3.1,29.0,945.0,869.91,632.44
2016,8,9,12,45,756.0,230.0,3.2,29.5,928.5,888.84,644.29
2016,8,9,13,0,729.0,244.0,3.3,30.0,912.0,903.31,653.15
2016,8,9,13,15,723.5,242.0,3.35,30.0,894.5,918.58,664.14
2016,8,9,13,30,718.0,240.0,3.4,30.0,877.0,930.22,672.75
2016,8,9,13,45,681.0,253.5,3.45,30.0,844.5,922.72,668.15
2016,8,9,14,0,644.0,267.0,3.5,30.0,812.0,910.67,660.72
2016,8,9,14,15,633.0,261.5,3.5,29.5,781.0,902.65,657.83
2016,8,9,14,30,622.0,256.0,3.5,29.0,750.0,891.14,652.63
2016,8,9,14,45,578.0,263.5,3.55,29.0,705.5,852.74,627.74
2016,8,9,15,0,534.0,271.0,3.6,29.0,661.0,817.1,604.5
2016,8,9,15,15,515.5,261.0,3.55,28.5,619.0,785.98,585.65
2016,8,9,15,30,497.0,251.0,3.5,28.0,577.0,752.67,565.05
2016,8,9,15,45,456.0,244.5,3.5,27.5,527.0,700.66,530.75
2016,8,9,16,0,415.0,238.0,3.5,27.0,477.0,629.83,482.73
2016,8,9,16,15,389.0,221.5,3.5,26.5,429.0,581.02,449.72
2016,8,9,16,30,363.0,205.0,3.5,26.0,381.0,532.08,415.71
2016,8,9,16,45,326.0,186.0,3.5,25.5,330.5,471.85,372.17
2016,8,9,17,0,289.0,167.0,3.5,25.0,280.0,413.03,328.52
2016,8,9,17,15,254.0,143.0,3.4,24.0,232.0,351.41,281.96
2016,8,9,17,30,219.0,119.0,3.3,23.0,184.0,291.63,235.28
2016,8,9,17,45,179.5,93.5,3.25,22.0,139.5,229.24,184.85
2016,8,9,18,0,140.0,68.0,3.2,21.0,95.0,169.35,134.96
2016,8,9,18,15,98.0,44.0,3.05,20.0,60.0,112.59,86.58
2016,8,9,18,30,56.0,20.0,2.9,19.0,25.0,57.21,37.63
2016,8,9,18,45,28.0,10.0,2.8,18.5,12.5,19.14,0.0
2016,8,9,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,5,15,20.0,4.0,1.25,13.5,4.0,0.0,0.0
2016,8,10,5,30,40.0,8.0,1.4,14.0,8.0,6.29,0.0
2016,8,10,5,45,135.0,25.5,1.55,14.5,40.0,19.28,8.0
2016,8,10,6,0,230.0,43.0,1.7,15.0,72.0,32.33,22.23
2016,8,10,6,15,308.0,58.5,1.7,15.5,116.5,43.77,32.91
2016,8,10,6,30,386.0,74.0,1.7,16.0,161.0,55.1,43.22
2016,8,10,6,45,442.5,86.0,1.7,16.5,211.0,63.71,50.88
2016,8,10,7,0,499.0,98.0,1.7,17.0,261.0,72.19,58.19
2016,8,10,7,15,542.0,107.5,1.65,18.0,313.0,81.29,65.72
2016,8,10,7,30,585.0,117.0,1.6,19.0,365.0,87.07,70.2
2016,8,10,7,45,613.0,126.5,1.55,20.0,416.0,92.36,74.17
2016,8,10,8,0,641.0,136.0,1.5,21.0,467.0,97.39,77.84
2016,8,10,8,15,666.5,142.5,1.45,22.0,516.5,100.14,79.54
2016,8,10,8,30,692.0,149.0,1.4,23.0,566.0,102.74,81.1
2016,8,10,8,45,705.5,157.0,1.4,24.0,610.5,123.17,81.9
2016,8,10,9,0,719.0,165.0,1.4,25.0,655.0,179.91,109.02
2016,8,10,9,15,735.0,169.5,1.4,25.5,696.5,236.42,147.93
2016,8,10,9,30,751.0,174.0,1.4,26.0,738.0,294.51,193.35
2016,8,10,9,45,815.0,149.5,1.4,27.0,788.0,352.64,238.73
2016,8,10,10,0,879.0,125.0,1.4,28.0,838.0,413.01,286.27
2016,8,10,10,15,886.5,126.5,1.4,28.5,867.5,470.79,332.78
2016,8,10,10,30,894.0,128.0,1.4,29.0,897.0,527.75,377.14
2016,8,10,10,45,879.5,141.0,1.4,30.0,913.5,580.02,415.77
2016,8,10,11,0,865.0,154.0,1.4,31.0,930.0,634.71,454.09
2016,8,10,11,15,869.0,154.5,1.5,31.5,944.5,684.66,489.58
2016,8,10,11,30,873.0,155.0,1.6,32.0,959.0,723.75,517.2
2016,8,10,11,45,853.0,168.5,1.7,32.5,959.0,771.84,549.22
2016,8,10,12,0,833.0,182.0,1.8,33.0,959.0,806.99,572.23
2016,8,10,12,15,833.0,182.0,1.95,33.0,957.5,842.88,597.4
2016,8,10,12,30,833.0,182.0,2.1,33.0,956.0,875.79,620.1
2016,8,10,12,45,829.0,182.0,2.25,33.0,946.0,902.1,638.03
2016,8,10,13,0,825.0,182.0,2.4,33.0,936.0,924.87,653.84
2016,8,10,13,15,820.0,180.5,2.55,33.0,918.5,941.75,666.02
2016,8,10,13,30,815.0,179.0,2.7,33.0,901.0,954.83,675.96
2016,8,10,13,45,790.0,186.5,2.85,33.0,870.5,953.49,676.87
2016,8,10,14,0,765.0,194.0,3.0,33.0,840.0,958.98,682.35
2016,8,10,14,15,754.5,190.5,3.15,32.5,808.5,953.39,682.17
2016,8,10,14,30,744.0,187.0,3.3,32.0,777.0,944.06,679.71
2016,8,10,14,45,724.0,186.0,3.45,31.5,737.0,924.61,670.67
2016,8,10,15,0,704.0,185.0,3.6,31.0,697.0,901.8,659.38
2016,8,10,15,15,686.0,179.5,3.65,30.5,654.0,873.16,643.52
