Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,668.0,174.0,3.7,30.0,611.0,841.64,625.58
2016,8,10,15,45,648.5,166.0,3.8,29.5,564.5,803.59,603.13
2016,8,10,16,0,629.0,158.0,3.9,29.0,518.0,763.27,578.71
2016,8,10,16,15,600.5,150.0,3.9,28.0,468.0,713.28,547.39
2016,8,10,16,30,572.0,142.0,3.9,27.0,418.0,654.16,508.57
2016,8,10,16,45,541.5,130.5,3.95,26.5,368.0,598.22,469.87
2016,8,10,17,0,511.0,119.0,4.0,26.0,318.0,542.44,430.01
2016,8,10,17,15,463.0,107.0,3.85,25.0,266.5,474.27,379.49
2016,8,10,17,30,415.0,95.0,3.7,24.0,215.0,408.71,329.1
2016,8,10,17,45,357.0,79.5,3.6,23.0,167.5,336.09,271.08
2016,8,10,18,0,299.0,64.0,3.5,22.0,120.0,268.21,214.67
2016,8,10,18,15,217.5,46.0,3.35,21.0,79.5,190.46,148.49
2016,8,10,18,30,136.0,28.0,3.2,20.0,39.0,120.22,82.58
2016,8,10,18,45,68.0,14.0,3.05,19.5,19.5,38.44,0.0
2016,8,10,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,15,19.0,3.0,0.9,13.5,3.5,0.0,0.0
2016,8,11,5,30,38.0,6.0,1.1,14.0,7.0,4.72,0.0
2016,8,11,5,45,137.5,23.5,1.35,14.5,38.5,17.83,6.47
2016,8,11,6,0,237.0,41.0,1.6,15.0,70.0,30.94,20.99
2016,8,11,6,15,316.5,56.0,1.6,15.5,115.0,42.1,31.42
2016,8,11,6,30,396.0,71.0,1.6,16.0,160.0,53.15,41.5
2016,8,11,6,45,463.5,81.5,1.6,17.0,212.0,60.96,48.36
2016,8,11,7,0,531.0,92.0,1.6,18.0,264.0,71.27,57.17
2016,8,11,7,15,574.0,100.5,1.6,19.0,316.5,76.72,61.51
2016,8,11,7,30,617.0,109.0,1.6,20.0,369.0,82.03,65.61
2016,8,11,7,45,657.0,113.5,1.6,21.5,423.0,84.39,66.97
2016,8,11,8,0,697.0,118.0,1.6,23.0,477.0,86.75,68.29
2016,8,11,8,15,721.0,123.5,1.6,24.0,527.0,89.36,69.94
2016,8,11,8,30,745.0,129.0,1.6,25.0,577.0,91.83,71.46
2016,8,11,8,45,770.0,131.0,1.65,26.0,625.0,111.84,70.77
2016,8,11,9,0,795.0,133.0,1.7,27.0,673.0,176.54,102.64
2016,8,11,9,15,809.0,136.5,1.7,28.0,715.0,235.54,143.04
2016,8,11,9,30,823.0,140.0,1.7,29.0,757.0,295.72,189.89
2016,8,11,9,45,857.0,130.5,1.75,30.0,800.0,353.74,236.37
2016,8,11,10,0,891.0,121.0,1.8,31.0,843.0,416.49,286.33
2016,8,11,10,15,898.5,122.5,1.8,31.5,872.5,474.99,333.15
2016,8,11,10,30,906.0,124.0,1.8,32.0,902.0,532.64,377.82
2016,8,11,10,45,909.5,126.5,1.8,32.5,924.0,587.81,419.16
2016,8,11,11,0,913.0,129.0,1.8,33.0,946.0,641.29,457.8
2016,8,11,11,15,916.0,129.5,1.8,33.0,960.5,691.07,493.66
2016,8,11,11,30,919.0,130.0,1.8,33.0,975.0,738.68,527.07
2016,8,11,11,45,916.0,133.5,1.85,33.5,980.5,781.91,555.97
2016,8,11,12,0,913.0,137.0,1.9,34.0,986.0,822.2,582.25
2016,8,11,12,15,912.5,137.0,1.9,34.0,984.5,858.61,605.06
2016,8,11,12,30,912.0,137.0,1.9,34.0,983.0,891.89,625.8
2016,8,11,12,45,895.0,145.5,1.95,34.0,969.0,914.77,640.51
2016,8,11,13,0,878.0,154.0,2.0,34.0,955.0,933.56,652.83
2016,8,11,13,15,873.5,153.0,2.05,34.0,937.0,967.18,674.47
2016,8,11,13,30,869.0,152.0,2.1,34.0,919.0,981.72,684.21
2016,8,11,13,45,855.0,154.0,2.2,34.0,892.0,986.27,688.64
2016,8,11,14,0,841.0,156.0,2.3,34.0,865.0,986.71,690.73
2016,8,11,14,15,832.0,153.5,2.35,33.5,833.0,983.46,691.59
2016,8,11,14,30,823.0,151.0,2.4,33.0,801.0,976.27,690.14
2016,8,11,14,45,803.0,151.5,2.45,33.0,760.5,957.71,680.24
2016,8,11,15,0,783.0,152.0,2.5,33.0,720.0,935.53,668.15
2016,8,11,15,15,766.5,148.0,2.6,32.5,676.5,917.0,660.18
2016,8,11,15,30,750.0,144.0,2.7,32.0,633.0,887.22,644.73
2016,8,11,15,45,723.5,141.0,2.8,32.0,583.5,846.61,620.63
2016,8,11,16,0,697.0,138.0,2.9,32.0,534.0,803.79,594.7
2016,8,11,16,15,669.0,131.5,2.95,31.0,483.0,754.06,565.54
2016,8,11,16,30,641.0,125.0,3.0,30.0,432.0,703.0,534.58
2016,8,11,16,45,601.0,117.5,3.15,29.5,379.0,640.44,493.34
2016,8,11,17,0,561.0,110.0,3.3,29.0,326.0,578.15,450.26
2016,8,11,17,15,512.0,99.5,3.2,27.5,274.0,501.25,395.61
2016,8,11,17,30,463.0,89.0,3.1,26.0,222.0,434.49,346.04
2016,8,11,17,45,396.5,75.5,3.05,25.0,172.5,356.52,284.66
2016,8,11,18,0,330.0,62.0,3.0,24.0,123.0,284.15,225.22
2016,8,11,18,15,241.5,45.0,2.9,23.0,82.0,202.34,156.22
2016,8,11,18,30,153.0,28.0,2.8,22.0,41.0,127.57,84.78
2016,8,11,18,45,76.5,14.0,2.7,21.0,20.5,41.92,0.0
2016,8,11,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,5,15,34.0,4.0,0.85,15.5,5.0,0.0,0.0
2016,8,12,5,30,68.0,8.0,0.9,16.0,10.0,6.29,0.0
2016,8,12,5,45,203.5,22.0,1.0,16.5,43.5,17.96,5.85
2016,8,12,6,0,339.0,36.0,1.1,17.0,77.0,29.55,19.56
2016,8,12,6,15,427.5,46.5,1.05,17.5,124.5,37.97,27.55
2016,8,12,6,30,516.0,57.0,1.0,18.0,172.0,46.36,35.21
2016,8,12,6,45,575.5,64.5,1.0,19.0,224.5,52.12,40.25
2016,8,12,7,0,635.0,72.0,1.0,20.0,277.0,57.85,45.07
2016,8,12,7,15,675.0,78.0,0.9,21.0,330.5,62.18,48.5
2016,8,12,7,30,715.0,84.0,0.8,22.0,384.0,66.44,51.77
2016,8,12,7,45,745.0,88.5,0.75,23.5,437.0,75.13,58.59
2016,8,12,8,0,775.0,93.0,0.7,25.0,490.0,78.22,60.56
2016,8,12,8,15,796.5,97.0,0.65,26.0,540.0,80.68,62.11
2016,8,12,8,30,818.0,101.0,0.6,27.0,590.0,83.04,63.55
2016,8,12,8,45,834.5,103.5,0.55,28.0,637.0,106.04,63.78
2016,8,12,9,0,851.0,106.0,0.5,29.0,684.0,166.51,91.33
2016,8,12,9,15,863.5,108.5,0.5,29.5,725.5,233.92,137.68
2016,8,12,9,30,876.0,111.0,0.5,30.0,767.0,295.06,184.94
2016,8,12,9,45,886.0,113.0,0.5,31.0,803.0,355.61,233.07
2016,8,12,10,0,896.0,115.0,0.5,32.0,839.0,416.1,280.54
2016,8,12,10,15,903.0,116.5,0.6,32.5,868.5,474.67,326.53
2016,8,12,10,30,910.0,118.0,0.7,33.0,898.0,532.33,370.48
2016,8,12,10,45,914.5,119.0,0.8,33.5,920.0,587.14,411.08
2016,8,12,11,0,919.0,120.0,0.9,34.0,942.0,640.31,449.25
2016,8,12,11,15,922.0,120.5,1.0,34.0,956.5,690.29,485.16
2016,8,12,11,30,925.0,121.0,1.1,34.0,971.0,738.06,518.8
2016,8,12,11,45,924.5,123.0,1.2,34.5,976.5,782.09,548.2
2016,8,12,12,0,924.0,125.0,1.3,35.0,982.0,823.31,574.76
2016,8,12,12,15,923.5,124.5,1.45,35.0,980.5,859.49,598.61
2016,8,12,12,30,923.0,124.0,1.6,35.0,979.0,892.45,620.5
2016,8,12,12,45,916.5,127.0,1.8,35.5,968.0,919.9,638.25
2016,8,12,13,0,910.0,130.0,2.0,36.0,957.0,943.65,653.72
2016,8,12,13,15,906.0,129.0,2.1,35.5,939.5,962.3,667.81
2016,8,12,13,30,902.0,128.0,2.2,35.0,922.0,977.08,679.72
2016,8,12,13,45,894.0,127.5,2.35,35.0,896.5,984.63,686.44
2016,8,12,14,0,886.0,127.0,2.5,35.0,871.0,988.19,690.85
2016,8,12,14,15,878.0,125.0,2.6,34.5,839.5,986.31,692.97
2016,8,12,14,30,870.0,123.0,2.7,34.0,808.0,980.49,692.78
2016,8,12,14,45,856.5,122.0,2.85,34.0,769.0,980.13,695.16
2016,8,12,15,0,843.0,121.0,3.0,34.0,730.0,962.26,686.43
2016,8,12,15,15,828.5,118.0,3.05,33.5,686.0,937.68,674.14
2016,8,12,15,30,814.0,115.0,3.1,33.0,642.0,909.75,659.61
2016,8,12,15,45,794.5,111.0,3.15,33.0,594.0,873.04,637.82
2016,8,12,16,0,775.0,107.0,3.2,33.0,546.0,833.66,614.04
2016,8,12,16,15,750.0,102.5,3.2,32.5,494.5,791.76,589.15
2016,8,12,16,30,725.0,98.0,3.2,32.0,443.0,743.21,559.13
2016,8,12,16,45,692.5,92.0,3.25,31.5,390.0,685.67,522.19
2016,8,12,17,0,660.0,86.0,3.3,31.0,337.0,627.82,483.83
2016,8,12,17,15,613.0,78.5,3.15,30.0,284.0,558.01,434.76
2016,8,12,17,30,566.0,71.0,3.0,29.0,231.0,490.04,384.52
2016,8,12,17,45,502.5,61.0,2.9,28.0,181.0,411.49,323.82
2016,8,12,18,0,439.0,51.0,2.8,27.0,131.0,337.6,263.92
2016,8,12,18,15,334.0,38.5,2.65,26.0,87.5,245.33,187.02
2016,8,12,18,30,229.0,26.0,2.5,25.0,44.0,160.77,102.65
2016,8,12,18,45,114.5,13.0,2.35,24.0,22.0,56.57,0.0
2016,8,12,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,13,5,45,185.0,17.0,0.35,20.0,38.5,13.75,2.49
2016,8,13,6,0,370.0,34.0,0.4,21.0,77.0,28.07,17.93
2016,8,13,6,15,460.0,43.0,0.45,21.5,124.5,35.41,24.87
2016,8,13,6,30,550.0,52.0,0.5,22.0,172.0,42.8,31.54
2016,8,13,6,45,607.0,58.5,0.55,23.0,224.5,47.99,36.01
2016,8,13,7,0,664.0,65.0,0.6,24.0,277.0,53.17,40.3
2016,8,13,7,15,703.0,70.0,0.7,25.0,330.5,61.68,47.26
2016,8,13,7,30,742.0,75.0,0.8,26.0,384.0,65.72,50.29
2016,8,13,7,45,769.0,79.0,0.95,27.5,437.0,68.75,52.3
2016,8,13,8,0,796.0,83.0,1.1,29.0,490.0,71.71,54.2
2016,8,13,8,15,817.0,86.5,1.15,30.0,540.0,74.1,55.73
2016,8,13,8,30,838.0,90.0,1.2,31.0,590.0,76.39,57.15
2016,8,13,8,45,852.5,93.0,1.3,32.0,636.5,109.91,64.83
2016,8,13,9,0,867.0,96.0,1.4,33.0,683.0,170.68,92.55
2016,8,13,9,15,879.0,98.5,1.4,33.5,724.5,231.92,134.31
2016,8,13,9,30,891.0,101.0,1.4,34.0,766.0,293.83,182.38
2016,8,13,9,45,901.5,102.0,1.45,35.0,802.5,354.7,231.09
2016,8,13,10,0,912.0,103.0,1.5,36.0,839.0,415.51,279.33
2016,8,13,10,15,918.5,104.5,1.5,36.5,868.0,474.69,325.62
2016,8,13,10,30,925.0,106.0,1.5,37.0,897.0,532.87,369.6
2016,8,13,10,45,925.5,109.5,1.5,37.5,918.0,588.11,409.93
2016,8,13,11,0,926.0,113.0,1.5,38.0,939.0,641.32,447.35
2016,8,13,11,15,929.5,113.5,1.55,38.0,953.5,691.9,483.1
2016,8,13,11,30,933.0,114.0,1.6,38.0,968.0,740.28,516.51
2016,8,13,11,45,923.0,121.5,1.65,38.5,971.5,782.11,543.65
2016,8,13,12,0,913.0,129.0,1.7,39.0,975.0,820.45,567.57
2016,8,13,12,15,913.0,129.0,1.8,39.0,973.5,857.12,590.93
2016,8,13,12,30,913.0,129.0,1.9,39.0,972.0,890.67,612.33
2016,8,13,12,45,895.5,138.0,2.05,39.0,958.0,913.5,627.67
2016,8,13,13,0,878.0,147.0,2.2,39.0,944.0,932.19,640.63
2016,8,13,13,15,874.0,146.0,2.35,38.5,926.5,950.47,654.84
2016,8,13,13,30,870.0,145.0,2.5,38.0,909.0,964.99,666.89
2016,8,13,13,45,852.0,150.0,2.65,38.0,881.0,983.85,680.38
2016,8,13,14,0,834.0,155.0,2.8,38.0,853.0,983.26,681.95
2016,8,13,14,15,825.0,152.5,2.9,37.5,821.0,979.83,683.03
2016,8,13,14,30,816.0,150.0,3.0,37.0,789.0,972.48,681.8
2016,8,13,14,45,794.0,151.0,3.1,37.0,748.5,952.32,671.17
2016,8,13,15,0,772.0,152.0,3.2,37.0,708.0,936.9,663.63
2016,8,13,15,15,756.0,148.0,3.3,36.5,664.5,910.65,650.47
2016,8,13,15,30,740.0,144.0,3.4,36.0,621.0,881.31,635.19
2016,8,13,15,45,713.5,140.5,3.5,35.5,572.5,840.1,611.82
2016,8,13,16,0,687.0,137.0,3.6,35.0,524.0,796.75,586.57
2016,8,13,16,15,659.0,130.5,3.65,34.0,473.0,747.06,557.32
2016,8,13,16,30,631.0,124.0,3.7,33.0,422.0,696.07,526.29
2016,8,13,16,45,596.5,115.0,3.8,32.5,370.5,636.39,486.93
2016,8,13,17,0,562.0,106.0,3.9,32.0,319.0,576.72,445.72
2016,8,13,17,15,512.0,96.0,3.75,31.0,267.0,499.07,389.86
2016,8,13,17,30,462.0,86.0,3.6,30.0,215.0,432.06,339.62
2016,8,13,17,45,404.0,72.0,3.5,29.0,167.0,358.58,282.23
2016,8,13,18,0,346.0,58.0,3.4,28.0,119.0,289.86,226.12
2016,8,13,18,15,249.5,42.0,3.2,27.0,78.0,204.15,154.46
2016,8,13,18,30,153.0,26.0,3.0,26.0,37.0,123.4,73.65
2016,8,13,18,45,76.5,13.0,2.85,25.0,18.5,41.24,0.0
2016,8,13,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,14,5,45,138.0,18.5,0.35,21.0,34.5,14.16,2.0
2016,8,14,6,0,276.0,37.0,0.4,22.0,69.0,28.27,17.93
2016,8,14,6,15,363.5,50.0,0.45,22.5,114.5,40.45,29.02
2016,8,14,6,30,451.0,63.0,0.5,23.0,160.0,50.6,38.07
2016,8,14,6,45,507.0,73.0,0.6,24.0,211.0,57.92,44.35
2016,8,14,7,0,563.0,83.0,0.7,25.0,262.0,65.11,50.27
2016,8,14,7,15,606.0,90.5,0.65,26.0,314.5,70.12,54.17
2016,8,14,7,30,649.0,98.0,0.6,27.0,367.0,75.03,57.85
2016,8,14,7,45,675.5,105.5,0.6,28.5,418.5,79.5,60.95
2016,8,14,8,0,702.0,113.0,0.6,30.0,470.0,83.77,63.81
2016,8,14,8,15,726.5,118.0,0.65,31.0,520.0,86.2,65.27
2016,8,14,8,30,751.0,123.0,0.7,32.0,570.0,88.53,66.63
2016,8,14,8,45,762.0,130.0,0.8,33.0,614.5,115.13,69.33
2016,8,14,9,0,773.0,137.0,0.9,34.0,659.0,181.25,103.13
2016,8,14,9,15,787.5,140.5,1.0,34.5,700.5,239.28,142.44
2016,8,14,9,30,802.0,144.0,1.1,35.0,742.0,298.58,187.79
2016,8,14,9,45,821.5,142.5,1.25,36.0,780.0,356.9,233.56
2016,8,14,10,0,841.0,141.0,1.4,37.0,818.0,416.44,279.99
2016,8,14,10,15,848.5,143.0,1.55,37.0,847.0,474.34,325.74
2016,8,14,10,30,856.0,145.0,1.7,37.0,876.0,531.58,369.91
2016,8,14,10,45,836.5,161.5,1.85,37.5,890.5,584.48,409.04
2016,8,14,11,0,817.0,178.0,2.0,38.0,905.0,633.68,444.29
2016,8,14,11,15,821.0,179.0,2.15,38.0,919.5,682.27,479.27
2016,8,14,11,30,825.0,180.0,2.3,38.0,934.0,729.03,512.32
2016,8,14,11,45,791.0,202.5,2.45,38.5,929.5,763.08,534.8
2016,8,14,12,0,757.0,225.0,2.6,39.0,925.0,800.78,558.87
2016,8,14,12,15,756.5,225.0,2.7,39.0,923.5,835.21,582.13
2016,8,14,12,30,756.0,225.0,2.8,39.0,922.0,866.73,603.32
2016,8,14,12,45,795.0,198.5,2.95,39.0,925.0,895.89,624.01
2016,8,14,13,0,834.0,172.0,3.1,39.0,928.0,932.99,648.37
2016,8,14,13,15,829.5,170.5,3.2,38.5,910.0,950.21,661.35
2016,8,14,13,30,825.0,169.0,3.3,38.0,892.0,963.61,672.24
2016,8,14,13,45,780.0,188.0,3.4,38.0,856.5,953.74,667.29
2016,8,14,14,0,735.0,207.0,3.5,38.0,821.0,951.54,667.44
2016,8,14,14,15,724.5,203.5,3.6,37.5,789.5,945.64,666.68
2016,8,14,14,30,714.0,200.0,3.7,37.0,758.0,936.06,663.68
2016,8,14,14,45,672.5,208.0,3.8,37.0,713.0,904.43,645.15
2016,8,14,15,0,631.0,216.0,3.9,37.0,668.0,869.33,623.72
2016,8,14,15,15,612.5,209.0,3.9,36.0,625.5,839.06,607.86
2016,8,14,15,30,594.0,202.0,3.9,35.0,583.0,798.97,585.26
2016,8,14,15,45,561.0,196.0,3.95,34.5,534.5,752.38,556.35
2016,8,14,16,0,528.0,190.0,4.0,34.0,486.0,704.62,526.04
2016,8,14,16,15,499.0,178.5,4.0,33.0,437.0,653.69,493.85
2016,8,14,16,30,470.0,167.0,4.0,32.0,388.0,602.27,460.35
2016,8,14,16,45,438.0,152.0,4.0,31.5,338.5,544.61,420.39
2016,8,14,17,0,406.0,137.0,4.0,31.0,289.0,487.53,379.65
2016,8,14,17,15,360.5,120.0,3.85,29.5,239.5,419.66,330.35
2016,8,14,17,30,315.0,103.0,3.7,28.0,190.0,339.99,270.09
2016,8,14,17,45,269.5,82.5,3.6,27.0,145.5,275.0,218.3
2016,8,14,18,0,224.0,62.0,3.5,26.0,101.0,213.39,167.33
2016,8,14,18,15,154.5,41.0,3.3,25.0,63.5,141.97,106.91
2016,8,14,18,30,85.0,20.0,3.1,24.0,26.0,71.2,37.69
2016,8,14,18,45,42.5,10.0,2.95,23.5,13.0,25.13,0.0
2016,8,14,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,5,45,182.5,16.5,1.55,15.5,37.0,13.36,0.89
2016,8,15,6,0,365.0,33.0,1.7,16.0,74.0,27.27,17.49
2016,8,15,6,15,457.0,43.0,1.7,16.5,122.0,35.44,25.37
2016,8,15,6,30,549.0,53.0,1.7,17.0,170.0,43.62,32.89
2016,8,15,6,45,609.0,59.5,1.7,18.0,223.5,48.79,37.48
2016,8,15,7,0,669.0,66.0,1.7,19.0,277.0,53.99,41.89
2016,8,15,7,15,709.0,71.0,1.65,20.0,331.5,62.58,49.08
2016,8,15,7,30,749.0,76.0,1.6,21.0,386.0,66.63,52.19
2016,8,15,7,45,777.5,80.5,1.6,22.0,439.5,70.04,54.68
2016,8,15,8,0,806.0,85.0,1.6,23.0,493.0,73.36,57.05
2016,8,15,8,15,827.0,88.0,1.6,24.0,543.5,75.39,58.3
2016,8,15,8,30,848.0,91.0,1.6,25.0,594.0,77.35,59.48
2016,8,15,8,45,862.5,94.5,1.6,26.0,641.0,114.32,68.37
2016,8,15,9,0,877.0,98.0,1.6,27.0,688.0,176.3,98.51
2016,8,15,9,15,889.0,100.5,1.7,28.0,730.0,238.42,142.24
2016,8,15,9,30,901.0,103.0,1.8,29.0,772.0,301.2,192.12
2016,8,15,9,45,904.5,107.5,1.95,30.0,806.5,363.14,243.27
2016,8,15,10,0,908.0,112.0,2.1,31.0,841.0,424.27,293.31
2016,8,15,10,15,915.0,113.5,2.2,31.5,870.5,483.73,341.3
2016,8,15,10,30,922.0,115.0,2.3,32.0,900.0,542.24,387.13
2016,8,15,10,45,917.5,121.5,2.45,32.5,920.0,597.06,429.03
2016,8,15,11,0,913.0,128.0,2.6,33.0,940.0,649.38,467.81
2016,8,15,11,15,916.5,129.0,2.7,33.5,954.0,700.05,504.15
2016,8,15,11,30,920.0,130.0,2.8,34.0,968.0,748.57,538.01
2016,8,15,11,45,909.0,138.0,2.95,34.5,971.0,789.63,566.15
2016,8,15,12,0,898.0,146.0,3.1,35.0,974.0,827.16,591.3
2016,8,15,12,15,898.0,145.5,3.2,35.0,972.5,863.23,615.05
2016,8,15,12,30,898.0,145.0,3.3,35.0,971.0,896.2,636.77
2016,8,15,12,45,874.5,157.5,3.4,35.0,954.5,931.24,659.84
2016,8,15,13,0,851.0,170.0,3.5,35.0,938.0,948.74,671.71
2016,8,15,13,15,846.5,168.5,3.6,34.5,920.5,966.26,685.24
2016,8,15,13,30,842.0,167.0,3.7,34.0,903.0,979.89,696.45
2016,8,15,13,45,826.0,170.0,3.8,34.0,875.0,982.94,699.65
2016,8,15,14,0,810.0,173.0,3.9,34.0,847.0,981.86,700.41
2016,8,15,14,15,800.5,170.0,3.95,33.5,815.0,977.34,700.26
2016,8,15,14,30,791.0,167.0,4.0,33.0,783.0,968.93,697.73
2016,8,15,14,45,773.0,166.0,4.05,33.0,743.0,960.12,693.65
2016,8,15,15,0,755.0,165.0,4.1,33.0,703.0,938.5,681.29
2016,8,15,15,15,737.5,160.0,4.1,32.0,659.5,909.77,666.75
2016,8,15,15,30,720.0,155.0,4.1,31.0,616.0,878.0,650.02
2016,8,15,15,45,696.5,149.5,4.1,30.5,567.5,837.43,625.73
2016,8,15,16,0,673.0,144.0,4.1,30.0,519.0,794.61,599.55
2016,8,15,16,15,644.0,137.0,4.05,29.0,468.0,743.56,568.02
2016,8,15,16,30,615.0,130.0,4.0,28.0,417.0,691.26,534.77
2016,8,15,16,45,580.0,120.0,3.95,27.5,364.5,630.33,492.74
2016,8,15,17,0,545.0,110.0,3.9,27.0,312.0,562.86,444.5
2016,8,15,17,15,494.0,99.0,3.7,26.0,260.0,491.77,391.94
2016,8,15,17,30,443.0,88.0,3.5,25.0,208.0,423.57,339.46
2016,8,15,17,45,382.5,73.0,3.3,24.0,160.0,348.17,279.07
2016,8,15,18,0,322.0,58.0,3.1,23.0,112.0,277.86,220.35
2016,8,15,18,15,227.0,40.0,2.9,22.0,71.5,191.59,146.5
2016,8,15,18,30,132.0,22.0,2.7,21.0,31.0,106.36,53.31
2016,8,15,18,45,66.0,11.0,2.55,20.0,15.5,35.51,0.0
2016,8,15,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,45,146.0,18.0,0.65,15.5,34.0,13.8,0.1
2016,8,16,6,0,292.0,36.0,0.7,16.0,68.0,29.5,19.33
2016,8,16,6,15,384.5,48.5,0.7,16.5,115.0,39.46,28.88
2016,8,16,6,30,477.0,61.0,0.7,17.0,162.0,49.33,37.92
2016,8,16,6,45,537.0,70.5,0.7,18.0,214.0,56.42,44.18
2016,8,16,7,0,597.0,80.0,0.7,19.0,266.0,63.41,50.1
2016,8,16,7,15,640.5,87.0,0.7,20.0,320.5,68.22,53.94
2016,8,16,7,30,684.0,94.0,0.7,21.0,375.0,72.94,57.58
2016,8,16,7,45,712.0,100.5,0.75,22.5,427.5,76.93,60.39
2016,8,16,8,0,740.0,107.0,0.8,24.0,480.0,80.77,63.0
2016,8,16,8,15,764.0,111.5,0.85,25.0,531.0,83.09,64.44
2016,8,16,8,30,788.0,116.0,0.9,26.0,582.0,92.48,71.69
2016,8,16,8,45,799.5,123.0,0.95,27.5,628.0,123.08,75.18
2016,8,16,9,0,811.0,130.0,1.0,29.0,674.0,184.37,105.93
2016,8,16,9,15,825.0,133.0,1.05,30.0,716.0,244.54,147.73
2016,8,16,9,30,839.0,136.0,1.1,31.0,758.0,305.85,195.32
2016,8,16,9,45,835.5,146.5,1.15,32.0,790.5,367.92,245.14
2016,8,16,10,0,832.0,157.0,1.2,33.0,823.0,428.66,293.13
2016,8,16,10,15,840.0,159.0,1.2,33.5,852.5,486.64,337.99
2016,8,16,10,30,848.0,161.0,1.2,34.0,882.0,544.03,380.89
2016,8,16,10,45,833.0,175.0,1.3,34.5,898.0,597.18,419.91
2016,8,16,11,0,818.0,189.0,1.4,35.0,914.0,647.06,455.34
2016,8,16,11,15,822.0,190.0,1.45,35.0,928.0,695.97,489.84
2016,8,16,11,30,826.0,191.0,1.5,35.0,942.0,743.04,522.3
2016,8,16,11,45,803.0,206.5,1.6,35.5,941.0,779.62,546.27
2016,8,16,12,0,780.0,222.0,1.7,36.0,940.0,820.72,572.32
2016,8,16,12,15,779.5,222.0,1.8,36.0,938.0,855.93,596.02
2016,8,16,12,30,779.0,222.0,1.9,36.0,936.0,888.14,617.65
2016,8,16,12,45,778.5,219.0,2.0,36.0,927.0,914.43,635.55
2016,8,16,13,0,778.0,216.0,2.1,36.0,918.0,937.26,651.14
2016,8,16,13,15,773.0,214.5,2.2,36.0,900.0,953.82,662.58
2016,8,16,13,30,768.0,213.0,2.3,36.0,882.0,966.6,671.87
2016,8,16,13,45,745.5,218.0,2.4,36.0,852.5,965.21,672.54
2016,8,16,14,0,723.0,223.0,2.5,36.0,823.0,959.7,670.87
2016,8,16,14,15,712.0,218.5,2.55,35.5,790.5,952.24,669.05
2016,8,16,14,30,701.0,214.0,2.6,35.0,758.0,941.07,665.0
2016,8,16,14,45,684.0,210.0,2.7,35.0,719.0,921.02,654.42
2016,8,16,15,0,667.0,206.0,2.8,35.0,680.0,897.6,641.7
2016,8,16,15,15,648.5,199.0,2.85,34.5,636.5,866.74,625.02
2016,8,16,15,30,630.0,192.0,2.9,34.0,593.0,833.03,606.13
2016,8,16,15,45,613.0,181.5,3.0,33.5,547.0,794.8,584.27
2016,8,16,16,0,596.0,171.0,3.1,33.0,501.0,746.96,555.52
2016,8,16,16,15,566.0,161.0,3.1,32.0,450.5,694.65,523.16
2016,8,16,16,30,536.0,151.0,3.1,31.0,400.0,641.72,489.35
2016,8,16,16,45,509.5,136.5,3.1,30.5,350.0,586.34,451.84
2016,8,16,17,0,483.0,122.0,3.1,30.0,300.0,530.92,413.04
2016,8,16,17,15,433.0,108.0,2.95,28.5,248.5,459.65,361.72
2016,8,16,17,30,383.0,94.0,2.8,27.0,197.0,391.32,310.37
2016,8,16,17,45,331.0,76.0,2.7,26.0,150.5,320.6,254.31
2016,8,16,18,0,279.0,58.0,2.6,25.0,104.0,254.13,199.31
2016,8,16,18,15,191.5,39.0,2.5,24.0,65.0,172.74,129.97
2016,8,16,18,30,104.0,20.0,2.4,23.0,26.0,89.65,36.51
2016,8,16,18,45,52.0,10.0,2.3,22.0,13.0,29.06,0.0
2016,8,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,17,5,45,112.0,18.0,1.0,19.0,30.0,13.71,0.0
2016,8,17,6,0,224.0,36.0,1.1,20.0,60.0,27.27,17.0
2016,8,17,6,15,311.0,51.0,1.2,20.5,105.0,38.54,27.52
2016,8,17,6,30,398.0,66.0,1.3,21.0,150.0,49.74,37.59
2016,8,17,6,45,453.5,78.5,1.45,22.0,199.5,58.84,45.5
2016,8,17,7,0,509.0,91.0,1.6,23.0,249.0,70.64,55.47
2016,8,17,7,15,554.0,100.5,1.6,24.0,302.0,76.83,60.4
2016,8,17,7,30,599.0,110.0,1.6,25.0,355.0,82.86,65.03
2016,8,17,7,45,626.0,119.5,1.6,26.0,405.5,88.35,69.11
2016,8,17,8,0,653.0,129.0,1.6,27.0,456.0,93.58,72.89
2016,8,17,8,15,678.5,135.0,1.7,28.0,506.0,96.22,74.49
2016,8,17,8,30,704.0,141.0,1.8,29.0,556.0,98.73,75.98
2016,8,17,8,45,713.0,150.5,1.95,30.0,599.5,129.63,80.75
2016,8,17,9,0,722.0,160.0,2.1,31.0,643.0,187.92,111.4
2016,8,17,9,15,737.5,165.0,2.15,31.5,684.5,245.53,151.95
2016,8,17,9,30,753.0,170.0,2.2,32.0,726.0,304.65,198.15
2016,8,17,9,45,779.0,166.0,2.25,33.0,765.5,362.12,243.74
2016,8,17,10,0,805.0,162.0,2.3,34.0,805.0,424.25,292.38
2016,8,17,10,15,813.5,164.5,2.35,34.5,834.5,481.36,337.27
2016,8,17,10,30,822.0,167.0,2.4,35.0,864.0,538.01,380.47
2016,8,17,10,45,802.5,183.5,2.45,35.5,878.5,589.21,418.42
2016,8,17,11,0,783.0,200.0,2.5,36.0,893.0,639.5,454.25
2016,8,17,11,15,787.0,201.5,2.55,36.0,907.0,684.46,486.68
2016,8,17,11,30,791.0,203.0,2.6,36.0,921.0,730.48,519.02
2016,8,17,11,45,765.5,220.5,2.65,36.5,919.0,772.8,546.46
2016,8,17,12,0,740.0,238.0,2.7,37.0,917.0,805.6,567.16
2016,8,17,12,15,739.5,237.5,2.75,37.0,915.0,839.22,589.8
2016,8,17,12,30,739.0,237.0,2.8,37.0,913.0,869.94,610.32
2016,8,17,12,45,749.0,228.0,2.9,37.0,907.0,899.12,630.36
2016,8,17,13,0,759.0,219.0,3.0,37.0,901.0,925.24,648.42
2016,8,17,13,15,753.5,217.0,3.05,37.0,883.0,940.44,658.65
2016,8,17,13,30,748.0,215.0,3.1,37.0,865.0,951.9,666.67
2016,8,17,13,45,716.5,225.0,3.15,37.0,833.5,946.34,664.13
2016,8,17,14,0,685.0,235.0,3.2,37.0,802.0,936.42,658.64
2016,8,17,14,15,673.5,230.5,3.25,36.5,770.0,928.26,656.23
2016,8,17,14,30,662.0,226.0,3.3,36.0,738.0,916.5,651.55
2016,8,17,14,45,632.0,227.0,3.35,36.0,696.0,888.49,634.68
2016,8,17,15,0,602.0,228.0,3.4,36.0,654.0,850.99,611.76
2016,8,17,15,15,583.0,219.5,3.4,35.5,611.5,819.18,593.62
2016,8,17,15,30,564.0,211.0,3.4,35.0,569.0,785.04,573.61
2016,8,17,15,45,520.5,207.5,3.45,34.5,518.0,731.77,539.98
2016,8,17,16,0,477.0,204.0,3.5,34.0,467.0,677.89,505.22
2016,8,17,16,15,447.5,190.0,3.5,33.0,418.0,625.03,471.61
2016,8,17,16,30,418.0,176.0,3.5,32.0,369.0,571.88,436.73
2016,8,17,16,45,366.0,161.5,3.5,31.0,315.5,483.23,374.51
2016,8,17,17,0,314.0,147.0,3.5,30.0,262.0,416.04,325.83
2016,8,17,17,15,273.0,125.5,3.35,28.5,213.5,351.17,277.79
2016,8,17,17,30,232.0,104.0,3.2,27.0,165.0,288.81,229.73
2016,8,17,17,45,180.5,79.0,3.05,26.0,120.0,217.85,172.52
2016,8,17,18,0,129.0,54.0,2.9,25.0,75.0,150.3,116.57
2016,8,17,18,15,83.0,32.5,2.75,24.0,44.0,94.06,68.4
2016,8,17,18,30,37.0,11.0,2.6,23.0,13.0,34.03,6.64
2016,8,17,18,45,18.5,5.5,2.5,22.0,6.5,11.88,0.0
2016,8,17,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,18,5,45,35.0,14.0,1.4,16.5,17.5,10.79,0.0
2016,8,18,6,0,70.0,28.0,1.6,17.0,35.0,21.19,12.07
2016,8,18,6,15,114.5,53.0,1.6,17.5,73.0,38.84,28.11
2016,8,18,6,30,159.0,78.0,1.6,18.0,111.0,55.9,43.43
2016,8,18,6,45,205.5,102.5,1.65,18.5,158.0,72.22,57.84
2016,8,18,7,0,252.0,127.0,1.7,19.0,205.0,88.12,71.56
2016,8,18,7,15,288.5,148.5,1.7,20.0,253.5,101.74,82.83
2016,8,18,7,30,325.0,170.0,1.7,21.0,302.0,114.96,93.47
2016,8,18,7,45,399.0,167.0,1.75,22.5,351.0,111.74,89.86
2016,8,18,8,0,473.0,164.0,1.8,24.0,400.0,110.11,87.63
2016,8,18,8,15,477.5,181.0,1.9,25.0,440.5,118.75,94.13
2016,8,18,8,30,482.0,198.0,2.0,26.0,481.0,126.88,100.1
2016,8,18,8,45,520.0,203.0,2.1,27.0,530.5,151.22,102.25
2016,8,18,9,0,558.0,208.0,2.2,28.0,580.0,199.08,127.63
2016,8,18,9,15,542.0,240.5,2.25,29.0,620.5,258.16,170.99
2016,8,18,9,30,526.0,273.0,2.3,30.0,661.0,315.81,215.94
2016,8,18,9,45,551.5,274.5,2.4,31.0,698.5,365.19,254.08
2016,8,18,10,0,577.0,276.0,2.5,32.0,736.0,416.91,293.84
2016,8,18,10,15,587.5,281.0,2.55,32.5,764.0,466.62,332.22
2016,8,18,10,30,598.0,286.0,2.6,33.0,792.0,516.6,369.82
2016,8,18,10,45,561.5,315.0,2.65,33.5,800.0,558.43,400.56
2016,8,18,11,0,525.0,344.0,2.7,34.0,808.0,595.92,427.09
2016,8,18,11,15,530.0,347.5,2.7,34.0,821.5,637.1,456.43
2016,8,18,11,30,535.0,351.0,2.7,34.0,835.0,677.32,484.52
2016,8,18,11,45,497.5,374.5,2.7,34.5,827.5,700.69,499.15
2016,8,18,12,0,460.0,398.0,2.7,35.0,820.0,719.73,510.55
2016,8,18,12,15,460.0,398.0,2.7,35.0,818.5,746.43,528.61
2016,8,18,12,30,460.0,398.0,2.7,35.0,817.0,771.06,545.1
2016,8,18,12,45,495.0,374.0,2.7,35.0,821.0,803.92,567.8
2016,8,18,13,0,530.0,350.0,2.7,35.0,825.0,835.12,589.3
2016,8,18,13,15,524.0,346.0,2.7,35.0,808.0,844.42,595.7
2016,8,18,13,30,518.0,342.0,2.7,35.0,791.0,850.67,600.34
2016,8,18,13,45,469.0,355.5,2.7,35.0,753.5,828.77,585.87
2016,8,18,14,0,420.0,369.0,2.7,35.0,716.0,786.24,558.47
2016,8,18,14,15,409.5,358.5,2.75,34.5,685.5,772.67,552.19
2016,8,18,14,30,399.0,348.0,2.8,34.0,655.0,756.78,544.13
2016,8,18,14,45,369.5,339.5,2.85,33.5,613.0,722.44,523.26
2016,8,18,15,0,340.0,331.0,2.9,33.0,571.0,686.55,501.11
2016,8,18,15,15,324.0,313.5,2.95,32.5,530.5,652.61,480.41
2016,8,18,15,30,308.0,296.0,3.0,32.0,490.0,617.33,458.41
2016,8,18,15,45,286.5,275.0,3.15,31.5,444.5,572.02,429.14
2016,8,18,16,0,265.0,254.0,3.3,31.0,399.0,526.1,398.74
2016,8,18,16,15,243.5,229.0,3.3,30.0,352.5,455.81,350.45
2016,8,18,16,30,222.0,204.0,3.3,29.0,306.0,405.89,315.66
2016,8,18,16,45,198.5,176.5,3.3,28.0,259.0,351.55,276.35
2016,8,18,17,0,175.0,149.0,3.3,27.0,212.0,297.77,236.21
2016,8,18,17,15,148.5,120.0,3.2,25.5,167.5,240.62,192.34
2016,8,18,17,30,122.0,91.0,3.1,24.0,123.0,184.48,147.71
2016,8,18,17,45,95.0,65.0,3.05,23.0,86.5,133.16,105.32
2016,8,18,18,0,68.0,39.0,3.0,22.0,50.0,83.02,63.08
2016,8,18,18,15,42.5,23.0,2.85,21.0,29.0,48.75,33.11
2016,8,18,18,30,17.0,7.0,2.7,20.0,8.0,18.41,0.0
2016,8,18,18,45,8.5,3.5,2.55,19.5,4.0,6.23,0.0
2016,8,18,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,5,45,38.0,14.0,1.4,15.5,17.5,10.78,0.0
2016,8,19,6,0,76.0,28.0,1.6,16.0,35.0,21.2,12.04
2016,8,19,6,15,123.5,52.5,1.65,16.5,73.5,38.53,27.94
2016,8,19,6,30,171.0,77.0,1.7,17.0,112.0,55.34,43.1
2016,8,19,6,45,224.5,100.0,1.75,18.0,160.5,70.88,56.78
2016,8,19,7,0,278.0,123.0,1.8,19.0,209.0,86.07,69.8
2016,8,19,7,15,317.0,143.0,1.75,20.0,258.0,98.97,80.47
2016,8,19,7,30,356.0,163.0,1.7,21.0,307.0,111.53,90.58
2016,8,19,7,45,402.0,175.0,1.65,22.0,358.5,116.7,94.22
2016,8,19,8,0,448.0,187.0,1.6,23.0,410.0,123.25,98.95
2016,8,19,8,15,475.0,199.5,1.45,24.0,458.0,129.44,103.28
2016,8,19,8,30,502.0,212.0,1.3,25.0,506.0,135.34,107.29
2016,8,19,8,45,534.5,217.5,1.15,26.0,553.0,161.68,109.73
2016,8,19,9,0,567.0,223.0,1.0,27.0,600.0,210.55,135.77
2016,8,19,9,15,584.5,230.0,0.95,27.5,640.0,261.39,171.56
2016,8,19,9,30,602.0,237.0,0.9,28.0,680.0,314.13,211.97
2016,8,19,9,45,561.5,271.0,0.85,29.0,699.5,367.81,254.77
2016,8,19,10,0,521.0,305.0,0.8,30.0,719.0,416.79,292.6
2016,8,19,10,15,531.0,311.0,0.75,30.5,746.5,464.37,327.79
2016,8,19,10,30,541.0,317.0,0.7,31.0,774.0,512.3,362.08
2016,8,19,10,45,550.5,320.5,0.7,32.0,795.5,558.34,393.56
2016,8,19,11,0,560.0,324.0,0.7,33.0,817.0,604.2,423.8
2016,8,19,11,15,565.0,327.0,0.7,33.5,830.5,646.35,451.51
2016,8,19,11,30,570.0,330.0,0.7,34.0,844.0,687.42,477.77
2016,8,19,11,45,574.5,329.5,0.75,34.5,851.0,724.02,501.23
2016,8,19,12,0,579.0,329.0,0.8,35.0,858.0,758.92,523.22
2016,8,19,12,15,578.5,328.5,0.85,35.0,856.0,787.8,542.21
2016,8,19,12,30,578.0,328.0,0.9,35.0,854.0,814.23,559.57
2016,8,19,12,45,570.5,328.5,1.0,35.5,843.0,832.75,571.41
2016,8,19,13,0,563.0,329.0,1.1,36.0,832.0,848.22,581.35
2016,8,19,13,15,557.5,325.0,1.25,35.5,815.0,858.31,591.19
2016,8,19,13,30,552.0,321.0,1.4,35.0,798.0,865.28,599.15
2016,8,19,13,45,541.5,316.5,1.55,35.0,773.0,863.87,600.62
2016,8,19,14,0,531.0,312.0,1.7,35.0,748.0,859.3,600.15
2016,8,19,14,15,519.0,304.5,1.85,34.5,717.0,847.32,596.23
2016,8,19,14,30,507.0,297.0,2.0,34.0,686.0,832.4,590.37
2016,8,19,14,45,492.5,287.0,2.15,34.0,649.0,809.81,578.23
2016,8,19,15,0,478.0,277.0,2.3,34.0,612.0,784.64,564.24
2016,8,19,15,15,459.0,265.0,2.45,33.5,570.5,750.85,545.37
2016,8,19,15,30,440.0,253.0,2.6,33.0,529.0,715.1,524.74
2016,8,19,15,45,417.5,238.0,2.8,32.5,483.5,651.64,485.11
2016,8,19,16,0,395.0,223.0,3.0,32.0,438.0,607.82,457.67
2016,8,19,16,15,367.0,205.5,3.1,31.0,390.0,555.79,423.9
2016,8,19,16,30,339.0,188.0,3.2,30.0,342.0,503.88,389.11
2016,8,19,16,45,306.0,167.5,3.35,29.0,293.5,444.88,347.82
2016,8,19,17,0,273.0,147.0,3.5,28.0,245.0,387.08,305.88
2016,8,19,17,15,235.0,123.0,3.45,26.5,197.5,322.8,257.53
2016,8,19,17,30,197.0,99.0,3.4,25.0,150.0,260.65,208.92
2016,8,19,17,45,154.0,73.5,3.35,24.0,108.0,195.56,155.71
2016,8,19,18,0,111.0,48.0,3.3,23.0,66.0,132.83,103.11
2016,8,19,18,15,69.5,28.0,3.15,22.0,38.0,81.41,58.01
2016,8,19,18,30,28.0,8.0,3.0,21.0,10.0,25.08,0.0
2016,8,19,18,45,14.0,4.0,2.9,20.5,5.0,8.88,0.0
2016,8,19,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,14.0,0.6,14.5,18.0,10.77,0.0
2016,8,20,6,0,82.0,28.0,0.7,15.0,36.0,21.2,12.04
2016,8,20,6,15,134.5,52.0,0.7,15.5,75.0,38.24,27.81
2016,8,20,6,30,187.0,76.0,0.7,16.0,114.0,54.81,42.82
2016,8,20,6,45,236.0,98.5,0.7,17.0,160.5,70.05,56.27
2016,8,20,7,0,285.0,121.0,0.7,18.0,207.0,84.95,69.04
2016,8,20,7,15,324.5,139.5,0.7,19.0,256.0,97.03,79.01
2016,8,20,7,30,364.0,158.0,0.7,20.0,305.0,108.81,88.46
2016,8,20,7,45,398.0,173.5,0.7,21.0,354.0,115.78,93.64
2016,8,20,8,0,432.0,189.0,0.7,22.0,403.0,124.17,99.89
2016,8,20,8,15,458.5,201.5,0.7,23.0,450.0,130.3,104.17
2016,8,20,8,30,485.0,214.0,0.7,24.0,497.0,136.14,108.15
2016,8,20,8,45,504.5,225.0,0.75,25.5,540.5,165.42,112.91
2016,8,20,9,0,524.0,236.0,0.8,27.0,584.0,214.2,139.94
2016,8,20,9,15,541.0,245.0,0.85,27.5,623.5,263.8,175.0
2016,8,20,9,30,558.0,254.0,0.9,28.0,663.0,315.34,214.5
2016,8,20,9,45,644.5,221.5,1.0,29.0,716.0,363.69,250.51
2016,8,20,10,0,731.0,189.0,1.1,30.0,769.0,419.22,292.59
2016,8,20,10,15,740.5,191.5,1.15,30.5,797.0,474.28,335.43
2016,8,20,10,30,750.0,194.0,1.2,31.0,825.0,529.15,376.79
2016,8,20,10,45,741.0,205.5,1.3,32.0,842.0,580.31,413.68
2016,8,20,11,0,732.0,217.0,1.4,33.0,859.0,629.17,447.6
2016,8,20,11,15,736.5,218.5,1.45,33.5,873.0,676.47,480.11
2016,8,20,11,30,741.0,220.0,1.5,34.0,887.0,722.16,510.69
2016,8,20,11,45,725.5,231.0,1.6,34.5,888.0,759.1,534.98
2016,8,20,12,0,710.0,242.0,1.7,35.0,889.0,792.62,556.62
2016,8,20,12,15,710.0,241.5,1.8,35.0,887.5,825.58,579.08
2016,8,20,12,30,710.0,241.0,1.9,35.0,886.0,855.74,599.56
2016,8,20,12,45,715.0,235.0,2.0,35.0,878.5,882.41,617.94
2016,8,20,13,0,720.0,229.0,2.1,35.0,871.0,905.99,634.36
