Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,15,715.0,227.0,2.2,35.0,853.5,920.8,645.09
2016,8,20,13,30,710.0,225.0,2.3,35.0,836.0,932.0,653.69
2016,8,20,13,45,682.5,232.5,2.45,35.0,806.0,926.97,652.09
2016,8,20,14,0,655.0,240.0,2.6,35.0,776.0,917.81,647.98
2016,8,20,14,15,643.5,235.5,2.75,34.5,744.5,909.23,646.07
2016,8,20,14,30,632.0,231.0,2.9,34.0,713.0,897.16,641.87
2016,8,20,14,45,609.0,228.0,3.05,34.0,674.0,871.88,627.53
2016,8,20,15,0,586.0,225.0,3.2,34.0,635.0,837.17,607.03
2016,8,20,15,15,566.5,217.0,3.3,33.5,592.5,805.31,589.11
2016,8,20,15,30,547.0,209.0,3.4,33.0,550.0,771.22,569.32
2016,8,20,15,45,522.0,199.0,3.5,32.5,503.5,727.98,542.81
2016,8,20,16,0,497.0,189.0,3.6,32.0,457.0,683.39,514.76
2016,8,20,16,15,466.5,176.5,3.65,31.0,408.0,630.35,480.76
2016,8,20,16,30,436.0,164.0,3.7,30.0,359.0,577.05,445.51
2016,8,20,16,45,401.0,148.0,3.75,29.0,310.0,516.53,403.66
2016,8,20,17,0,366.0,132.0,3.8,28.0,261.0,456.99,360.98
2016,8,20,17,15,319.0,113.5,3.65,26.5,212.5,371.8,297.27
2016,8,20,17,30,272.0,95.0,3.5,25.0,164.0,306.72,246.48
2016,8,20,17,45,218.5,73.5,3.35,24.0,120.5,236.89,189.35
2016,8,20,18,0,165.0,52.0,3.2,23.0,77.0,171.12,133.86
2016,8,20,18,15,103.5,31.0,3.1,22.0,44.5,105.65,75.9
2016,8,20,18,30,42.0,10.0,3.0,21.0,12.0,34.78,0.0
2016,8,20,18,45,21.0,5.0,2.9,20.5,6.0,12.55,0.0
2016,8,20,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,49.0,15.5,0.95,14.5,20.0,11.84,0.0
2016,8,21,6,0,98.0,31.0,1.1,15.0,40.0,23.3,13.63
2016,8,21,6,15,159.0,53.5,1.1,15.5,80.0,39.33,28.7
2016,8,21,6,30,220.0,76.0,1.1,16.0,120.0,55.05,42.99
2016,8,21,6,45,280.5,94.5,1.1,17.0,167.5,68.04,54.5
2016,8,21,7,0,341.0,113.0,1.1,18.0,215.0,80.05,64.81
2016,8,21,7,15,384.5,128.0,1.1,19.0,264.5,89.61,72.7
2016,8,21,7,30,428.0,143.0,1.1,20.0,314.0,98.88,80.11
2016,8,21,7,45,467.5,153.5,1.1,21.0,364.5,105.04,84.7
2016,8,21,8,0,507.0,164.0,1.1,22.0,415.0,111.01,89.05
2016,8,21,8,15,535.0,174.0,1.1,23.0,463.0,116.23,92.7
2016,8,21,8,30,563.0,184.0,1.1,24.0,511.0,121.23,96.12
2016,8,21,8,45,585.5,191.5,1.15,25.0,555.5,152.9,101.27
2016,8,21,9,0,608.0,199.0,1.2,26.0,600.0,205.56,130.87
2016,8,21,9,15,625.5,205.0,1.25,27.0,640.5,257.69,168.1
2016,8,21,9,30,643.0,211.0,1.3,28.0,681.0,311.82,210.11
2016,8,21,9,45,657.5,215.0,1.4,29.0,716.0,365.36,252.67
2016,8,21,10,0,672.0,219.0,1.5,30.0,751.0,419.99,295.54
2016,8,21,10,15,682.5,223.0,1.55,30.5,779.5,473.68,337.22
2016,8,21,10,30,693.0,227.0,1.6,31.0,808.0,527.49,377.77
2016,8,21,10,45,685.5,238.0,1.65,31.5,825.5,576.45,413.68
2016,8,21,11,0,678.0,249.0,1.7,32.0,843.0,623.33,446.98
2016,8,21,11,15,682.5,250.5,1.8,32.5,856.5,668.61,478.66
2016,8,21,11,30,687.0,252.0,1.9,33.0,870.0,712.43,508.61
2016,8,21,11,45,677.0,260.5,2.05,33.5,872.5,749.39,533.53
2016,8,21,12,0,667.0,269.0,2.2,34.0,875.0,783.44,556.11
2016,8,21,12,15,666.0,268.5,2.35,34.0,872.5,814.47,577.84
2016,8,21,12,30,665.0,268.0,2.5,34.0,870.0,842.74,597.64
2016,8,21,12,45,677.0,257.0,2.65,34.0,864.5,870.53,617.43
2016,8,21,13,0,689.0,246.0,2.8,34.0,859.0,895.49,635.39
2016,8,21,13,15,683.0,243.5,2.9,34.0,841.0,908.41,644.91
2016,8,21,13,30,677.0,241.0,3.0,34.0,823.0,917.75,652.27
2016,8,21,13,45,651.5,246.5,3.2,34.0,793.0,912.11,650.31
2016,8,21,14,0,626.0,252.0,3.4,34.0,763.0,902.45,645.8
2016,8,21,14,15,614.0,247.0,3.5,33.5,731.5,892.72,642.42
2016,8,21,14,30,602.0,242.0,3.6,33.0,700.0,879.55,636.8
2016,8,21,14,45,580.0,238.0,3.7,32.5,660.5,848.49,619.24
2016,8,21,15,0,558.0,234.0,3.8,32.0,621.0,821.1,603.84
2016,8,21,15,15,538.0,225.0,3.85,31.5,579.0,788.01,584.26
2016,8,21,15,30,518.0,216.0,3.9,31.0,537.0,752.78,562.92
2016,8,21,15,45,492.5,205.0,3.95,30.5,491.0,708.54,534.86
2016,8,21,16,0,467.0,194.0,4.0,30.0,445.0,663.06,505.37
2016,8,21,16,15,436.5,180.5,4.0,29.0,396.5,609.71,470.27
2016,8,21,16,30,406.0,167.0,4.0,28.0,348.0,556.2,434.02
2016,8,21,16,45,370.0,150.5,4.05,27.0,299.5,477.39,377.89
2016,8,21,17,0,334.0,134.0,4.1,26.0,251.0,419.23,335.22
2016,8,21,17,15,289.0,114.5,4.0,25.0,203.0,352.6,283.96
2016,8,21,17,30,244.0,95.0,3.9,24.0,155.0,288.95,233.17
2016,8,21,17,45,193.0,72.0,3.8,23.0,112.5,219.88,176.22
2016,8,21,18,0,142.0,49.0,3.7,22.0,70.0,154.32,120.63
2016,8,21,18,15,87.0,28.5,3.55,21.0,40.0,93.79,66.02
2016,8,21,18,30,32.0,8.0,3.4,20.0,10.0,21.14,0.0
2016,8,21,18,45,16.0,4.0,3.25,19.5,5.0,3.15,0.0
2016,8,21,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,48.0,15.0,2.15,13.5,19.5,11.46,0.0
2016,8,22,6,0,96.0,30.0,2.2,14.0,39.0,22.58,12.92
2016,8,22,6,15,158.5,52.5,2.2,14.5,79.0,38.63,28.14
2016,8,22,6,30,221.0,75.0,2.2,15.0,119.0,54.38,42.54
2016,8,22,6,45,281.5,93.5,2.2,15.5,166.5,67.39,54.26
2016,8,22,7,0,342.0,112.0,2.2,16.0,214.0,79.44,64.83
2016,8,22,7,15,386.0,127.0,2.15,16.5,263.5,89.03,72.99
2016,8,22,7,30,430.0,142.0,2.1,17.0,313.0,98.34,80.7
2016,8,22,7,45,434.5,154.5,2.05,18.0,348.0,105.08,85.88
2016,8,22,8,0,439.0,167.0,2.0,19.0,383.0,111.43,90.63
2016,8,22,8,15,505.5,173.0,1.9,20.0,446.5,115.04,92.98
2016,8,22,8,30,572.0,179.0,1.8,21.0,510.0,118.69,95.32
2016,8,22,8,45,598.5,184.0,1.75,22.0,555.5,151.9,101.08
2016,8,22,9,0,625.0,189.0,1.7,23.0,601.0,202.93,129.91
2016,8,22,9,15,642.0,195.0,1.7,23.5,641.0,256.09,169.12
2016,8,22,9,30,659.0,201.0,1.7,24.0,681.0,311.13,213.24
2016,8,22,9,45,647.0,218.5,1.7,25.0,709.5,366.37,258.59
2016,8,22,10,0,635.0,236.0,1.7,26.0,738.0,419.71,301.44
2016,8,22,10,15,645.5,240.0,1.85,26.5,765.5,471.54,342.61
2016,8,22,10,30,656.0,244.0,2.0,27.0,793.0,523.57,382.89
2016,8,22,10,45,653.5,253.0,2.15,28.0,811.5,572.02,418.71
2016,8,22,11,0,651.0,262.0,2.3,29.0,830.0,618.95,452.28
2016,8,22,11,15,655.5,263.5,2.45,29.5,843.5,663.15,484.06
2016,8,22,11,30,660.0,265.0,2.6,30.0,857.0,705.96,514.19
2016,8,22,11,45,650.5,272.5,2.8,30.5,859.5,741.44,538.82
2016,8,22,12,0,641.0,280.0,3.0,31.0,862.0,774.1,561.14
2016,8,22,12,15,640.5,280.0,3.1,31.0,859.5,805.14,582.97
2016,8,22,12,30,640.0,280.0,3.2,31.0,857.0,833.55,602.88
2016,8,22,12,45,599.0,301.0,3.35,31.0,836.5,839.39,607.13
2016,8,22,13,0,558.0,322.0,3.5,31.0,816.0,843.29,610.09
2016,8,22,13,15,552.0,318.5,3.6,31.0,799.0,853.0,617.69
2016,8,22,13,30,546.0,315.0,3.7,31.0,782.0,859.62,623.25
2016,8,22,13,45,532.5,312.0,3.8,31.0,756.0,856.38,622.21
2016,8,22,14,0,519.0,309.0,3.9,31.0,730.0,849.99,619.19
2016,8,22,14,15,507.0,301.5,3.95,30.5,699.5,837.69,613.41
2016,8,22,14,30,495.0,294.0,4.0,30.0,669.0,822.5,605.71
2016,8,22,14,45,482.5,283.0,4.05,30.0,633.0,800.63,592.34
2016,8,22,15,0,470.0,272.0,4.1,30.0,597.0,776.21,577.21
2016,8,22,15,15,450.5,260.5,4.1,29.5,556.0,742.22,556.19
2016,8,22,15,30,431.0,249.0,4.1,29.0,515.0,706.34,533.6
2016,8,22,15,45,415.5,232.0,4.1,28.5,472.0,646.87,494.45
2016,8,22,16,0,400.0,215.0,4.1,28.0,429.0,606.78,468.13
2016,8,22,16,15,371.5,199.0,4.05,27.0,381.5,555.61,433.47
2016,8,22,16,30,343.0,183.0,4.0,26.0,334.0,504.68,398.03
2016,8,22,16,45,317.0,162.0,3.95,25.5,287.5,450.25,358.29
2016,8,22,17,0,291.0,141.0,3.9,25.0,241.0,396.47,317.88
2016,8,22,17,15,249.5,118.5,3.75,24.0,194.0,330.54,266.77
2016,8,22,17,30,208.0,96.0,3.6,23.0,147.0,267.17,215.91
2016,8,22,17,45,166.0,72.0,3.5,22.0,106.0,204.13,163.64
2016,8,22,18,0,124.0,48.0,3.4,21.0,65.0,143.57,111.99
2016,8,22,18,15,74.0,27.5,3.25,20.5,36.5,86.51,59.26
2016,8,22,18,30,24.0,7.0,3.1,20.0,8.0,16.65,0.0
2016,8,22,18,45,12.0,3.5,3.0,19.5,4.0,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,15.5,1.8,14.5,20.5,12.2,0.0
2016,8,23,6,0,112.0,31.0,2.1,15.0,41.0,23.28,13.25
2016,8,23,6,15,182.5,52.0,2.1,15.5,81.5,38.41,27.79
2016,8,23,6,30,253.0,73.0,2.1,16.0,122.0,53.35,41.43
2016,8,23,6,45,319.5,89.0,2.15,17.0,170.5,64.47,51.36
2016,8,23,7,0,386.0,105.0,2.2,18.0,219.0,75.45,60.84
2016,8,23,7,15,432.0,118.0,2.15,18.5,269.5,83.99,68.05
2016,8,23,7,30,478.0,131.0,2.1,19.0,320.0,92.31,74.89
2016,8,23,7,45,518.5,139.5,2.1,20.0,371.0,97.54,78.79
2016,8,23,8,0,559.0,148.0,2.1,21.0,422.0,102.64,82.51
2016,8,23,8,15,587.0,156.0,2.1,22.0,470.5,108.71,86.98
2016,8,23,8,30,615.0,164.0,2.1,23.0,519.0,111.97,89.03
2016,8,23,8,45,639.0,169.5,2.15,24.0,564.5,146.88,94.86
2016,8,23,9,0,663.0,175.0,2.2,25.0,610.0,200.57,125.62
2016,8,23,9,15,679.5,180.0,2.25,25.5,650.5,255.37,166.24
2016,8,23,9,30,696.0,185.0,2.3,26.0,691.0,311.9,211.79
2016,8,23,9,45,678.5,205.5,2.4,27.0,718.5,369.63,259.53
2016,8,23,10,0,661.0,226.0,2.5,28.0,746.0,424.82,304.25
2016,8,23,10,15,671.0,230.0,2.6,28.5,774.5,477.9,346.35
2016,8,23,10,30,681.0,234.0,2.7,29.0,803.0,531.05,387.37
2016,8,23,10,45,686.5,237.5,2.85,30.0,823.5,581.16,424.4
2016,8,23,11,0,692.0,241.0,3.0,31.0,844.0,630.37,459.63
2016,8,23,11,15,696.5,242.5,3.1,31.0,857.5,676.26,493.35
2016,8,23,11,30,701.0,244.0,3.2,31.0,871.0,720.62,525.39
2016,8,23,11,45,703.0,245.0,3.3,31.5,877.0,760.97,553.06
2016,8,23,12,0,705.0,246.0,3.4,32.0,883.0,799.11,578.74
2016,8,23,12,15,704.5,245.5,3.5,32.0,880.5,831.49,601.42
2016,8,23,12,30,704.0,245.0,3.6,32.0,878.0,861.02,622.05
2016,8,23,12,45,724.0,229.0,3.7,32.5,874.0,891.79,642.7
2016,8,23,13,0,744.0,213.0,3.8,33.0,870.0,919.63,661.14
2016,8,23,13,15,738.5,211.0,3.85,33.0,852.0,934.05,671.09
2016,8,23,13,30,733.0,209.0,3.9,33.0,834.0,944.79,678.87
2016,8,23,13,45,725.5,206.0,3.95,33.0,809.0,948.9,682.5
2016,8,23,14,0,718.0,203.0,4.0,33.0,784.0,949.26,683.88
2016,8,23,14,15,706.5,199.0,4.05,32.5,752.0,940.99,681.18
2016,8,23,14,30,695.0,195.0,4.1,32.0,720.0,929.1,676.25
2016,8,23,14,45,690.0,185.5,4.15,32.0,684.0,914.44,668.21
2016,8,23,15,0,685.0,176.0,4.2,32.0,648.0,896.28,657.94
2016,8,23,15,15,665.5,170.5,4.2,31.5,604.5,865.03,639.95
2016,8,23,15,30,646.0,165.0,4.2,31.0,561.0,831.01,619.98
2016,8,23,15,45,632.0,154.5,4.2,30.5,515.5,794.43,598.0
2016,8,23,16,0,618.0,144.0,4.2,30.0,470.0,755.42,573.98
2016,8,23,16,15,586.5,135.5,4.15,29.0,420.0,701.07,539.46
2016,8,23,16,30,555.0,127.0,4.1,28.0,370.0,637.78,497.44
2016,8,23,16,45,521.0,115.5,4.05,27.5,320.0,578.32,455.59
2016,8,23,17,0,487.0,104.0,4.0,27.0,270.0,519.49,412.64
2016,8,23,17,15,432.5,91.5,3.8,26.0,220.0,445.82,356.89
2016,8,23,17,30,378.0,79.0,3.6,25.0,170.0,375.67,301.61
2016,8,23,17,45,308.0,63.0,3.45,24.0,125.0,295.67,236.15
2016,8,23,18,0,238.0,47.0,3.3,23.0,80.0,222.17,173.53
2016,8,23,18,15,146.0,28.5,3.15,22.0,46.0,138.94,94.76
2016,8,23,18,30,54.0,10.0,3.0,21.0,12.0,32.96,0.0
2016,8,23,18,45,27.0,5.0,2.9,20.5,6.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,5,45,80.0,15.0,1.6,14.5,22.5,11.8,0.0
2016,8,24,6,0,160.0,30.0,1.8,15.0,45.0,22.65,12.54
2016,8,24,6,15,244.5,47.5,1.8,15.5,87.0,35.62,25.33
2016,8,24,6,30,329.0,65.0,1.8,16.0,129.0,48.44,37.11
2016,8,24,6,45,394.5,78.5,1.8,17.0,178.0,58.21,45.86
2016,8,24,7,0,460.0,92.0,1.8,18.0,227.0,67.85,54.2
2016,8,24,7,15,506.5,102.0,1.75,19.0,278.5,74.81,59.95
2016,8,24,7,30,553.0,112.0,1.7,20.0,330.0,84.1,67.54
2016,8,24,7,45,588.5,120.0,1.7,21.0,381.0,88.59,70.85
2016,8,24,8,0,624.0,128.0,1.7,22.0,432.0,92.93,73.97
2016,8,24,8,15,651.0,134.5,1.7,23.0,481.5,95.93,75.91
2016,8,24,8,30,678.0,141.0,1.7,24.0,531.0,98.8,77.72
2016,8,24,8,45,696.0,147.5,1.7,25.0,576.0,138.45,85.74
2016,8,24,9,0,714.0,154.0,1.7,26.0,621.0,195.56,118.92
2016,8,24,9,15,730.0,158.5,1.75,26.5,662.0,253.03,161.6
2016,8,24,9,30,746.0,163.0,1.8,27.0,703.0,312.05,209.14
2016,8,24,9,45,767.0,161.5,1.9,28.0,740.5,369.76,256.06
2016,8,24,10,0,788.0,160.0,2.0,29.0,778.0,431.33,305.19
2016,8,24,10,15,797.0,162.5,2.1,29.5,807.0,488.13,350.46
2016,8,24,10,30,806.0,165.0,2.2,30.0,836.0,544.52,394.09
2016,8,24,10,45,792.0,178.5,2.35,31.0,852.0,595.83,432.03
2016,8,24,11,0,778.0,192.0,2.5,32.0,868.0,643.99,466.34
2016,8,24,11,15,782.5,193.0,2.6,32.0,882.0,691.56,501.12
2016,8,24,11,30,787.0,194.0,2.7,32.0,896.0,737.39,533.99
2016,8,24,11,45,770.5,205.5,2.85,32.5,896.5,780.77,563.23
2016,8,24,12,0,754.0,217.0,3.0,33.0,897.0,815.44,586.23
2016,8,24,12,15,753.5,217.0,3.05,33.0,895.0,849.45,609.54
2016,8,24,12,30,753.0,217.0,3.1,33.0,893.0,880.5,630.66
2016,8,24,12,45,755.5,213.0,3.2,33.5,884.5,907.34,648.05
2016,8,24,13,0,758.0,209.0,3.3,34.0,876.0,930.91,662.79
2016,8,24,13,15,752.5,207.0,3.4,34.0,857.5,945.51,673.1
2016,8,24,13,30,747.0,205.0,3.5,34.0,839.0,956.36,681.22
2016,8,24,13,45,729.0,207.5,3.6,34.0,811.0,955.83,682.19
2016,8,24,14,0,711.0,210.0,3.7,34.0,783.0,951.36,680.82
2016,8,24,14,15,700.0,205.5,3.75,33.5,751.0,943.01,678.17
2016,8,24,14,30,689.0,201.0,3.8,33.0,719.0,931.02,673.28
2016,8,24,14,45,681.5,192.5,3.85,32.5,682.5,914.93,665.77
2016,8,24,15,0,674.0,184.0,3.9,32.0,646.0,895.42,656.04
2016,8,24,15,15,655.0,178.0,3.9,31.5,602.5,864.11,638.11
2016,8,24,15,30,636.0,172.0,3.9,31.0,559.0,830.02,618.18
2016,8,24,15,45,630.5,157.5,3.95,30.5,515.5,797.34,599.21
2016,8,24,16,0,625.0,143.0,4.0,30.0,472.0,761.8,577.9
2016,8,24,16,15,593.5,135.0,3.95,29.0,421.5,707.63,543.65
2016,8,24,16,30,562.0,127.0,3.9,28.0,371.0,644.72,502.09
2016,8,24,16,45,541.5,112.5,3.9,27.5,322.0,592.17,465.97
2016,8,24,17,0,521.0,98.0,3.9,27.0,273.0,545.71,432.66
2016,8,24,17,15,465.0,86.5,3.75,26.0,222.0,463.91,371.13
2016,8,24,17,30,409.0,75.0,3.6,25.0,171.0,392.4,314.89
2016,8,24,17,45,344.5,59.5,3.45,24.0,126.0,314.77,251.27
2016,8,24,18,0,280.0,44.0,3.3,23.0,81.0,243.05,189.62
2016,8,24,18,15,173.0,27.0,3.2,22.0,46.5,149.69,98.42
2016,8,24,18,30,66.0,10.0,3.1,21.0,12.0,38.57,0.0
2016,8,24,18,45,33.0,5.0,3.05,20.5,6.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,79.0,15.5,2.1,13.5,22.0,12.2,0.0
2016,8,25,6,0,158.0,31.0,2.2,14.0,44.0,23.36,12.92
2016,8,25,6,15,246.0,48.0,2.2,14.5,86.5,35.97,25.7
2016,8,25,6,30,334.0,65.0,2.2,15.0,129.0,48.48,37.26
2016,8,25,6,45,406.0,77.0,2.2,16.0,179.0,57.32,45.25
2016,8,25,7,0,478.0,89.0,2.2,17.0,229.0,66.1,52.89
2016,8,25,7,15,525.5,99.0,2.2,17.5,281.0,75.91,61.3
2016,8,25,7,30,573.0,109.0,2.2,18.0,333.0,82.33,66.58
2016,8,25,7,45,610.0,116.0,2.2,19.0,385.0,86.26,69.46
2016,8,25,8,0,647.0,123.0,2.2,20.0,437.0,90.09,72.19
2016,8,25,8,15,673.5,129.0,2.2,21.0,486.5,92.92,74.02
2016,8,25,8,30,700.0,135.0,2.2,22.0,536.0,95.62,75.74
2016,8,25,8,45,718.0,141.0,2.2,23.0,581.5,137.69,84.75
2016,8,25,9,0,736.0,147.0,2.2,24.0,627.0,195.91,119.33
2016,8,25,9,15,752.0,151.0,2.2,24.5,668.5,254.44,163.54
2016,8,25,9,30,768.0,155.0,2.2,25.0,710.0,314.48,212.6
2016,8,25,9,45,782.0,157.5,2.25,26.0,746.0,377.52,264.28
2016,8,25,10,0,796.0,160.0,2.3,27.0,782.0,436.67,312.26
2016,8,25,10,15,805.0,162.0,2.35,27.5,811.0,493.64,358.05
2016,8,25,10,30,814.0,164.0,2.4,28.0,840.0,550.16,402.07
2016,8,25,10,45,800.5,177.5,2.5,29.0,856.0,602.2,440.69
2016,8,25,11,0,787.0,191.0,2.6,30.0,872.0,651.13,475.62
2016,8,25,11,15,791.0,192.0,2.65,30.0,886.0,698.83,510.53
2016,8,25,11,30,795.0,193.0,2.7,30.0,900.0,744.69,543.41
2016,8,25,11,45,774.5,207.0,2.8,30.5,899.0,787.54,572.14
2016,8,25,12,0,754.0,221.0,2.9,31.0,898.0,821.36,594.36
2016,8,25,12,15,753.0,220.5,2.95,31.0,895.5,854.57,617.27
2016,8,25,12,30,752.0,220.0,3.0,31.0,893.0,884.74,637.95
2016,8,25,12,45,744.0,222.0,3.05,31.5,881.0,907.78,652.4
2016,8,25,13,0,736.0,224.0,3.1,32.0,869.0,927.2,664.43
2016,8,25,13,15,730.0,221.5,3.15,32.0,850.5,940.55,673.89
2016,8,25,13,30,724.0,219.0,3.2,32.0,832.0,950.16,680.96
2016,8,25,13,45,698.5,225.0,3.3,32.0,802.0,945.33,679.21
2016,8,25,14,0,673.0,231.0,3.4,32.0,772.0,936.36,674.67
2016,8,25,14,15,661.0,226.0,3.45,31.5,739.5,926.38,670.99
2016,8,25,14,30,649.0,221.0,3.5,31.0,707.0,912.84,665.01
2016,8,25,14,45,627.0,217.5,3.6,31.0,667.0,887.45,649.98
2016,8,25,15,0,605.0,214.0,3.7,31.0,627.0,851.61,628.08
2016,8,25,15,15,584.5,206.0,3.75,30.5,583.5,818.01,608.42
2016,8,25,15,30,564.0,198.0,3.8,30.0,540.0,782.16,586.87
2016,8,25,15,45,544.0,186.5,3.85,29.5,494.0,741.01,561.34
2016,8,25,16,0,524.0,175.0,3.9,29.0,448.0,698.21,534.12
2016,8,25,16,15,492.0,163.0,3.9,28.0,398.5,643.08,498.01
2016,8,25,16,30,460.0,151.0,3.9,27.0,349.0,587.76,460.65
2016,8,25,16,45,433.0,134.5,3.9,26.5,300.5,531.68,420.76
2016,8,25,17,0,406.0,118.0,3.9,26.0,252.0,475.91,379.73
2016,8,25,17,15,353.5,101.5,3.8,24.5,203.0,402.47,324.15
2016,8,25,17,30,301.0,85.0,3.7,23.0,154.0,332.57,268.86
2016,8,25,17,45,246.5,64.5,3.6,22.0,111.5,260.7,209.18
2016,8,25,18,0,192.0,44.0,3.5,21.0,69.0,193.44,150.96
2016,8,25,18,15,112.5,25.0,3.4,20.0,38.0,113.99,70.07
2016,8,25,18,30,33.0,6.0,3.3,19.0,7.0,20.09,0.0
2016,8,25,18,45,16.5,3.0,3.2,18.5,3.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,5,45,106.5,14.0,1.75,13.5,23.0,11.02,0.0
2016,8,26,6,0,213.0,28.0,2.0,14.0,46.0,21.39,11.09
2016,8,26,6,15,311.5,42.5,2.0,14.5,90.0,32.47,22.62
2016,8,26,6,30,410.0,57.0,2.0,15.0,134.0,46.05,35.11
2016,8,26,6,45,219.5,82.0,2.0,15.5,125.0,59.44,47.21
2016,8,26,7,0,29.0,107.0,2.0,16.0,116.0,75.67,61.52
2016,8,26,7,15,37.0,128.5,2.0,16.5,142.0,89.88,73.76
2016,8,26,7,30,45.0,150.0,2.0,17.0,168.0,103.86,85.53
2016,8,26,7,45,58.0,175.0,2.0,18.0,201.0,119.55,98.35
2016,8,26,8,0,71.0,200.0,2.0,19.0,234.0,134.9,110.61
2016,8,26,8,15,104.0,227.5,2.0,20.0,284.0,151.62,123.77
2016,8,26,8,30,137.0,255.0,2.0,21.0,334.0,161.5,131.03
2016,8,26,8,45,315.0,239.0,2.0,22.0,438.5,172.84,124.02
2016,8,26,9,0,493.0,223.0,2.0,23.0,543.0,211.34,141.69
2016,8,26,9,15,652.5,179.0,2.0,23.5,631.0,254.99,168.59
2016,8,26,9,30,812.0,135.0,2.0,24.0,719.0,318.7,215.25
2016,8,26,9,45,792.5,154.0,2.05,25.0,747.0,380.66,267.37
2016,8,26,10,0,773.0,173.0,2.1,26.0,775.0,437.11,314.0
2016,8,26,10,15,782.0,175.5,2.15,26.5,804.0,495.57,360.71
2016,8,26,10,30,791.0,178.0,2.2,27.0,833.0,551.4,404.08
2016,8,26,10,45,797.0,180.0,2.25,27.5,854.5,604.53,444.18
2016,8,26,11,0,803.0,182.0,2.3,28.0,876.0,656.46,482.16
2016,8,26,11,15,807.0,183.0,2.4,28.5,889.5,704.84,516.85
2016,8,26,11,30,811.0,184.0,2.5,29.0,903.0,751.32,549.38
2016,8,26,11,45,812.5,184.5,2.6,29.5,908.5,793.4,578.23
2016,8,26,12,0,814.0,185.0,2.7,30.0,914.0,832.93,604.82
2016,8,26,12,15,813.0,184.5,2.8,30.0,911.5,866.76,628.37
2016,8,26,12,30,812.0,184.0,2.9,30.0,909.0,897.45,649.02
2016,8,26,12,45,799.5,189.0,3.0,30.5,895.5,919.42,662.71
2016,8,26,13,0,787.0,194.0,3.1,31.0,882.0,937.43,673.94
2016,8,26,13,15,781.0,192.5,3.2,31.0,863.0,962.41,691.14
2016,8,26,13,30,775.0,191.0,3.3,31.0,844.0,973.43,699.41
2016,8,26,13,45,766.5,188.5,3.4,31.0,818.0,977.16,703.22
2016,8,26,14,0,758.0,186.0,3.5,31.0,792.0,977.0,704.71
2016,8,26,14,15,746.5,182.5,3.55,30.5,759.0,969.01,702.37
2016,8,26,14,30,735.0,179.0,3.6,30.0,726.0,957.27,697.74
2016,8,26,14,45,721.0,174.0,3.65,30.0,687.0,937.88,686.77
2016,8,26,15,0,707.0,169.0,3.7,30.0,648.0,915.07,673.61
2016,8,26,15,15,687.5,163.5,3.7,29.5,604.0,883.21,655.4
2016,8,26,15,30,668.0,158.0,3.7,29.0,560.0,848.52,635.14
2016,8,26,15,45,644.5,150.5,3.7,28.5,512.0,805.46,608.82
2016,8,26,16,0,621.0,143.0,3.7,28.0,464.0,760.35,580.62
2016,8,26,16,15,588.5,134.5,3.65,27.0,413.0,704.61,545.09
2016,8,26,16,30,556.0,126.0,3.6,26.0,362.0,640.59,502.43
2016,8,26,16,45,514.5,115.0,3.55,25.5,310.5,575.41,456.09
2016,8,26,17,0,473.0,104.0,3.5,25.0,259.0,511.5,408.87
2016,8,26,17,15,416.5,90.5,3.35,24.0,209.0,435.57,350.87
2016,8,26,17,30,360.0,77.0,3.2,23.0,159.0,363.45,293.38
2016,8,26,17,45,284.5,60.0,3.1,22.0,113.5,279.53,223.98
2016,8,26,18,0,209.0,43.0,3.0,21.0,68.0,202.82,157.67
2016,8,26,18,15,120.5,24.5,2.9,20.0,37.0,116.53,65.53
2016,8,26,18,30,32.0,6.0,2.8,19.0,6.0,19.64,0.0
2016,8,26,18,45,16.0,3.0,2.75,18.5,3.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,14.0,1.85,13.0,20.5,11.02,0.0
2016,8,27,6,0,153.0,28.0,1.9,13.0,41.0,21.16,10.66
2016,8,27,6,15,242.5,45.5,1.85,13.5,83.0,34.18,24.17
2016,8,27,6,30,332.0,63.0,1.8,14.0,125.0,47.08,36.14
2016,8,27,6,45,185.0,86.0,1.75,14.5,122.5,61.57,49.27
2016,8,27,7,0,38.0,109.0,1.7,15.0,120.0,76.82,62.78
2016,8,27,7,15,48.5,130.5,1.65,15.5,147.5,91.07,75.09
2016,8,27,7,30,59.0,152.0,1.6,16.0,175.0,105.09,86.91
2016,8,27,7,45,154.0,175.0,1.6,17.0,246.0,118.08,97.43
2016,8,27,8,0,249.0,198.0,1.6,18.0,317.0,129.07,106.03
2016,8,27,8,15,478.5,165.0,1.6,18.5,425.5,110.11,89.35
2016,8,27,8,30,708.0,132.0,1.6,19.0,534.0,94.11,75.33
2016,8,27,8,45,731.5,135.0,1.6,20.0,580.5,138.61,84.94
2016,8,27,9,0,755.0,138.0,1.6,21.0,627.0,196.63,120.16
2016,8,27,9,15,770.0,142.0,1.65,21.5,668.0,256.21,166.06
2016,8,27,9,30,785.0,146.0,1.7,22.0,709.0,321.47,219.82
2016,8,27,9,45,777.0,159.0,1.8,23.0,739.5,377.92,267.67
2016,8,27,10,0,769.0,172.0,1.9,24.0,770.0,437.1,316.39
2016,8,27,10,15,778.0,174.5,1.95,24.5,798.5,494.3,362.39
2016,8,27,10,30,787.0,177.0,2.0,25.0,827.0,550.97,406.54
2016,8,27,10,45,793.5,179.0,2.15,26.0,848.5,604.19,446.42
2016,8,27,11,0,800.0,181.0,2.3,27.0,870.0,656.27,484.17
2016,8,27,11,15,803.5,182.0,2.4,27.5,883.5,704.16,518.65
2016,8,27,11,30,807.0,183.0,2.5,28.0,897.0,750.12,550.95
2016,8,27,11,45,807.5,184.0,2.65,28.5,902.0,791.66,579.83
2016,8,27,12,0,808.0,185.0,2.8,29.0,907.0,830.58,606.45
2016,8,27,12,15,807.5,185.0,2.9,29.0,904.5,865.01,630.5
2016,8,27,12,30,807.0,185.0,3.0,29.0,902.0,896.35,651.7
2016,8,27,12,45,811.5,179.5,3.1,29.5,893.5,924.03,669.19
2016,8,27,13,0,816.0,174.0,3.2,30.0,885.0,948.36,684.53
2016,8,27,13,15,811.0,172.5,3.2,30.0,866.5,964.0,694.99
2016,8,27,13,30,806.0,171.0,3.2,30.0,848.0,975.79,703.15
2016,8,27,13,45,797.5,169.0,3.25,30.0,821.5,979.82,706.83
2016,8,27,14,0,789.0,167.0,3.3,30.0,795.0,979.91,708.18
2016,8,27,14,15,778.0,164.0,3.3,29.5,762.0,972.65,706.0
2016,8,27,14,30,767.0,161.0,3.3,29.0,729.0,971.24,707.84
2016,8,27,14,45,753.5,157.0,3.35,29.0,690.5,953.09,697.73
2016,8,27,15,0,740.0,153.0,3.4,29.0,652.0,931.46,685.49
2016,8,27,15,15,721.0,148.0,3.35,28.5,607.5,900.11,667.48
2016,8,27,15,30,702.0,143.0,3.3,28.0,563.0,865.86,647.43
2016,8,27,15,45,679.5,136.5,3.3,27.5,515.0,824.08,622.25
2016,8,27,16,0,657.0,130.0,3.3,27.0,467.0,780.13,595.15
2016,8,27,16,15,625.0,122.5,3.25,26.5,416.0,724.95,559.23
2016,8,27,16,30,593.0,115.0,3.2,26.0,365.0,668.86,521.79
2016,8,27,16,45,552.0,105.5,3.15,25.5,313.0,602.95,475.92
2016,8,27,17,0,511.0,96.0,3.1,25.0,261.0,531.65,423.86
2016,8,27,17,15,452.5,84.0,3.0,24.0,210.5,454.3,365.21
2016,8,27,17,30,394.0,72.0,2.9,23.0,160.0,380.91,306.93
2016,8,27,17,45,315.0,56.5,2.8,22.0,114.5,294.86,235.83
2016,8,27,18,0,236.0,41.0,2.7,21.0,69.0,216.52,167.66
2016,8,27,18,15,118.0,20.5,2.65,20.0,34.5,107.63,52.06
2016,8,27,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,84.0,13.5,1.25,12.5,20.0,10.62,0.0
2016,8,28,6,0,168.0,27.0,1.3,13.0,40.0,20.49,9.78
2016,8,28,6,15,263.0,43.5,1.25,13.5,82.5,32.88,23.0
2016,8,28,6,30,358.0,60.0,1.2,14.0,125.0,45.21,34.48
2016,8,28,6,45,432.0,71.5,1.15,15.0,176.0,53.86,42.36
2016,8,28,7,0,506.0,83.0,1.1,16.0,227.0,65.22,52.33
2016,8,28,7,15,554.5,92.0,1.0,16.5,279.5,71.3,57.5
2016,8,28,7,30,603.0,101.0,0.9,17.0,332.0,77.24,62.4
2016,8,28,7,45,643.5,106.5,0.8,18.0,385.5,80.45,64.69
2016,8,28,8,0,684.0,112.0,0.7,19.0,439.0,83.64,66.9
2016,8,28,8,15,710.0,117.5,0.7,20.0,489.0,86.46,68.77
2016,8,28,8,30,736.0,123.0,0.7,21.0,539.0,89.18,70.53
2016,8,28,8,45,760.0,125.5,0.7,22.5,586.5,136.69,80.95
2016,8,28,9,0,784.0,128.0,0.7,24.0,634.0,202.14,121.18
2016,8,28,9,15,799.0,131.5,0.85,25.0,675.5,262.24,166.49
2016,8,28,9,30,814.0,135.0,1.0,26.0,717.0,323.63,216.13
2016,8,28,9,45,835.0,132.5,1.2,27.0,755.5,383.61,265.28
2016,8,28,10,0,856.0,130.0,1.4,28.0,794.0,444.85,314.69
2016,8,28,10,15,864.0,132.0,1.55,28.5,823.0,504.61,362.37
2016,8,28,10,30,872.0,134.0,1.7,29.0,852.0,561.01,406.27
2016,8,28,10,45,876.5,136.0,1.9,29.5,873.0,615.58,447.76
2016,8,28,11,0,881.0,138.0,2.1,30.0,894.0,668.53,486.92
2016,8,28,11,15,884.0,138.5,2.2,30.5,907.5,717.5,521.79
2016,8,28,11,30,887.0,139.0,2.3,31.0,921.0,764.24,554.25
2016,8,28,11,45,887.0,140.5,2.45,31.5,926.0,807.1,583.67
2016,8,28,12,0,887.0,142.0,2.6,32.0,931.0,847.17,609.57
2016,8,28,12,15,886.5,141.5,2.7,32.0,928.5,882.16,632.72
2016,8,28,12,30,886.0,141.0,2.8,32.0,926.0,913.93,653.82
2016,8,28,12,45,899.5,131.0,2.9,32.5,919.5,946.38,674.03
2016,8,28,13,0,913.0,121.0,3.0,33.0,913.0,975.46,692.04
2016,8,28,13,15,908.5,120.0,3.1,32.5,894.5,992.68,705.45
2016,8,28,13,30,904.0,119.0,3.2,32.0,876.0,1005.92,716.61
2016,8,28,13,45,896.5,118.0,3.3,32.0,849.5,1012.21,722.1
2016,8,28,14,0,889.0,117.0,3.4,32.0,823.0,1014.45,725.22
2016,8,28,14,15,880.0,115.0,3.45,31.5,789.5,1010.13,725.43
2016,8,28,14,30,871.0,113.0,3.5,31.0,756.0,1001.84,723.27
2016,8,28,14,45,860.0,110.5,3.55,31.0,716.5,1000.55,724.35
2016,8,28,15,0,849.0,108.0,3.6,31.0,677.0,981.78,714.15
2016,8,28,15,15,833.0,105.0,3.55,30.5,632.0,953.95,698.94
2016,8,28,15,30,817.0,102.0,3.5,30.0,587.0,922.8,681.52
2016,8,28,15,45,790.0,99.5,3.5,30.0,536.5,878.94,654.32
2016,8,28,16,0,763.0,97.0,3.5,30.0,486.0,832.77,625.25
2016,8,28,16,15,734.0,92.0,3.4,29.0,433.5,785.69,596.98
2016,8,28,16,30,705.0,87.0,3.3,28.0,381.0,731.97,563.17
2016,8,28,16,45,657.0,82.5,3.25,27.5,326.5,662.69,516.06
2016,8,28,17,0,609.0,78.0,3.2,27.0,272.0,594.33,467.93
2016,8,28,17,15,549.5,69.0,3.05,25.5,219.5,513.96,409.52
2016,8,28,17,30,490.0,60.0,2.9,24.0,167.0,436.85,349.66
2016,8,28,17,45,400.5,48.0,2.75,23.0,119.5,341.82,271.78
2016,8,28,18,0,311.0,36.0,2.6,22.0,72.0,255.0,195.96
2016,8,28,18,15,155.5,18.0,2.5,21.0,36.0,126.16,48.08
2016,8,28,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,102.0,13.0,1.75,12.5,21.0,10.23,0.0
2016,8,29,6,0,204.0,26.0,1.9,13.0,42.0,19.87,8.88
2016,8,29,6,15,307.5,40.5,1.9,13.5,85.5,33.0,23.03
2016,8,29,6,30,411.0,55.0,1.9,14.0,129.0,44.59,33.89
2016,8,29,6,45,489.0,63.5,1.95,15.0,180.5,51.05,39.85
2016,8,29,7,0,567.0,72.0,2.0,16.0,232.0,57.56,45.57
2016,8,29,7,15,613.5,79.5,2.0,17.0,285.5,62.91,50.05
2016,8,29,7,30,660.0,87.0,2.0,18.0,339.0,68.17,54.31
2016,8,29,7,45,695.0,92.0,2.0,19.0,391.5,71.41,56.69
2016,8,29,8,0,730.0,97.0,2.0,20.0,444.0,74.61,58.99
2016,8,29,8,15,754.5,101.5,2.0,20.5,494.5,77.19,60.85
2016,8,29,8,30,779.0,106.0,2.0,21.0,545.0,86.28,68.21
2016,8,29,8,45,792.5,112.0,2.05,22.0,590.5,138.78,81.51
2016,8,29,9,0,806.0,118.0,2.1,23.0,636.0,200.39,120.08
2016,8,29,9,15,820.0,121.0,2.1,24.0,677.0,261.33,167.06
2016,8,29,9,30,834.0,124.0,2.1,25.0,718.0,323.36,218.17
2016,8,29,9,45,857.5,119.5,2.15,26.0,757.0,383.81,268.35
2016,8,29,10,0,881.0,115.0,2.2,27.0,796.0,446.76,319.53
2016,8,29,10,15,888.5,116.5,2.2,27.5,824.5,505.81,367.11
2016,8,29,10,30,896.0,118.0,2.2,28.0,853.0,563.94,412.34
2016,8,29,10,45,873.0,135.0,2.25,29.0,866.5,615.28,450.32
2016,8,29,11,0,850.0,152.0,2.3,30.0,880.0,669.06,488.11
2016,8,29,11,15,853.5,153.0,2.35,30.5,893.5,718.95,523.24
2016,8,29,11,30,857.0,154.0,2.4,31.0,907.0,766.73,556.0
2016,8,29,11,45,834.5,168.5,2.45,31.5,905.5,804.07,580.58
2016,8,29,12,0,812.0,183.0,2.5,32.0,904.0,836.95,601.69
2016,8,29,12,15,811.5,182.5,2.6,32.0,901.0,870.98,624.95
2016,8,29,12,30,811.0,182.0,2.7,32.0,898.0,901.9,645.53
2016,8,29,12,45,809.5,180.0,2.8,32.5,887.5,927.27,661.26
2016,8,29,13,0,808.0,178.0,2.9,33.0,877.0,949.12,674.8
2016,8,29,13,15,803.0,176.5,2.9,33.0,858.0,964.49,684.92
2016,8,29,13,30,798.0,175.0,2.9,33.0,839.0,976.03,692.78
2016,8,29,13,45,770.0,183.0,2.95,33.5,807.5,981.0,695.62
2016,8,29,14,0,742.0,191.0,3.0,34.0,776.0,972.26,689.97
2016,8,29,14,15,730.0,187.0,3.05,33.5,743.0,962.92,686.98
2016,8,29,14,30,718.0,183.0,3.1,33.0,710.0,949.87,681.7
2016,8,29,14,45,699.5,179.5,3.2,33.0,670.5,927.35,669.32
2016,8,29,15,0,681.0,176.0,3.3,33.0,631.0,901.52,654.79
2016,8,29,15,15,661.0,170.0,3.35,32.5,586.5,868.58,636.46
2016,8,29,15,30,641.0,164.0,3.4,32.0,542.0,832.87,616.07
2016,8,29,15,45,623.5,153.5,3.45,31.5,495.5,792.43,592.1
2016,8,29,16,0,606.0,143.0,3.5,31.0,449.0,749.76,566.11
2016,8,29,16,15,572.5,134.0,3.55,30.0,398.5,684.28,524.33
2016,8,29,16,30,539.0,125.0,3.6,29.0,348.0,628.08,487.93
2016,8,29,16,45,508.0,111.5,3.65,28.0,298.0,568.71,447.36
2016,8,29,17,0,477.0,98.0,3.7,27.0,248.0,509.82,405.24
2016,8,29,17,15,417.5,85.0,3.65,25.5,198.0,431.9,346.49
2016,8,29,17,30,358.0,72.0,3.6,24.0,148.0,358.18,288.1
2016,8,29,17,45,287.5,54.5,3.55,23.0,104.5,276.65,220.22
2016,8,29,18,0,217.0,37.0,3.5,22.0,61.0,201.83,153.79
2016,8,29,18,15,108.5,18.5,3.45,21.0,30.5,97.85,20.86
2016,8,29,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,125.0,12.5,2.25,13.5,22.0,9.83,0.0
2016,8,30,6,0,250.0,25.0,2.4,14.0,44.0,20.59,8.82
2016,8,30,6,15,361.0,37.0,2.45,14.5,88.5,30.41,20.63
2016,8,30,6,30,472.0,49.0,2.5,15.0,133.0,40.22,29.87
2016,8,30,6,45,563.0,53.5,2.65,16.0,187.0,44.01,33.44
2016,8,30,7,0,654.0,58.0,2.8,17.0,241.0,48.11,37.04
2016,8,30,7,15,697.5,63.5,2.8,18.0,295.0,56.8,44.5
2016,8,30,7,30,741.0,69.0,2.8,19.0,349.0,61.45,48.25
2016,8,30,7,45,775.5,71.5,2.85,20.0,403.5,63.67,49.8
2016,8,30,8,0,810.0,74.0,2.9,21.0,458.0,65.94,51.35
2016,8,30,8,15,831.5,77.5,2.95,22.0,508.5,68.63,53.23
2016,8,30,8,30,853.0,81.0,3.0,23.0,559.0,79.09,61.65
2016,8,30,8,45,868.5,83.5,3.05,24.0,605.5,134.78,74.82
2016,8,30,9,0,884.0,86.0,3.1,25.0,652.0,197.94,114.18
2016,8,30,9,15,896.0,88.0,3.15,25.5,694.0,261.31,163.84
2016,8,30,9,30,908.0,90.0,3.2,26.0,736.0,325.28,217.73
2016,8,30,9,45,912.5,94.0,3.25,27.0,770.5,388.52,271.33
2016,8,30,10,0,917.0,98.0,3.3,28.0,805.0,450.99,323.17
2016,8,30,10,15,923.5,99.5,3.35,28.5,833.5,511.45,372.5
2016,8,30,10,30,930.0,101.0,3.4,29.0,862.0,570.81,419.37
2016,8,30,10,45,921.5,109.5,3.45,30.0,879.5,625.85,460.54
2016,8,30,11,0,913.0,118.0,3.5,31.0,897.0,677.88,497.95
