Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,15,915.5,119.0,3.55,31.5,910.5,728.15,533.98
2016,8,30,11,30,918.0,120.0,3.6,32.0,924.0,776.06,567.38
2016,8,30,11,45,905.5,128.5,3.65,32.5,925.0,816.28,594.23
2016,8,30,12,0,893.0,137.0,3.7,33.0,926.0,852.72,617.12
2016,8,30,12,15,891.5,137.0,3.8,33.0,923.0,887.35,640.23
2016,8,30,12,30,890.0,137.0,3.9,33.0,920.0,918.67,661.18
2016,8,30,12,45,903.0,127.0,4.0,33.0,913.0,950.53,682.52
2016,8,30,13,0,916.0,117.0,4.1,33.0,906.0,978.96,701.69
2016,8,30,13,15,910.5,116.0,4.15,32.5,886.0,995.06,714.17
2016,8,30,13,30,905.0,115.0,4.2,32.0,866.0,1007.12,724.31
2016,8,30,13,45,880.5,122.5,4.3,32.0,834.5,1005.16,724.38
2016,8,30,14,0,856.0,130.0,4.4,32.0,803.0,1013.96,731.68
2016,8,30,14,15,845.5,127.5,4.4,31.5,769.0,1007.37,729.99
2016,8,30,14,30,835.0,125.0,4.4,31.0,735.0,996.79,725.93
2016,8,30,14,45,819.0,123.0,4.45,31.0,694.5,977.46,715.05
2016,8,30,15,0,803.0,121.0,4.5,31.0,654.0,954.5,701.85
2016,8,30,15,15,785.0,117.5,4.5,30.5,608.5,924.52,685.11
2016,8,30,15,30,767.0,114.0,4.5,30.0,563.0,891.42,666.14
2016,8,30,15,45,755.0,105.5,4.55,29.5,516.0,855.55,645.24
2016,8,30,16,0,743.0,97.0,4.6,29.0,469.0,822.45,625.99
2016,8,30,16,15,712.5,92.0,4.5,28.0,417.0,769.01,592.43
2016,8,30,16,30,682.0,87.0,4.4,27.0,365.0,714.5,557.23
2016,8,30,16,45,657.5,77.0,4.35,26.5,314.5,657.96,518.39
2016,8,30,17,0,633.0,67.0,4.3,26.0,264.0,600.78,477.6
2016,8,30,17,15,573.0,60.0,4.1,25.0,211.5,521.52,418.49
2016,8,30,17,30,513.0,53.0,3.9,24.0,159.0,445.61,357.88
2016,8,30,17,45,432.0,41.5,3.7,23.5,113.0,355.45,282.18
2016,8,30,18,0,351.0,30.0,3.5,23.0,67.0,273.05,206.35
2016,8,30,18,15,175.5,15.0,3.35,22.0,33.5,130.1,0.0
2016,8,30,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,162.5,10.5,2.5,13.5,22.0,8.26,0.0
2016,8,31,6,0,325.0,21.0,2.7,14.0,44.0,17.46,6.08
2016,8,31,6,15,438.0,30.0,2.7,14.5,89.5,27.27,17.87
2016,8,31,6,30,551.0,39.0,2.7,15.0,135.0,35.65,25.82
2016,8,31,6,45,622.5,44.0,2.7,16.0,188.5,40.41,30.25
2016,8,31,7,0,694.0,49.0,2.7,17.0,242.0,45.31,34.57
2016,8,31,7,15,736.0,53.5,2.7,17.5,296.0,49.52,38.2
2016,8,31,7,30,778.0,58.0,2.7,18.0,350.0,53.73,41.7
2016,8,31,7,45,809.0,60.5,2.7,19.0,404.0,62.36,48.88
2016,8,31,8,0,840.0,63.0,2.7,20.0,458.0,65.58,51.27
2016,8,31,8,15,860.5,65.5,2.65,20.5,509.0,68.5,53.46
2016,8,31,8,30,881.0,68.0,2.6,21.0,560.0,71.29,55.54
2016,8,31,8,45,897.0,70.0,2.55,22.0,607.0,130.15,70.16
2016,8,31,9,0,913.0,72.0,2.5,23.0,654.0,194.66,111.13
2016,8,31,9,15,924.5,74.0,2.55,23.5,696.0,259.57,162.65
2016,8,31,9,30,936.0,76.0,2.6,24.0,738.0,325.0,218.27
2016,8,31,9,45,941.0,79.5,2.7,25.0,773.5,389.63,273.45
2016,8,31,10,0,946.0,83.0,2.8,26.0,809.0,453.5,326.79
2016,8,31,10,15,952.5,84.0,2.9,26.5,838.0,515.04,377.35
2016,8,31,10,30,959.0,85.0,3.0,27.0,867.0,575.42,425.35
2016,8,31,10,45,960.5,88.0,3.15,27.5,888.0,633.18,469.99
2016,8,31,11,0,962.0,91.0,3.3,28.0,909.0,688.8,511.67
2016,8,31,11,15,965.0,91.5,3.45,28.0,923.0,740.92,550.86
2016,8,31,11,30,968.0,92.0,3.6,28.0,937.0,790.55,587.5
2016,8,31,11,45,967.0,94.0,3.75,28.5,942.0,835.78,617.56
2016,8,31,12,0,966.0,96.0,3.9,29.0,947.0,877.83,644.97
2016,8,31,12,15,965.5,96.0,4.0,29.0,944.5,915.09,670.11
2016,8,31,12,30,965.0,96.0,4.1,29.0,942.0,948.82,692.92
2016,8,31,12,45,956.0,99.5,4.25,29.0,929.5,974.64,710.82
2016,8,31,13,0,947.0,103.0,4.4,29.0,917.0,996.35,726.18
2016,8,31,13,15,943.0,102.5,4.45,29.0,897.5,1014.65,738.9
2016,8,31,13,30,939.0,102.0,4.5,29.0,878.0,1028.86,749.1
2016,8,31,13,45,932.5,100.5,4.6,29.0,851.0,1035.45,754.77
2016,8,31,14,0,926.0,99.0,4.7,29.0,824.0,1037.82,758.06
2016,8,31,14,15,917.5,97.5,4.75,28.5,790.0,1034.04,758.79
2016,8,31,14,30,909.0,96.0,4.8,28.0,756.0,1026.16,757.01
2016,8,31,14,45,899.0,93.0,4.85,28.0,716.0,1011.09,749.03
2016,8,31,15,0,889.0,90.0,4.9,28.0,676.0,992.13,738.57
2016,8,31,15,15,873.5,87.5,4.9,27.5,630.5,964.71,723.54
2016,8,31,15,30,858.0,85.0,4.9,27.0,585.0,933.97,706.18
2016,8,31,15,45,829.5,84.5,4.9,26.5,533.0,901.44,687.4
2016,8,31,16,0,801.0,84.0,4.9,26.0,481.0,855.23,658.68
2016,8,31,16,15,772.0,79.5,4.8,25.0,428.0,801.8,624.89
2016,8,31,16,30,743.0,75.0,4.7,24.0,375.0,746.94,589.11
2016,8,31,16,45,692.0,71.5,4.65,23.5,319.5,679.57,541.84
2016,8,31,17,0,641.0,68.0,4.6,23.0,264.0,608.93,490.31
2016,8,31,17,15,578.0,60.5,4.35,22.0,211.0,526.37,427.46
2016,8,31,17,30,515.0,53.0,4.1,21.0,158.0,447.42,363.42
2016,8,31,17,45,414.0,42.5,3.95,20.0,110.5,345.57,277.72
2016,8,31,18,0,313.0,32.0,3.8,19.0,63.0,253.16,191.94
2016,8,31,18,15,156.5,16.0,3.6,18.5,31.5,120.03,0.0
2016,8,31,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,99.5,13.0,2.3,12.5,19.5,10.23,0.0
2016,9,1,6,0,199.0,26.0,2.5,13.0,39.0,19.81,6.97
2016,9,1,6,15,311.5,40.0,2.5,13.5,82.5,32.76,22.63
2016,9,1,6,30,424.0,54.0,2.5,14.0,126.0,44.04,33.3
2016,9,1,6,45,529.0,58.5,2.5,15.0,181.5,47.63,36.77
2016,9,1,7,0,634.0,63.0,2.5,16.0,237.0,51.64,40.32
2016,9,1,7,15,680.5,68.5,2.45,16.5,291.5,55.9,43.99
2016,9,1,7,30,727.0,74.0,2.4,17.0,346.0,65.1,51.87
2016,9,1,7,45,768.0,76.0,2.4,18.0,401.5,66.9,53.04
2016,9,1,8,0,809.0,78.0,2.4,19.0,457.0,68.8,54.27
2016,9,1,8,15,831.5,81.5,2.35,20.0,508.5,71.42,56.08
2016,9,1,8,30,854.0,85.0,2.3,21.0,560.0,73.96,57.81
2016,9,1,8,45,867.5,89.5,2.25,22.0,606.5,142.71,80.6
2016,9,1,9,0,881.0,94.0,2.2,23.0,653.0,207.17,122.14
2016,9,1,9,15,893.5,96.0,2.2,23.5,695.5,270.8,172.47
2016,9,1,9,30,906.0,98.0,2.2,24.0,738.0,335.06,226.65
2016,9,1,9,45,892.5,112.0,2.2,25.0,768.0,399.4,281.22
2016,9,1,10,0,879.0,126.0,2.2,26.0,798.0,460.72,331.82
2016,9,1,10,15,887.0,127.5,2.3,26.5,827.0,520.35,380.04
2016,9,1,10,30,895.0,129.0,2.4,27.0,856.0,578.98,425.95
2016,9,1,10,45,870.5,147.0,2.5,27.5,869.5,635.37,468.43
2016,9,1,11,0,846.0,165.0,2.6,28.0,883.0,684.7,504.47
2016,9,1,11,15,849.5,166.0,2.75,28.5,896.0,734.65,540.42
2016,9,1,11,30,853.0,167.0,2.9,29.0,909.0,782.48,574.04
2016,9,1,11,45,825.0,184.5,3.05,29.5,906.0,817.75,597.94
2016,9,1,12,0,797.0,202.0,3.2,30.0,903.0,856.15,623.23
2016,9,1,12,15,796.0,202.0,3.35,30.0,900.0,890.73,647.64
2016,9,1,12,30,795.0,202.0,3.5,30.0,897.0,922.1,669.47
2016,9,1,12,45,835.5,176.0,3.7,30.0,898.0,954.04,691.66
2016,9,1,13,0,876.0,150.0,3.9,30.0,899.0,992.46,718.14
2016,9,1,13,15,871.0,148.5,4.0,29.5,879.5,1008.6,731.0
2016,9,1,13,30,866.0,147.0,4.1,29.0,860.0,1020.7,741.58
2016,9,1,13,45,821.5,163.5,4.25,29.0,823.0,1007.91,734.91
2016,9,1,14,0,777.0,180.0,4.4,29.0,786.0,1001.09,732.41
2016,9,1,14,15,765.0,176.5,4.4,28.5,751.5,992.02,729.12
2016,9,1,14,30,753.0,173.0,4.4,28.0,717.0,979.13,723.41
2016,9,1,14,45,724.5,174.0,4.45,27.5,674.0,950.98,707.8
2016,9,1,15,0,696.0,175.0,4.5,27.0,631.0,919.47,689.87
2016,9,1,15,15,675.0,169.0,4.4,26.5,585.5,884.97,669.04
2016,9,1,15,30,654.0,163.0,4.3,26.0,540.0,847.68,646.09
2016,9,1,15,45,634.0,152.5,4.25,25.5,492.5,804.26,618.74
2016,9,1,16,0,614.0,142.0,4.2,25.0,445.0,758.67,589.4
2016,9,1,16,15,579.0,133.0,4.15,24.0,393.0,691.87,544.93
2016,9,1,16,30,544.0,124.0,4.1,23.0,341.0,633.95,505.76
2016,9,1,16,45,510.5,110.0,4.05,22.5,290.5,571.55,460.54
2016,9,1,17,0,477.0,96.0,4.0,22.0,240.0,509.84,413.9
2016,9,1,17,15,413.5,82.0,3.9,21.0,189.0,427.61,349.3
2016,9,1,17,30,350.0,68.0,3.8,20.0,138.0,350.02,285.53
2016,9,1,17,45,272.5,50.0,3.75,19.0,94.5,263.76,212.03
2016,9,1,18,0,195.0,32.0,3.7,18.0,51.0,185.04,137.67
2016,9,1,18,15,97.5,16.0,3.55,17.0,25.5,63.35,0.0
2016,9,1,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,12.0,2.05,12.5,17.5,9.44,0.0
2016,9,2,6,0,162.0,24.0,2.3,13.0,35.0,18.24,5.14
2016,9,2,6,15,270.5,39.5,2.4,13.5,77.0,30.03,20.21
2016,9,2,6,30,379.0,55.0,2.5,14.0,119.0,41.84,31.34
2016,9,2,6,45,480.5,61.0,2.65,15.0,172.0,49.19,38.13
2016,9,2,7,0,582.0,67.0,2.8,16.0,225.0,54.09,42.48
2016,9,2,7,15,630.0,74.0,2.75,17.0,278.5,59.25,46.85
2016,9,2,7,30,678.0,81.0,2.7,18.0,332.0,64.35,51.01
2016,9,2,7,45,717.0,84.5,2.7,19.0,386.0,66.82,52.77
2016,9,2,8,0,756.0,88.0,2.7,20.0,440.0,75.0,59.4
2016,9,2,8,15,780.0,92.0,2.65,21.0,490.5,77.67,61.2
2016,9,2,8,30,804.0,96.0,2.6,22.0,541.0,80.28,62.94
2016,9,2,8,45,820.5,99.5,2.6,23.0,587.0,140.74,79.77
2016,9,2,9,0,837.0,103.0,2.6,24.0,633.0,203.07,120.4
2016,9,2,9,15,850.0,106.0,2.65,24.5,674.5,265.89,170.23
2016,9,2,9,30,863.0,109.0,2.7,25.0,716.0,329.61,223.86
2016,9,2,9,45,891.0,102.0,2.75,25.5,755.5,394.03,278.01
2016,9,2,10,0,919.0,95.0,2.8,26.0,795.0,456.7,330.18
2016,9,2,10,15,925.5,96.0,2.9,26.5,823.5,516.95,379.52
2016,9,2,10,30,932.0,97.0,3.0,27.0,852.0,576.06,426.38
2016,9,2,10,45,915.0,110.0,3.1,27.5,867.0,629.93,467.77
2016,9,2,11,0,898.0,123.0,3.2,28.0,882.0,679.88,504.9
2016,9,2,11,15,901.0,123.5,3.35,28.0,895.0,729.44,542.13
2016,9,2,11,30,904.0,124.0,3.5,28.0,908.0,776.68,577.0
2016,9,2,11,45,886.5,135.0,3.7,28.5,907.5,814.48,603.15
2016,9,2,12,0,869.0,146.0,3.9,29.0,907.0,848.12,625.32
2016,9,2,12,15,868.0,146.0,4.0,29.0,904.0,882.36,648.65
2016,9,2,12,30,867.0,146.0,4.1,29.0,901.0,927.14,679.0
2016,9,2,12,45,864.0,145.0,4.2,29.0,889.5,952.79,696.52
2016,9,2,13,0,861.0,144.0,4.3,29.0,878.0,974.69,711.79
2016,9,2,13,15,855.5,143.0,4.3,29.0,858.5,990.36,722.54
2016,9,2,13,30,850.0,142.0,4.3,29.0,839.0,1002.05,730.84
2016,9,2,13,45,827.5,147.5,4.3,29.0,808.0,999.7,730.1
2016,9,2,14,0,805.0,153.0,4.3,29.0,777.0,993.03,726.75
2016,9,2,14,15,794.0,150.0,4.25,28.5,743.5,985.1,723.92
2016,9,2,14,30,783.0,147.0,4.2,28.0,710.0,973.3,718.66
2016,9,2,14,45,767.5,143.5,4.2,28.0,670.0,961.45,712.35
2016,9,2,15,0,752.0,140.0,4.2,28.0,630.0,937.61,698.09
2016,9,2,15,15,732.0,135.5,4.2,27.5,585.0,904.98,679.28
2016,9,2,15,30,712.0,131.0,4.2,27.0,540.0,869.5,658.36
2016,9,2,15,45,689.5,124.0,4.2,26.5,491.5,826.24,631.69
2016,9,2,16,0,667.0,117.0,4.2,26.0,443.0,780.85,603.06
2016,9,2,16,15,632.5,110.0,4.15,25.5,391.0,723.14,564.64
2016,9,2,16,30,598.0,103.0,4.1,25.0,339.0,664.73,524.72
2016,9,2,16,45,555.5,93.5,4.1,24.5,287.5,596.89,476.49
2016,9,2,17,0,513.0,84.0,4.1,24.0,236.0,529.93,426.89
2016,9,2,17,15,446.5,73.0,3.95,23.0,185.5,440.61,357.32
2016,9,2,17,30,380.0,62.0,3.8,22.0,135.0,363.18,293.89
2016,9,2,17,45,290.5,46.5,3.7,21.0,92.0,271.0,215.78
2016,9,2,18,0,201.0,31.0,3.6,20.0,49.0,188.31,135.96
2016,9,2,18,15,100.5,15.5,3.45,19.0,24.5,64.55,0.0
2016,9,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,3.4,12.5,10.5,8.26,0.0
2016,9,3,6,0,0.0,21.0,3.5,13.0,21.0,15.78,2.8
2016,9,3,6,15,33.0,41.5,3.6,13.0,47.0,30.49,20.56
2016,9,3,6,30,66.0,62.0,3.7,13.0,73.0,44.77,34.02
2016,9,3,6,45,89.0,85.0,3.8,13.5,105.5,60.29,48.21
2016,9,3,7,0,112.0,108.0,3.9,14.0,138.0,75.48,61.84
2016,9,3,7,15,130.0,129.0,3.9,14.5,171.0,89.19,73.84
2016,9,3,7,30,148.0,150.0,3.9,15.0,204.0,102.59,85.29
2016,9,3,7,45,135.5,174.0,3.9,15.5,229.5,116.71,97.14
2016,9,3,8,0,123.0,198.0,3.9,16.0,255.0,130.29,108.33
2016,9,3,8,15,66.0,188.5,3.85,16.5,219.5,129.56,107.09
2016,9,3,8,30,9.0,179.0,3.8,17.0,184.0,129.46,106.42
2016,9,3,8,45,413.5,144.0,3.8,18.0,404.5,129.5,86.24
2016,9,3,9,0,818.0,109.0,3.8,19.0,625.0,206.58,126.69
2016,9,3,9,15,832.0,111.5,3.8,19.5,666.0,268.2,176.84
2016,9,3,9,30,846.0,114.0,3.8,20.0,707.0,330.85,230.88
2016,9,3,9,45,859.5,114.5,3.85,21.0,743.0,392.56,284.06
2016,9,3,10,0,873.0,115.0,3.9,22.0,779.0,455.26,336.87
2016,9,3,10,15,881.0,116.5,3.95,22.0,807.5,514.28,386.83
2016,9,3,10,30,889.0,118.0,4.0,22.0,836.0,572.44,434.73
2016,9,3,10,45,862.5,138.0,4.05,22.5,849.0,628.41,478.34
2016,9,3,11,0,836.0,158.0,4.1,23.0,862.0,677.68,515.52
2016,9,3,11,15,840.0,158.5,4.2,23.0,875.5,726.93,553.17
2016,9,3,11,30,844.0,159.0,4.3,23.0,889.0,774.09,588.56
2016,9,3,11,45,821.0,174.5,4.4,23.5,887.5,811.09,614.46
2016,9,3,12,0,798.0,190.0,4.5,24.0,886.0,843.53,636.73
2016,9,3,12,15,797.5,190.0,4.65,24.0,883.5,877.38,661.64
2016,9,3,12,30,797.0,190.0,4.8,24.0,881.0,908.12,683.82
2016,9,3,12,45,815.5,177.0,5.0,24.0,876.0,941.22,708.06
2016,9,3,13,0,834.0,164.0,5.2,24.0,871.0,971.19,730.25
2016,9,3,13,15,829.0,162.5,5.3,23.5,852.0,986.49,743.34
2016,9,3,13,30,824.0,161.0,5.4,23.0,833.0,997.88,754.03
2016,9,3,13,45,789.0,173.0,5.5,23.0,800.0,988.8,749.32
2016,9,3,14,0,754.0,185.0,5.6,23.0,767.0,987.17,750.0
2016,9,3,14,15,742.0,181.0,5.6,22.5,733.0,977.29,745.88
2016,9,3,14,30,730.0,177.0,5.6,22.0,699.0,963.67,739.29
2016,9,3,14,45,724.0,168.0,5.6,21.5,661.0,947.06,730.71
2016,9,3,15,0,718.0,159.0,5.6,21.0,623.0,926.86,719.63
2016,9,3,15,15,697.5,153.5,5.45,20.5,578.0,892.92,697.82
2016,9,3,15,30,677.0,148.0,5.3,20.0,533.0,856.17,673.91
2016,9,3,15,45,662.0,137.0,5.2,19.5,486.0,816.13,647.64
2016,9,3,16,0,647.0,126.0,5.1,19.0,439.0,773.66,619.21
2016,9,3,16,15,611.5,118.5,4.95,18.5,387.0,714.76,577.63
2016,9,3,16,30,576.0,111.0,4.8,18.0,335.0,655.19,534.62
2016,9,3,16,45,530.5,100.5,4.7,17.5,283.0,584.28,481.63
2016,9,3,17,0,485.0,90.0,4.6,17.0,231.0,510.05,423.68
2016,9,3,17,15,418.5,77.5,4.4,16.5,181.0,427.04,355.56
2016,9,3,17,30,352.0,65.0,4.2,16.0,131.0,349.08,288.95
2016,9,3,17,45,260.0,48.0,4.05,15.5,88.0,255.04,206.68
2016,9,3,18,0,168.0,31.0,3.9,15.0,45.0,168.36,119.63
2016,9,3,18,15,84.0,15.5,3.8,14.5,22.5,55.97,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,5,45,16.0,10.0,3.7,10.5,11.0,7.87,0.0
2016,9,4,6,0,32.0,20.0,3.8,11.0,22.0,15.26,1.55
2016,9,4,6,15,92.5,47.0,3.75,11.0,60.5,33.96,23.65
2016,9,4,6,30,153.0,74.0,3.7,11.0,99.0,52.5,41.12
2016,9,4,6,45,212.5,98.5,3.7,11.5,147.0,69.04,56.39
2016,9,4,7,0,272.0,123.0,3.7,12.0,195.0,85.25,71.03
2016,9,4,7,15,321.0,142.5,3.6,12.5,246.0,98.15,82.36
2016,9,4,7,30,370.0,162.0,3.5,13.0,297.0,110.75,93.14
2016,9,4,7,45,408.0,177.5,3.45,13.5,348.0,120.65,101.32
2016,9,4,8,0,446.0,193.0,3.4,14.0,399.0,128.06,107.2
2016,9,4,8,15,476.5,205.5,3.35,14.5,447.5,134.43,112.1
2016,9,4,8,30,507.0,218.0,3.3,15.0,496.0,143.56,119.32
2016,9,4,8,45,532.5,227.0,3.25,15.5,541.0,192.25,133.59
2016,9,4,9,0,558.0,236.0,3.2,16.0,586.0,244.27,169.39
2016,9,4,9,15,577.0,242.5,3.25,16.5,625.5,296.4,210.96
2016,9,4,9,30,596.0,249.0,3.3,17.0,665.0,350.56,256.23
2016,9,4,9,45,687.0,212.0,3.4,18.0,714.5,403.27,298.78
2016,9,4,10,0,778.0,175.0,3.5,19.0,764.0,461.99,346.53
2016,9,4,10,15,787.5,177.0,3.6,19.5,792.0,520.03,394.62
2016,9,4,10,30,797.0,179.0,3.7,20.0,820.0,577.66,440.95
2016,9,4,10,45,725.5,226.5,3.8,20.5,821.5,623.61,476.57
2016,9,4,11,0,654.0,274.0,3.9,21.0,823.0,659.92,503.55
2016,9,4,11,15,658.5,275.5,4.0,21.0,835.5,704.63,537.66
2016,9,4,11,30,663.0,277.0,4.1,21.0,848.0,747.83,570.03
2016,9,4,11,45,626.0,301.0,4.25,21.5,842.5,774.6,588.5
2016,9,4,12,0,589.0,325.0,4.4,22.0,837.0,798.02,604.2
2016,9,4,12,15,588.0,323.5,4.5,22.0,833.5,825.43,624.65
2016,9,4,12,30,587.0,322.0,4.6,22.0,830.0,850.16,643.11
2016,9,4,12,45,680.0,263.0,4.75,22.5,843.5,908.94,686.79
2016,9,4,13,0,773.0,204.0,4.9,23.0,857.0,964.46,726.74
2016,9,4,13,15,767.5,201.5,4.95,23.0,837.5,977.95,736.59
2016,9,4,13,30,762.0,199.0,5.0,23.0,818.0,987.59,744.23
2016,9,4,13,45,695.0,226.0,5.1,23.0,777.0,961.74,728.05
2016,9,4,14,0,628.0,253.0,5.2,23.0,736.0,929.13,705.93
2016,9,4,14,15,614.5,247.0,5.2,22.5,702.0,910.49,695.83
2016,9,4,14,30,601.0,241.0,5.2,22.0,668.0,893.77,686.83
2016,9,4,14,45,585.5,232.5,5.25,22.0,629.0,869.39,671.38
2016,9,4,15,0,570.0,224.0,5.3,22.0,590.0,842.21,653.9
2016,9,4,15,15,547.0,214.5,5.2,21.5,546.0,804.1,628.79
2016,9,4,15,30,524.0,205.0,5.1,21.0,502.0,763.96,601.97
2016,9,4,15,45,528.0,184.0,5.1,20.5,459.5,734.79,584.16
2016,9,4,16,0,532.0,163.0,5.1,20.0,417.0,702.65,563.74
2016,9,4,16,15,495.0,151.0,4.95,19.5,366.5,641.91,519.58
2016,9,4,16,30,458.0,139.0,4.8,19.0,316.0,581.4,474.62
2016,9,4,16,45,447.0,118.5,4.65,18.5,269.5,532.83,438.38
2016,9,4,17,0,436.0,98.0,4.5,18.0,223.0,483.16,399.78
2016,9,4,17,15,370.0,83.0,4.2,17.0,173.5,399.66,331.65
2016,9,4,17,30,304.0,68.0,3.9,16.0,124.0,321.25,265.21
2016,9,4,17,45,231.5,48.5,3.6,15.5,83.0,238.87,192.54
2016,9,4,18,0,159.0,29.0,3.3,15.0,42.0,158.6,107.34
2016,9,4,18,15,79.5,14.5,3.15,14.5,21.0,52.86,0.0
2016,9,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,45,26.5,10.0,1.35,10.5,11.5,7.87,0.0
2016,9,5,6,0,53.0,20.0,1.5,11.0,23.0,15.12,0.24
2016,9,5,6,15,128.0,44.0,1.5,11.5,62.0,32.26,22.08
2016,9,5,6,30,203.0,68.0,1.5,12.0,101.0,49.09,37.94
2016,9,5,6,45,326.0,78.0,1.5,12.5,154.0,57.27,45.69
2016,9,5,7,0,449.0,88.0,1.5,13.0,207.0,65.13,52.85
2016,9,5,7,15,501.5,98.5,1.4,14.0,258.5,72.59,59.26
2016,9,5,7,30,554.0,109.0,1.3,15.0,310.0,83.04,68.08
2016,9,5,7,45,604.0,113.5,1.25,16.0,363.5,85.36,69.6
2016,9,5,8,0,654.0,118.0,1.2,17.0,417.0,87.78,71.17
2016,9,5,8,15,682.0,123.5,1.25,18.0,467.0,90.48,72.94
2016,9,5,8,30,710.0,129.0,1.3,19.0,517.0,98.77,79.43
2016,9,5,8,45,721.5,138.0,1.4,20.0,561.0,157.76,96.34
2016,9,5,9,0,733.0,147.0,1.5,21.0,605.0,218.24,137.74
2016,9,5,9,15,749.5,151.0,1.6,21.5,646.0,277.66,185.06
2016,9,5,9,30,766.0,155.0,1.7,22.0,687.0,338.6,235.96
2016,9,5,9,45,807.5,143.0,1.85,23.0,729.5,400.68,286.91
2016,9,5,10,0,849.0,131.0,2.0,24.0,772.0,462.14,336.79
2016,9,5,10,15,857.5,133.0,2.15,24.5,800.5,522.08,385.31
2016,9,5,10,30,866.0,135.0,2.3,25.0,829.0,581.33,431.78
2016,9,5,10,45,813.0,169.5,2.5,26.0,834.5,630.01,468.1
2016,9,5,11,0,760.0,204.0,2.7,27.0,840.0,674.94,500.08
2016,9,5,11,15,764.0,205.0,2.85,27.0,852.5,722.83,535.6
2016,9,5,11,30,768.0,206.0,3.0,27.0,865.0,768.82,569.15
2016,9,5,11,45,729.0,230.5,3.15,27.5,859.0,799.74,589.89
2016,9,5,12,0,690.0,255.0,3.3,28.0,853.0,825.01,606.42
2016,9,5,12,15,689.0,255.0,3.4,28.0,850.0,856.46,628.73
2016,9,5,12,30,688.0,255.0,3.5,28.0,847.0,884.97,648.88
2016,9,5,12,45,722.5,231.0,3.6,28.5,845.5,921.21,673.77
2016,9,5,13,0,757.0,207.0,3.7,29.0,844.0,954.48,695.69
2016,9,5,13,15,751.0,205.0,3.75,28.5,824.5,967.61,706.36
2016,9,5,13,30,745.0,203.0,3.8,28.0,805.0,976.94,714.86
2016,9,5,13,45,692.5,221.5,3.9,28.0,767.0,956.68,702.87
2016,9,5,14,0,640.0,240.0,4.0,28.0,729.0,930.91,686.58
2016,9,5,14,15,626.0,234.5,4.05,27.5,695.5,917.07,680.25
2016,9,5,14,30,612.0,229.0,4.1,27.0,662.0,893.48,667.4
2016,9,5,14,45,593.5,222.0,4.15,27.0,622.0,867.45,651.34
2016,9,5,15,0,575.0,215.0,4.2,27.0,582.0,838.69,633.31
2016,9,5,15,15,551.5,206.0,4.2,26.5,538.0,800.41,609.49
2016,9,5,15,30,528.0,197.0,4.2,26.0,494.0,760.14,583.93
2016,9,5,15,45,522.5,179.0,4.25,26.0,450.0,725.08,561.31
2016,9,5,16,0,517.0,161.0,4.3,26.0,406.0,687.67,536.57
2016,9,5,16,15,479.5,149.0,4.2,25.5,355.5,626.84,493.92
2016,9,5,16,30,442.0,137.0,4.1,25.0,305.0,566.35,450.44
2016,9,5,16,45,429.0,116.5,4.0,24.5,259.5,516.65,414.43
2016,9,5,17,0,416.0,96.0,3.9,24.0,214.0,466.06,376.18
2016,9,5,17,15,350.0,80.5,3.45,23.0,165.0,382.75,309.71
2016,9,5,17,30,284.0,65.0,3.0,22.0,116.0,304.6,244.88
2016,9,5,17,45,219.5,45.5,2.6,21.0,77.0,228.08,178.84
2016,9,5,18,0,155.0,26.0,2.2,20.0,38.0,150.01,92.46
2016,9,5,18,15,77.5,13.0,2.05,19.0,19.0,50.65,0.0
2016,9,5,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,5,45,77.0,9.5,0.5,13.5,14.0,7.47,0.0
2016,9,6,6,0,154.0,19.0,0.5,14.0,28.0,14.54,0.0
2016,9,6,6,15,270.0,34.0,0.6,15.0,69.0,27.75,17.85
2016,9,6,6,30,386.0,49.0,0.7,16.0,110.0,39.92,29.32
2016,9,6,6,45,460.0,59.5,0.8,17.0,160.0,48.0,36.74
2016,9,6,7,0,534.0,70.0,0.9,18.0,210.0,56.01,43.82
2016,9,6,7,15,585.5,78.0,1.0,19.0,263.0,61.77,48.68
2016,9,6,7,30,637.0,86.0,1.1,20.0,316.0,67.46,53.3
2016,9,6,7,45,674.0,92.0,1.2,21.0,369.0,71.41,56.3
2016,9,6,8,0,711.0,98.0,1.3,22.0,422.0,75.29,59.16
2016,9,6,8,15,737.5,102.5,1.45,23.0,472.0,77.88,60.89
2016,9,6,8,30,764.0,107.0,1.6,24.0,522.0,94.94,65.46
2016,9,6,8,45,781.0,112.0,1.8,25.5,568.0,154.33,89.14
2016,9,6,9,0,798.0,117.0,2.0,27.0,614.0,215.73,130.17
2016,9,6,9,15,813.0,120.0,2.05,27.5,655.5,276.97,178.51
2016,9,6,9,30,828.0,123.0,2.1,28.0,697.0,339.41,230.17
2016,9,6,9,45,837.5,126.5,2.2,29.0,732.0,401.2,281.02
2016,9,6,10,0,847.0,130.0,2.3,30.0,767.0,462.98,330.58
2016,9,6,10,15,855.5,132.0,2.35,30.0,795.5,522.81,378.46
2016,9,6,10,30,864.0,134.0,2.4,30.0,824.0,581.95,424.42
2016,9,6,10,45,824.5,160.0,2.45,30.5,832.0,631.63,461.13
2016,9,6,11,0,785.0,186.0,2.5,31.0,840.0,678.41,494.26
2016,9,6,11,15,789.0,187.0,2.55,31.0,853.0,722.68,526.35
2016,9,6,11,30,793.0,188.0,2.6,31.0,866.0,768.35,558.61
2016,9,6,11,45,756.5,210.0,2.65,31.5,860.0,805.66,582.56
2016,9,6,12,0,720.0,232.0,2.7,32.0,854.0,832.08,598.94
2016,9,6,12,15,719.0,232.5,2.75,32.0,851.0,864.62,621.15
2016,9,6,12,30,718.0,233.0,2.8,32.0,848.0,894.18,641.16
2016,9,6,12,45,741.0,217.0,2.85,32.5,844.0,927.18,662.6
2016,9,6,13,0,764.0,201.0,2.9,33.0,840.0,957.24,681.0
2016,9,6,13,15,757.5,198.5,2.95,33.0,820.5,969.35,689.42
2016,9,6,13,30,751.0,196.0,3.0,33.0,801.0,977.62,695.69
2016,9,6,13,45,703.5,212.0,3.05,33.0,764.0,960.03,685.63
2016,9,6,14,0,656.0,228.0,3.1,33.0,727.0,937.27,672.24
2016,9,6,14,15,642.0,223.0,3.15,32.5,693.0,923.84,666.56
2016,9,6,14,30,628.0,218.0,3.2,32.0,659.0,906.85,658.51
2016,9,6,14,45,606.0,213.0,3.25,32.0,618.5,871.49,637.05
2016,9,6,15,0,584.0,208.0,3.3,32.0,578.0,841.19,618.69
2016,9,6,15,15,560.5,199.5,3.3,31.5,533.5,803.19,595.93
2016,9,6,15,30,537.0,191.0,3.3,31.0,489.0,763.2,571.46
2016,9,6,15,45,528.0,174.0,3.35,30.5,445.0,725.6,548.91
2016,9,6,16,0,519.0,157.0,3.4,30.0,401.0,685.83,524.26
2016,9,6,16,15,480.5,145.5,3.2,29.0,350.5,624.53,482.91
2016,9,6,16,30,442.0,134.0,3.0,28.0,300.0,563.66,440.67
2016,9,6,16,45,425.0,114.5,2.85,27.5,254.0,511.77,403.53
2016,9,6,17,0,408.0,95.0,2.7,27.0,208.0,459.4,364.44
2016,9,6,17,15,339.0,79.0,2.3,25.5,159.5,373.61,297.71
2016,9,6,17,30,270.0,63.0,1.9,24.0,111.0,293.3,232.53
2016,9,6,17,45,202.5,43.5,1.55,23.0,72.5,215.56,166.15
2016,9,6,18,0,135.0,24.0,1.2,22.0,34.0,133.93,72.6
2016,9,6,18,15,67.5,12.0,1.15,21.5,17.0,44.66,0.0
2016,9,6,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,5,45,60.0,9.0,0.9,18.5,12.0,7.08,0.0
2016,9,7,6,0,120.0,18.0,0.9,19.0,24.0,13.71,0.0
2016,9,7,6,15,228.0,34.5,1.0,20.0,64.0,26.21,16.02
2016,9,7,6,30,336.0,51.0,1.1,21.0,104.0,38.7,27.57
2016,9,7,6,45,411.0,64.0,1.2,22.0,153.5,48.48,36.34
2016,9,7,7,0,486.0,77.0,1.3,23.0,203.0,61.01,47.17
2016,9,7,7,15,538.5,86.5,1.4,23.5,256.0,67.62,52.77
2016,9,7,7,30,591.0,96.0,1.5,24.0,309.0,74.12,58.09
2016,9,7,7,45,627.0,104.0,1.6,25.0,361.0,79.12,61.89
2016,9,7,8,0,663.0,112.0,1.7,26.0,413.0,83.98,65.48
2016,9,7,8,15,691.0,118.0,1.65,26.5,463.0,87.18,67.76
2016,9,7,8,30,719.0,124.0,1.6,27.0,513.0,99.84,67.66
2016,9,7,8,45,736.0,130.5,1.6,28.0,558.5,158.39,92.56
2016,9,7,9,0,753.0,137.0,1.6,29.0,604.0,219.06,133.33
2016,9,7,9,15,769.0,141.0,1.55,29.5,645.5,279.63,180.43
2016,9,7,9,30,785.0,145.0,1.5,30.0,687.0,341.62,230.56
2016,9,7,9,45,841.0,126.5,1.45,30.5,733.5,404.85,280.64
2016,9,7,10,0,897.0,108.0,1.4,31.0,780.0,469.58,331.15
2016,9,7,10,15,904.5,109.5,1.4,31.5,808.0,529.78,377.7
2016,9,7,10,30,912.0,111.0,1.4,32.0,836.0,588.99,421.77
2016,9,7,10,45,894.0,124.5,1.4,32.5,850.5,641.48,459.42
2016,9,7,11,0,876.0,138.0,1.4,33.0,865.0,696.38,496.95
2016,9,7,11,15,879.0,139.0,1.45,33.0,878.0,739.09,527.24
2016,9,7,11,30,882.0,140.0,1.5,33.0,891.0,785.95,559.44
2016,9,7,11,45,861.5,152.5,1.55,33.5,889.0,832.94,589.1
2016,9,7,12,0,841.0,165.0,1.6,34.0,887.0,866.33,609.14
2016,9,7,12,15,839.5,165.0,1.65,34.0,883.5,900.26,630.66
2016,9,7,12,30,838.0,165.0,1.7,34.0,880.0,930.85,650.08
2016,9,7,12,45,829.0,167.0,1.8,34.0,866.5,952.97,664.91
2016,9,7,13,0,820.0,169.0,1.9,34.0,853.0,971.15,677.49
2016,9,7,13,15,813.5,167.5,1.95,34.0,833.0,984.42,686.64
2016,9,7,13,30,807.0,166.0,2.0,34.0,813.0,993.75,693.54
2016,9,7,13,45,777.0,174.0,2.1,34.0,780.0,995.58,696.59
2016,9,7,14,0,747.0,182.0,2.2,34.0,747.0,983.93,691.45
2016,9,7,14,15,734.0,178.0,2.3,33.5,712.5,972.55,688.07
2016,9,7,14,30,721.0,174.0,2.4,33.0,678.0,957.46,682.35
2016,9,7,14,45,695.5,172.5,2.5,33.0,635.5,928.97,666.68
2016,9,7,15,0,670.0,171.0,2.6,33.0,593.0,897.23,648.85
2016,9,7,15,15,647.5,164.5,2.65,32.5,548.0,860.32,628.32
2016,9,7,15,30,625.0,158.0,2.7,32.0,503.0,820.77,605.7
2016,9,7,15,45,587.0,152.5,2.75,32.0,452.5,757.04,564.9
2016,9,7,16,0,549.0,147.0,2.8,32.0,402.0,702.43,529.63
2016,9,7,16,15,510.0,136.0,2.75,31.0,351.0,640.24,489.44
2016,9,7,16,30,471.0,125.0,2.7,30.0,300.0,578.43,447.74
2016,9,7,16,45,412.5,112.5,2.7,29.5,248.0,499.98,391.05
2016,9,7,17,0,354.0,100.0,2.7,29.0,196.0,424.66,334.44
2016,9,7,17,15,289.0,81.5,2.45,27.5,148.5,341.22,269.94
2016,9,7,17,30,224.0,63.0,2.2,26.0,101.0,248.63,195.78
2016,9,7,17,45,147.0,41.0,2.0,25.0,62.5,163.37,123.92
2016,9,7,18,0,70.0,19.0,1.8,24.0,24.0,74.38,30.87
2016,9,7,18,15,35.0,9.5,1.7,23.0,12.0,25.74,0.0
2016,9,7,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,27.5,7.5,1.05,14.5,9.0,5.9,0.0
2016,9,8,6,0,55.0,15.0,1.1,15.0,18.0,11.53,0.0
2016,9,8,6,15,134.0,37.0,1.15,15.5,55.0,27.55,17.38
2016,9,8,6,30,213.0,59.0,1.2,16.0,92.0,43.32,32.17
2016,9,8,6,45,294.5,76.0,1.25,16.5,141.0,55.65,43.47
2016,9,8,7,0,376.0,93.0,1.3,17.0,190.0,67.68,54.21
2016,9,8,7,15,428.5,106.0,1.2,18.0,240.5,76.56,61.78
2016,9,8,7,30,481.0,119.0,1.1,19.0,291.0,85.25,68.92
2016,9,8,7,45,532.0,126.0,1.05,20.0,343.0,89.98,72.47
2016,9,8,8,0,583.0,133.0,1.0,21.0,395.0,97.28,78.11
2016,9,8,8,15,612.5,140.5,0.95,21.5,444.0,100.89,80.69
2016,9,8,8,30,642.0,148.0,0.9,22.0,493.0,114.99,80.79
2016,9,8,8,45,658.5,156.5,0.9,23.0,537.0,170.13,105.99
2016,9,8,9,0,675.0,165.0,0.9,24.0,581.0,227.46,145.26
2016,9,8,9,15,692.5,170.0,0.9,25.0,621.5,284.54,189.52
2016,9,8,9,30,710.0,175.0,0.9,26.0,662.0,343.39,236.64
2016,9,8,9,45,729.5,175.5,0.95,27.5,698.5,401.18,282.18
2016,9,8,10,0,749.0,176.0,1.0,29.0,735.0,460.28,327.37
2016,9,8,10,15,758.5,178.5,1.05,29.5,763.0,517.16,370.84
2016,9,8,10,30,768.0,181.0,1.1,30.0,791.0,573.68,412.61
2016,9,8,10,45,733.0,206.5,1.2,30.5,800.0,621.93,447.38
2016,9,8,11,0,698.0,232.0,1.3,31.0,809.0,665.06,477.43
2016,9,8,11,15,702.0,233.5,1.4,31.0,821.5,710.84,509.91
2016,9,8,11,30,706.0,235.0,1.5,31.0,834.0,754.89,540.64
2016,9,8,11,45,672.0,256.0,1.6,31.5,828.5,783.57,559.05
2016,9,8,12,0,638.0,277.0,1.7,32.0,823.0,807.09,573.84
2016,9,8,12,15,637.0,276.5,1.75,32.0,819.5,836.38,593.63
2016,9,8,12,30,636.0,276.0,1.8,32.0,816.0,862.83,611.41
2016,9,8,12,45,695.5,238.5,1.9,32.5,821.5,909.47,642.71
2016,9,8,13,0,755.0,201.0,2.0,33.0,827.0,952.81,670.54
2016,9,8,13,15,748.0,198.5,2.05,33.0,807.5,964.06,678.25
2016,9,8,13,30,741.0,196.0,2.1,33.0,788.0,971.49,684.03
2016,9,8,13,45,685.0,216.0,2.2,33.0,748.5,948.91,671.68
2016,9,8,14,0,629.0,236.0,2.3,33.0,709.0,920.63,655.11
2016,9,8,14,15,615.0,230.5,2.4,32.5,675.5,906.37,649.57
2016,9,8,14,30,601.0,225.0,2.5,32.0,642.0,882.36,637.69
2016,9,8,14,45,569.0,223.0,2.6,32.0,599.5,847.98,617.06
2016,9,8,15,0,537.0,221.0,2.7,32.0,557.0,811.21,594.59
2016,9,8,15,15,513.5,211.0,2.75,31.5,513.0,772.11,571.44
2016,9,8,15,30,490.0,201.0,2.8,31.0,469.0,731.17,546.55
2016,9,8,15,45,470.0,186.0,2.9,30.5,423.5,686.53,518.95
2016,9,8,16,0,450.0,171.0,3.0,30.0,378.0,640.55,489.63
2016,9,8,16,15,413.0,156.5,3.05,29.0,328.5,579.16,448.62
2016,9,8,16,30,376.0,142.0,3.1,28.0,279.0,500.0,393.25
2016,9,8,16,45,346.5,121.5,3.15,27.5,232.5,440.39,349.65
2016,9,8,17,0,317.0,101.0,3.2,27.0,186.0,381.67,304.82
2016,9,8,17,15,256.5,81.0,3.05,26.0,139.5,302.45,241.75
2016,9,8,17,30,196.0,61.0,2.9,25.0,93.0,227.79,180.03
2016,9,8,17,45,134.5,39.0,2.8,24.0,57.5,153.47,116.03
2016,9,8,18,0,73.0,17.0,2.7,23.0,22.0,72.22,20.06
2016,9,8,18,15,36.5,8.5,2.65,22.0,11.0,25.75,0.0
2016,9,8,18,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,8.0,0.4,14.5,11.0,6.29,0.0
2016,9,9,6,0,128.0,16.0,0.4,15.0,22.0,12.24,0.0
2016,9,9,6,15,243.0,32.0,0.4,15.5,62.0,24.46,14.72
2016,9,9,6,30,358.0,48.0,0.4,16.0,102.0,39.07,28.5
2016,9,9,6,45,437.0,59.0,0.4,17.0,151.5,47.55,36.32
2016,9,9,7,0,516.0,70.0,0.4,18.0,201.0,55.97,43.78
2016,9,9,7,15,568.5,78.0,0.45,19.0,253.5,61.7,48.63
2016,9,9,7,30,621.0,86.0,0.5,20.0,306.0,67.37,53.23
2016,9,9,7,45,660.5,92.0,0.55,21.0,358.5,71.33,56.24
2016,9,9,8,0,700.0,98.0,0.6,22.0,411.0,75.24,59.12
2016,9,9,8,15,727.0,102.5,0.7,23.0,461.0,77.83,60.84
2016,9,9,8,30,754.0,107.0,0.8,24.0,511.0,94.24,61.15
2016,9,9,8,45,775.5,110.5,0.95,25.0,557.5,159.14,91.98
2016,9,9,9,0,797.0,114.0,1.1,26.0,604.0,220.07,133.72
2016,9,9,9,15,812.0,117.0,1.2,26.5,645.0,281.41,182.51
2016,9,9,9,30,827.0,120.0,1.3,27.0,686.0,343.92,234.2
2016,9,9,9,45,859.0,112.5,1.4,28.0,726.5,405.31,284.1
2016,9,9,10,0,891.0,105.0,1.5,29.0,767.0,469.57,335.01
2016,9,9,10,15,898.5,106.0,1.55,29.5,795.0,529.01,381.66
2016,9,9,10,30,906.0,107.0,1.6,30.0,823.0,587.44,425.92
2016,9,9,10,45,904.5,112.0,1.65,31.0,842.0,642.54,465.32
2016,9,9,11,0,903.0,117.0,1.7,32.0,861.0,695.31,501.57
2016,9,9,11,15,906.0,117.5,1.65,32.5,874.0,744.93,534.81
2016,9,9,11,30,909.0,118.0,1.6,33.0,887.0,792.17,565.37
2016,9,9,11,45,904.0,122.0,1.6,33.5,889.5,833.63,590.36
2016,9,9,12,0,899.0,126.0,1.6,34.0,892.0,871.79,612.81
2016,9,9,12,15,898.0,126.0,1.6,34.0,888.5,906.36,634.09
2016,9,9,12,30,897.0,126.0,1.6,34.0,885.0,937.56,653.23
2016,9,9,12,45,884.0,131.0,1.6,34.0,870.5,958.93,666.34
2016,9,9,13,0,871.0,136.0,1.6,34.0,856.0,976.23,677.14
2016,9,9,13,15,865.5,134.5,1.65,34.0,835.5,1005.34,695.94
2016,9,9,13,30,860.0,133.0,1.7,34.0,815.0,1015.89,703.44
