Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,45,844.5,135.0,1.75,34.0,785.5,1016.18,705.08
2016,9,9,14,0,829.0,137.0,1.8,34.0,756.0,1012.3,704.43
2016,9,9,14,15,817.0,134.5,1.85,34.0,721.5,1003.07,700.69
2016,9,9,14,30,805.0,132.0,1.9,34.0,687.0,989.92,694.69
2016,9,9,14,45,788.5,129.0,2.0,34.0,646.0,967.94,683.87
2016,9,9,15,0,772.0,126.0,2.1,34.0,605.0,950.24,675.75
2016,9,9,15,15,751.0,121.5,2.2,33.5,559.0,915.53,658.0
2016,9,9,15,30,730.0,117.0,2.3,33.0,513.0,877.99,638.15
2016,9,9,15,45,701.0,112.0,2.4,32.5,463.5,829.82,610.72
2016,9,9,16,0,672.0,107.0,2.5,32.0,414.0,779.85,581.28
2016,9,9,16,15,634.0,100.5,2.6,31.0,361.5,718.75,544.16
2016,9,9,16,30,596.0,94.0,2.7,30.0,309.0,657.22,505.1
2016,9,9,16,45,541.0,85.5,2.8,29.0,256.5,579.69,452.26
2016,9,9,17,0,486.0,77.0,2.9,28.0,204.0,503.97,397.86
2016,9,9,17,15,408.5,65.0,2.85,26.5,154.5,407.72,324.03
2016,9,9,17,30,331.0,53.0,2.8,25.0,105.0,323.49,255.56
2016,9,9,17,45,221.5,36.0,2.75,24.0,65.5,219.45,165.93
2016,9,9,18,0,112.0,19.0,2.7,23.0,26.0,108.95,10.64
2016,9,9,18,15,56.0,9.5,2.6,22.0,13.0,36.74,0.0
2016,9,9,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,5,45,32.0,7.5,1.0,13.5,9.0,5.9,0.0
2016,9,10,6,0,64.0,15.0,1.1,14.0,18.0,11.5,0.0
2016,9,10,6,15,165.0,34.0,1.1,14.5,55.0,25.56,15.5
2016,9,10,6,30,266.0,53.0,1.1,15.0,92.0,39.62,29.01
2016,9,10,6,45,344.5,67.0,1.15,16.0,139.5,49.94,38.51
2016,9,10,7,0,423.0,81.0,1.2,17.0,187.0,60.18,47.63
2016,9,10,7,15,478.0,91.5,1.2,18.0,238.0,67.73,54.09
2016,9,10,7,30,533.0,102.0,1.2,19.0,289.0,77.96,62.65
2016,9,10,7,45,573.5,110.0,1.2,20.0,340.0,82.78,66.34
2016,9,10,8,0,614.0,118.0,1.2,21.0,391.0,87.49,69.86
2016,9,10,8,15,643.5,124.0,1.2,22.0,440.0,90.51,71.86
2016,9,10,8,30,673.0,130.0,1.2,23.0,489.0,108.12,72.53
2016,9,10,8,45,692.0,136.5,1.25,24.0,533.5,164.18,99.25
2016,9,10,9,0,711.0,143.0,1.3,25.0,578.0,222.65,140.03
2016,9,10,9,15,728.0,147.0,1.4,26.0,618.0,281.04,186.13
2016,9,10,9,30,745.0,151.0,1.5,27.0,658.0,341.03,235.01
2016,9,10,9,45,747.5,159.0,1.65,28.0,690.0,400.06,283.26
2016,9,10,10,0,750.0,167.0,1.8,29.0,722.0,458.56,329.77
2016,9,10,10,15,759.5,169.5,1.9,29.5,749.5,515.35,374.05
2016,9,10,10,30,769.0,172.0,2.0,30.0,777.0,571.76,416.67
2016,9,10,10,45,755.0,185.5,2.1,30.5,792.0,622.69,453.99
2016,9,10,11,0,741.0,199.0,2.2,31.0,807.0,670.62,488.03
2016,9,10,11,15,745.0,200.0,2.3,31.0,819.5,717.39,521.68
2016,9,10,11,30,749.0,201.0,2.4,31.0,832.0,762.27,553.43
2016,9,10,11,45,730.0,213.5,2.55,31.5,831.0,797.22,576.8
2016,9,10,12,0,711.0,226.0,2.7,32.0,830.0,828.27,597.22
2016,9,10,12,15,709.5,226.0,2.75,32.0,826.5,859.26,618.38
2016,9,10,12,30,708.0,226.0,2.8,32.0,823.0,887.22,637.41
2016,9,10,12,45,738.0,205.5,2.9,32.5,819.5,921.58,659.96
2016,9,10,13,0,768.0,185.0,3.0,33.0,816.0,952.92,679.62
2016,9,10,13,15,761.5,183.0,3.05,33.0,796.5,964.99,688.05
2016,9,10,13,30,755.0,181.0,3.1,33.0,777.0,973.25,694.35
2016,9,10,13,45,722.0,190.0,3.2,33.0,744.0,962.83,689.23
2016,9,10,14,0,689.0,199.0,3.3,33.0,711.0,948.02,681.5
2016,9,10,14,15,675.5,194.5,3.35,32.5,677.5,935.16,676.17
2016,9,10,14,30,662.0,190.0,3.4,32.0,644.0,918.75,668.56
2016,9,10,14,45,634.0,188.5,3.45,31.5,602.5,887.39,651.05
2016,9,10,15,0,606.0,187.0,3.5,31.0,561.0,852.91,631.34
2016,9,10,15,15,583.0,179.0,3.5,30.5,516.5,806.53,602.96
2016,9,10,15,30,560.0,171.0,3.5,30.0,472.0,766.72,578.72
2016,9,10,15,45,531.5,161.0,3.55,29.5,424.5,717.75,547.64
2016,9,10,16,0,503.0,151.0,3.6,29.0,377.0,667.77,514.87
2016,9,10,16,15,464.0,138.5,3.55,28.0,327.5,605.01,472.35
2016,9,10,16,30,425.0,126.0,3.5,27.0,278.0,542.82,428.74
2016,9,10,16,45,381.5,110.0,3.45,26.5,229.5,473.94,377.53
2016,9,10,17,0,338.0,94.0,3.4,26.0,181.0,407.11,325.85
2016,9,10,17,15,272.5,75.0,3.25,25.0,134.5,323.22,258.75
2016,9,10,17,30,207.0,56.0,3.1,24.0,88.0,229.78,181.87
2016,9,10,17,45,133.5,35.0,3.0,23.0,52.5,148.66,110.52
2016,9,10,18,0,60.0,14.0,2.9,22.0,17.0,59.0,0.0
2016,9,10,18,15,30.0,7.0,2.75,21.0,8.5,21.19,0.0
2016,9,10,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,5,45,39.5,7.5,1.5,13.5,9.0,5.9,0.0
2016,9,11,6,0,79.0,15.0,1.7,14.0,18.0,11.8,0.0
2016,9,11,6,15,183.5,32.5,1.75,14.5,55.0,24.55,14.48
2016,9,11,6,30,288.0,50.0,1.8,15.0,92.0,37.65,27.24
2016,9,11,6,45,372.0,63.0,1.85,15.5,140.5,47.43,36.34
2016,9,11,7,0,456.0,76.0,1.9,16.0,189.0,57.17,45.15
2016,9,11,7,15,510.0,85.5,1.85,17.0,240.5,66.79,53.49
2016,9,11,7,30,564.0,95.0,1.8,18.0,292.0,73.28,58.85
2016,9,11,7,45,605.5,101.5,1.8,19.0,343.5,77.28,61.91
2016,9,11,8,0,647.0,108.0,1.8,20.0,395.0,81.24,64.83
2016,9,11,8,15,675.5,114.0,1.75,21.0,444.0,84.53,67.13
2016,9,11,8,30,704.0,120.0,1.7,22.0,493.0,104.82,68.79
2016,9,11,8,45,687.0,134.0,1.7,23.0,525.0,164.02,99.58
2016,9,11,9,0,670.0,148.0,1.7,24.0,557.0,221.11,141.45
2016,9,11,9,15,722.0,143.0,1.75,24.5,610.5,278.97,186.53
2016,9,11,9,30,774.0,138.0,1.8,25.0,664.0,346.12,240.72
2016,9,11,9,45,811.5,128.0,1.9,26.0,704.0,404.84,288.78
2016,9,11,10,0,849.0,118.0,2.0,27.0,744.0,466.44,338.12
2016,9,11,10,15,856.5,119.5,2.1,27.5,771.5,523.83,383.96
2016,9,11,10,30,864.0,121.0,2.2,28.0,799.0,580.54,427.79
2016,9,11,10,45,857.0,129.5,2.35,28.5,816.0,637.72,470.48
2016,9,11,11,0,850.0,138.0,2.5,29.0,833.0,689.34,508.03
2016,9,11,11,15,853.0,138.5,2.6,29.5,845.0,738.04,542.52
2016,9,11,11,30,856.0,139.0,2.7,30.0,857.0,784.47,574.62
2016,9,11,11,45,845.0,146.5,2.85,30.5,858.0,823.85,601.17
2016,9,11,12,0,834.0,154.0,3.0,31.0,859.0,859.59,624.18
2016,9,11,12,15,832.5,153.5,3.15,31.0,855.0,892.34,646.44
2016,9,11,12,30,831.0,153.0,3.3,31.0,851.0,921.75,666.58
2016,9,11,12,45,829.0,151.5,3.45,31.0,839.0,946.25,683.62
2016,9,11,13,0,827.0,150.0,3.6,31.0,827.0,967.11,698.43
2016,9,11,13,15,821.0,148.5,3.7,31.0,807.0,980.36,708.14
2016,9,11,13,30,815.0,147.0,3.8,31.0,787.0,989.69,715.51
2016,9,11,13,45,799.5,148.5,3.95,31.0,758.0,988.69,716.65
2016,9,11,14,0,784.0,150.0,4.1,31.0,729.0,983.63,715.34
2016,9,11,14,15,771.5,147.0,4.15,30.5,695.0,981.94,717.27
2016,9,11,14,30,759.0,144.0,4.2,30.0,661.0,967.84,711.12
2016,9,11,14,45,745.0,139.0,4.3,29.5,621.0,946.31,700.41
2016,9,11,15,0,731.0,134.0,4.4,29.0,581.0,921.4,687.4
2016,9,11,15,15,709.5,129.0,4.4,28.5,536.0,885.96,666.59
2016,9,11,15,30,688.0,124.0,4.4,28.0,491.0,847.83,643.71
2016,9,11,15,45,641.0,123.0,4.45,27.5,439.0,787.9,605.19
2016,9,11,16,0,594.0,122.0,4.5,27.0,387.0,726.8,564.9
2016,9,11,16,15,554.5,113.5,4.4,26.0,336.5,663.83,522.67
2016,9,11,16,30,515.0,105.0,4.3,25.0,286.0,594.19,473.88
2016,9,11,16,45,441.0,96.5,4.2,24.0,233.0,506.18,408.49
2016,9,11,17,0,367.0,88.0,4.1,23.0,180.0,422.65,343.12
2016,9,11,17,15,297.0,71.0,3.95,22.0,134.0,336.54,273.09
2016,9,11,17,30,227.0,54.0,3.8,21.0,88.0,256.3,205.0
2016,9,11,17,45,140.5,33.5,3.65,20.0,51.5,167.3,124.24
2016,9,11,18,0,54.0,13.0,3.5,19.0,15.0,41.19,0.0
2016,9,11,18,15,27.0,6.5,3.4,18.5,7.5,5.11,0.0
2016,9,11,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,9,12,6,0,20.0,9.0,2.4,12.0,10.0,7.08,0.0
2016,9,12,6,15,71.5,33.0,2.45,12.5,42.5,24.58,14.43
2016,9,12,6,30,123.0,57.0,2.5,13.0,75.0,41.25,30.57
2016,9,12,6,45,206.5,79.5,2.55,13.5,124.0,57.01,45.1
2016,9,12,7,0,290.0,102.0,2.6,14.0,173.0,72.6,59.19
2016,9,12,7,15,145.0,93.5,2.6,14.5,129.0,68.16,55.24
2016,9,12,7,30,0.0,85.0,2.6,15.0,85.0,63.95,51.34
2016,9,12,7,45,0.0,107.0,2.6,16.0,107.0,79.5,64.64
2016,9,12,8,0,0.0,129.0,2.6,17.0,129.0,94.82,77.44
2016,9,12,8,15,6.0,155.0,2.6,17.5,158.0,112.58,92.28
2016,9,12,8,30,12.0,181.0,2.6,18.0,187.0,130.95,102.4
2016,9,12,8,45,15.5,199.5,2.65,19.0,208.5,146.58,113.86
2016,9,12,9,0,19.0,218.0,2.7,20.0,230.0,162.91,125.89
2016,9,12,9,15,161.5,259.5,2.8,20.5,368.0,224.72,168.87
2016,9,12,9,30,304.0,301.0,2.9,21.0,506.0,311.67,232.72
2016,9,12,9,45,536.5,233.5,3.0,22.0,618.0,379.07,281.03
2016,9,12,10,0,769.0,166.0,3.1,23.0,730.0,470.67,349.98
2016,9,12,10,15,778.5,168.0,3.25,23.0,758.0,528.21,397.23
2016,9,12,10,30,788.0,170.0,3.4,23.0,786.0,585.3,443.06
2016,9,12,10,45,694.0,227.5,3.6,23.5,780.0,624.75,473.14
2016,9,12,11,0,600.0,285.0,3.8,24.0,774.0,650.42,491.82
2016,9,12,11,15,604.5,287.0,3.9,24.0,785.5,692.82,523.72
2016,9,12,11,30,609.0,289.0,4.0,24.0,797.0,733.76,553.99
2016,9,12,11,45,541.5,328.0,4.15,24.5,781.5,747.91,562.54
2016,9,12,12,0,474.0,367.0,4.3,25.0,766.0,754.88,565.77
2016,9,12,12,15,472.5,366.0,4.4,25.0,762.0,778.54,583.18
2016,9,12,12,30,471.0,365.0,4.5,25.0,758.0,799.83,598.84
2016,9,12,12,45,566.5,307.5,4.6,25.0,773.5,857.08,642.39
2016,9,12,13,0,662.0,250.0,4.7,25.0,789.0,918.38,688.27
2016,9,12,13,15,654.5,247.0,4.75,24.5,769.0,926.96,696.33
2016,9,12,13,30,647.0,244.0,4.8,24.0,749.0,931.9,702.34
2016,9,12,13,45,561.5,275.0,4.85,24.0,703.0,883.64,668.31
2016,9,12,14,0,476.0,306.0,4.9,24.0,657.0,836.88,635.0
2016,9,12,14,15,462.0,297.0,4.9,23.5,624.0,819.08,625.09
2016,9,12,14,30,448.0,288.0,4.9,23.0,591.0,798.57,613.06
2016,9,12,14,45,409.0,283.0,4.95,22.5,547.0,735.05,570.03
2016,9,12,15,0,370.0,278.0,5.0,22.0,503.0,691.29,540.27
2016,9,12,15,15,348.5,261.5,4.9,21.0,460.5,650.53,513.28
2016,9,12,15,30,327.0,245.0,4.8,20.0,418.0,608.77,485.0
2016,9,12,15,45,318.0,221.5,4.75,19.5,376.5,569.44,457.73
2016,9,12,16,0,309.0,198.0,4.7,19.0,335.0,528.83,428.93
2016,9,12,16,15,276.5,176.0,4.5,18.0,287.0,468.36,383.66
2016,9,12,16,30,244.0,154.0,4.3,17.0,239.0,408.75,337.82
2016,9,12,16,45,237.5,128.0,4.15,16.5,199.0,365.85,304.24
2016,9,12,17,0,231.0,102.0,4.0,16.0,159.0,321.97,268.5
2016,9,12,17,15,178.5,77.0,3.75,15.5,114.5,245.11,203.06
2016,9,12,17,30,126.0,52.0,3.5,15.0,70.0,171.02,138.39
2016,9,12,17,45,81.5,31.0,3.3,14.5,41.0,111.67,81.35
2016,9,12,18,0,37.0,10.0,3.1,14.0,12.0,29.09,0.0
2016,9,12,18,15,18.5,5.0,3.0,13.5,6.0,0.0,0.0
2016,9,12,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,5.5,1.75,10.5,6.0,0.0,0.0
2016,9,13,6,0,23.0,11.0,1.8,11.0,12.0,8.65,0.0
2016,9,13,6,15,91.0,35.5,1.9,11.0,47.5,26.14,15.57
2016,9,13,6,30,159.0,60.0,2.0,11.0,83.0,43.3,32.58
2016,9,13,6,45,244.0,80.5,2.1,11.5,132.0,57.87,46.2
2016,9,13,7,0,329.0,101.0,2.2,12.0,181.0,72.34,59.42
2016,9,13,7,15,212.0,119.0,2.25,12.5,175.5,82.7,68.63
2016,9,13,7,30,95.0,137.0,2.3,13.0,170.0,93.87,78.3
2016,9,13,7,45,268.5,141.0,2.4,13.5,254.0,97.29,80.95
2016,9,13,8,0,442.0,145.0,2.5,14.0,338.0,99.6,82.54
2016,9,13,8,15,348.5,184.0,2.5,14.5,347.5,123.39,102.73
2016,9,13,8,30,255.0,223.0,2.5,15.0,357.0,152.34,116.47
2016,9,13,8,45,170.0,246.0,2.5,15.5,338.5,183.85,139.3
2016,9,13,9,0,85.0,269.0,2.5,16.0,320.0,202.81,156.98
2016,9,13,9,15,67.0,277.5,2.45,16.5,320.0,214.94,167.03
2016,9,13,9,30,49.0,286.0,2.4,17.0,320.0,224.38,174.85
2016,9,13,9,45,43.0,293.0,2.35,17.5,323.5,234.75,182.84
2016,9,13,10,0,37.0,300.0,2.3,18.0,327.0,244.18,189.91
2016,9,13,10,15,27.0,283.5,2.3,18.5,304.0,233.06,180.9
2016,9,13,10,30,17.0,267.0,2.3,19.0,281.0,215.33,166.68
2016,9,13,10,45,26.0,301.5,2.3,19.5,323.0,256.49,198.29
2016,9,13,11,0,35.0,336.0,2.3,20.0,365.0,295.58,227.74
2016,9,13,11,15,34.0,342.0,2.35,20.0,370.0,305.69,235.29
2016,9,13,11,30,33.0,348.0,2.4,20.0,375.0,315.74,242.9
2016,9,13,11,45,65.5,379.0,2.5,20.5,433.5,374.75,287.75
2016,9,13,12,0,98.0,410.0,2.6,21.0,492.0,437.76,334.75
2016,9,13,12,15,94.0,411.0,2.65,21.0,489.5,444.08,339.28
2016,9,13,12,30,90.0,412.0,2.7,21.0,487.0,449.84,343.69
2016,9,13,12,45,97.0,406.5,2.75,21.0,486.5,458.83,350.95
2016,9,13,13,0,104.0,401.0,2.8,21.0,486.0,467.69,358.15
2016,9,13,13,15,103.5,391.0,2.8,21.0,473.5,464.34,356.11
2016,9,13,13,30,103.0,381.0,2.8,21.0,461.0,460.36,353.73
2016,9,13,13,45,95.0,367.0,2.85,21.0,439.0,443.95,342.03
2016,9,13,14,0,87.0,353.0,2.9,21.0,417.0,426.79,329.79
2016,9,13,14,15,334.0,295.5,2.9,21.0,522.5,667.72,515.13
2016,9,13,14,30,581.0,238.0,2.9,21.0,628.0,882.63,671.54
2016,9,13,14,45,542.5,237.5,2.95,21.0,584.5,842.9,643.44
2016,9,13,15,0,504.0,237.0,3.0,21.0,541.0,800.93,615.59
2016,9,13,15,15,480.0,225.0,2.95,20.5,496.5,759.3,588.79
2016,9,13,15,30,456.0,213.0,2.9,20.0,452.0,715.93,560.27
2016,9,13,15,45,422.5,199.0,2.9,19.5,403.5,640.84,508.39
2016,9,13,16,0,389.0,185.0,2.9,19.0,355.0,586.49,470.24
2016,9,13,16,15,352.0,166.5,2.8,18.5,305.5,523.73,424.16
2016,9,13,16,30,315.0,148.0,2.7,18.0,256.0,462.09,377.58
2016,9,13,16,45,275.0,125.0,2.65,18.0,207.5,393.31,323.26
2016,9,13,17,0,235.0,102.0,2.6,18.0,159.0,326.47,268.68
2016,9,13,17,15,181.5,76.5,2.3,17.0,114.0,248.02,203.24
2016,9,13,17,30,128.0,51.0,2.0,16.0,69.0,172.3,138.09
2016,9,13,17,45,76.0,29.0,1.75,15.5,38.5,104.71,73.22
2016,9,13,18,0,24.0,7.0,1.5,15.0,8.0,19.27,0.0
2016,9,13,18,15,12.0,3.5,1.4,14.5,4.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,9,14,5,45,32.5,6.5,0.35,10.5,7.5,0.0,0.0
2016,9,14,6,0,65.0,13.0,0.4,11.0,15.0,10.23,0.0
2016,9,14,6,15,175.0,31.0,0.35,11.5,52.0,23.42,13.12
2016,9,14,6,30,285.0,49.0,0.3,12.0,89.0,36.9,26.9
2016,9,14,6,45,372.5,62.0,0.3,12.5,137.5,46.72,36.18
2016,9,14,7,0,460.0,75.0,0.3,13.0,186.0,56.52,45.16
2016,9,14,7,15,516.0,85.0,0.45,14.0,238.0,66.71,54.08
2016,9,14,7,30,572.0,95.0,0.6,15.0,290.0,73.63,59.88
2016,9,14,7,45,618.5,101.0,0.8,16.0,343.0,77.37,62.74
2016,9,14,8,0,665.0,107.0,1.0,17.0,396.0,81.11,65.53
2016,9,14,8,15,694.0,112.5,1.05,17.5,445.5,84.15,67.77
2016,9,14,8,30,723.0,118.0,1.1,18.0,495.0,110.61,71.34
2016,9,14,8,45,748.5,121.0,1.15,19.0,542.0,168.48,101.39
2016,9,14,9,0,774.0,124.0,1.2,20.0,589.0,229.41,145.79
2016,9,14,9,15,790.0,127.5,1.15,20.5,630.0,295.39,199.68
2016,9,14,9,30,806.0,131.0,1.1,21.0,671.0,357.59,251.81
2016,9,14,9,45,866.0,109.5,1.05,21.5,717.0,417.6,301.01
2016,9,14,10,0,926.0,88.0,1.0,22.0,763.0,483.13,353.44
2016,9,14,10,15,933.0,89.5,0.9,22.5,791.0,544.51,401.16
2016,9,14,10,30,940.0,91.0,0.8,23.0,819.0,604.75,445.75
2016,9,14,10,45,945.5,91.0,0.75,23.5,839.5,661.36,486.24
2016,9,14,11,0,951.0,91.0,0.7,24.0,860.0,716.11,523.74
2016,9,14,11,15,954.0,91.5,0.7,24.5,872.5,767.42,558.17
2016,9,14,11,30,957.0,92.0,0.7,25.0,885.0,816.18,588.69
2016,9,14,11,45,958.5,92.0,0.7,25.5,889.5,860.48,614.96
2016,9,14,12,0,960.0,92.0,0.7,26.0,894.0,901.68,638.94
2016,9,14,12,15,959.5,92.0,0.8,26.0,889.5,937.83,662.76
2016,9,14,12,30,959.0,92.0,0.9,26.0,885.0,970.39,684.46
2016,9,14,12,45,947.0,97.0,1.05,26.5,870.5,993.7,700.13
2016,9,14,13,0,935.0,102.0,1.2,27.0,856.0,1012.76,713.32
2016,9,14,13,15,930.0,101.0,1.35,27.0,835.0,1028.08,725.71
2016,9,14,13,30,925.0,100.0,1.5,27.0,814.0,1039.27,735.68
2016,9,14,13,45,918.5,98.0,1.65,27.0,786.0,1043.71,741.61
2016,9,14,14,0,912.0,96.0,1.8,27.0,758.0,1043.97,745.08
2016,9,14,14,15,902.0,94.0,1.95,27.0,723.0,1036.54,743.82
2016,9,14,14,30,892.0,92.0,2.1,27.0,688.0,1025.08,740.1
2016,9,14,14,45,879.0,89.5,2.25,27.0,646.5,1006.1,731.55
2016,9,14,15,0,866.0,87.0,2.4,27.0,605.0,983.42,720.56
2016,9,14,15,15,848.0,84.0,2.45,26.5,558.5,963.69,711.82
2016,9,14,15,30,830.0,81.0,2.5,26.0,512.0,928.41,692.63
2016,9,14,15,45,805.0,77.5,2.6,25.5,461.5,883.01,666.68
2016,9,14,16,0,780.0,74.0,2.7,25.0,411.0,835.35,638.43
2016,9,14,16,15,745.0,69.5,2.7,24.5,357.5,775.71,600.01
2016,9,14,16,30,710.0,65.0,2.7,24.0,304.0,715.2,559.57
2016,9,14,16,45,657.0,59.0,2.7,23.5,250.5,643.66,509.06
2016,9,14,17,0,604.0,53.0,2.7,23.0,197.0,568.78,453.28
2016,9,14,17,15,519.0,45.0,2.45,21.5,146.0,470.57,376.96
2016,9,14,17,30,434.0,37.0,2.2,20.0,95.0,378.68,299.87
2016,9,14,17,45,284.0,24.5,1.95,19.0,55.5,244.62,167.08
2016,9,14,18,0,134.0,12.0,1.7,18.0,16.0,86.29,0.0
2016,9,14,18,15,67.0,6.0,1.7,17.5,8.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,15,5,45,80.0,6.5,0.5,11.5,9.0,0.0,0.0
2016,9,15,6,0,160.0,13.0,0.5,12.0,18.0,10.23,0.0
2016,9,15,6,15,307.5,24.5,0.6,12.5,58.0,20.24,10.22
2016,9,15,6,30,455.0,36.0,0.7,13.0,98.0,30.0,20.66
2016,9,15,6,45,539.0,44.0,0.8,14.0,149.5,36.66,27.0
2016,9,15,7,0,623.0,52.0,0.9,15.0,201.0,43.4,33.13
2016,9,15,7,15,674.5,57.5,1.05,16.0,255.0,51.91,40.6
2016,9,15,7,30,726.0,63.0,1.2,17.0,309.0,56.77,44.66
2016,9,15,7,45,762.0,67.0,1.4,18.5,362.5,60.24,47.28
2016,9,15,8,0,798.0,71.0,1.6,20.0,416.0,63.7,49.8
2016,9,15,8,15,822.5,74.5,1.7,21.0,467.0,66.53,51.84
2016,9,15,8,30,847.0,78.0,1.8,22.0,518.0,97.46,56.15
2016,9,15,8,45,865.5,80.5,1.9,23.0,564.5,166.87,93.85
2016,9,15,9,0,884.0,83.0,2.0,24.0,611.0,231.52,141.25
2016,9,15,9,15,897.0,85.0,2.0,24.5,652.5,296.03,194.68
2016,9,15,9,30,910.0,87.0,2.0,25.0,694.0,361.18,250.07
2016,9,15,9,45,923.0,87.0,2.0,26.0,730.0,425.11,303.37
2016,9,15,10,0,936.0,87.0,2.0,27.0,766.0,489.05,354.94
2016,9,15,10,15,942.5,88.5,2.0,27.0,794.0,550.76,404.48
2016,9,15,10,30,949.0,90.0,2.0,27.0,822.0,611.24,451.43
2016,9,15,10,45,953.0,91.0,2.0,27.5,842.0,668.27,493.45
2016,9,15,11,0,957.0,92.0,2.0,28.0,862.0,723.28,532.56
2016,9,15,11,15,959.5,92.5,2.05,28.0,874.5,774.52,569.34
2016,9,15,11,30,962.0,93.0,2.1,28.0,887.0,823.13,602.27
2016,9,15,11,45,962.0,93.5,2.15,28.5,890.5,866.9,629.68
2016,9,15,12,0,962.0,94.0,2.2,29.0,894.0,907.43,654.75
2016,9,15,12,15,961.0,94.0,2.3,29.0,889.5,943.19,678.41
2016,9,15,12,30,960.0,94.0,2.4,29.0,885.0,975.31,699.79
2016,9,15,12,45,955.5,94.0,2.5,29.5,871.5,1000.39,715.36
2016,9,15,13,0,951.0,94.0,2.6,30.0,858.0,1021.43,728.47
2016,9,15,13,15,946.0,93.0,2.7,29.5,837.0,1036.79,741.1
2016,9,15,13,30,941.0,92.0,2.8,29.0,816.0,1047.95,751.33
2016,9,15,13,45,932.5,91.5,2.9,29.0,787.0,1051.97,755.74
2016,9,15,14,0,924.0,91.0,3.0,29.0,758.0,1051.78,757.71
2016,9,15,14,15,914.0,89.5,3.05,29.0,722.5,1044.75,755.05
2016,9,15,14,30,904.0,88.0,3.1,29.0,687.0,1033.67,750.0
2016,9,15,14,45,889.5,86.0,3.2,29.0,645.0,1013.52,739.63
2016,9,15,15,0,875.0,84.0,3.3,29.0,603.0,989.68,726.91
2016,9,15,15,15,857.0,81.0,3.35,28.5,556.5,957.7,709.79
2016,9,15,15,30,839.0,78.0,3.4,28.0,510.0,934.01,698.08
2016,9,15,15,45,811.5,75.5,3.45,27.5,458.5,887.24,670.33
2016,9,15,16,0,784.0,73.0,3.5,27.0,407.0,838.32,640.5
2016,9,15,16,15,748.5,68.5,3.4,26.0,353.5,778.02,602.07
2016,9,15,16,30,713.0,64.0,3.3,25.0,300.0,716.88,561.53
2016,9,15,16,45,656.0,58.5,3.25,24.5,246.0,642.64,508.43
2016,9,15,17,0,599.0,53.0,3.2,24.0,192.0,565.34,450.24
2016,9,15,17,15,513.0,44.5,2.85,23.0,141.5,465.92,371.68
2016,9,15,17,30,427.0,36.0,2.5,22.0,91.0,373.03,292.63
2016,9,15,17,45,275.5,23.5,2.2,21.0,52.0,235.7,149.68
2016,9,15,18,0,124.0,11.0,1.9,20.0,13.0,79.77,0.0
2016,9,15,18,15,62.0,5.5,1.85,19.0,6.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,5,45,75.0,6.0,0.7,11.5,8.0,0.0,0.0
2016,9,16,6,0,150.0,12.0,0.7,12.0,16.0,9.44,0.0
2016,9,16,6,15,299.5,24.0,0.65,12.5,56.0,19.82,9.55
2016,9,16,6,30,449.0,36.0,0.6,13.0,96.0,29.98,20.61
2016,9,16,6,45,534.5,44.0,0.6,14.0,147.0,36.64,26.97
2016,9,16,7,0,620.0,52.0,0.6,15.0,198.0,43.38,33.12
2016,9,16,7,15,672.0,58.0,0.5,16.0,252.0,52.29,40.96
2016,9,16,7,30,724.0,64.0,0.4,17.0,306.0,57.54,45.36
2016,9,16,7,45,760.5,68.0,0.35,18.0,360.0,60.99,48.04
2016,9,16,8,0,797.0,72.0,0.3,19.0,414.0,64.42,50.64
2016,9,16,8,15,821.5,75.5,0.35,20.0,464.5,67.24,52.65
2016,9,16,8,30,846.0,79.0,0.4,21.0,515.0,100.36,57.6
2016,9,16,8,45,863.0,82.0,0.5,22.5,561.5,169.82,95.71
2016,9,16,9,0,880.0,85.0,0.6,24.0,608.0,234.49,142.67
2016,9,16,9,15,893.0,87.0,0.65,25.0,649.5,298.83,194.83
2016,9,16,9,30,906.0,89.0,0.7,26.0,691.0,363.8,248.47
2016,9,16,9,45,918.0,90.0,0.75,27.0,726.5,427.97,300.61
2016,9,16,10,0,930.0,91.0,0.8,28.0,762.0,492.06,350.92
2016,9,16,10,15,937.0,92.0,0.8,28.5,790.0,553.33,397.67
2016,9,16,10,30,944.0,93.0,0.8,29.0,818.0,613.4,441.66
2016,9,16,10,45,939.5,98.5,0.85,29.5,836.0,668.92,481.26
2016,9,16,11,0,935.0,104.0,0.9,30.0,854.0,721.68,517.64
2016,9,16,11,15,938.0,104.5,0.95,30.0,866.0,772.39,552.76
2016,9,16,11,30,941.0,105.0,1.0,30.0,878.0,820.58,584.55
2016,9,16,11,45,933.5,110.0,1.05,30.5,879.5,861.83,609.43
2016,9,16,12,0,926.0,115.0,1.1,31.0,881.0,899.47,631.9
2016,9,16,12,15,924.5,115.0,1.15,31.0,876.5,933.88,653.57
2016,9,16,12,30,923.0,115.0,1.2,31.0,872.0,964.74,673.1
2016,9,16,12,45,917.5,115.5,1.3,31.5,858.0,988.71,687.91
2016,9,16,13,0,912.0,116.0,1.4,32.0,844.0,1008.73,700.44
2016,9,16,13,15,906.0,115.0,1.5,32.0,823.0,1022.73,710.88
2016,9,16,13,30,900.0,114.0,1.6,32.0,802.0,1032.65,719.06
2016,9,16,13,45,882.5,117.0,1.7,32.0,771.0,1031.24,720.51
2016,9,16,14,0,865.0,120.0,1.8,32.0,740.0,1040.3,728.63
2016,9,16,14,15,853.0,117.5,1.85,31.5,704.0,1030.23,725.83
2016,9,16,14,30,841.0,115.0,1.9,31.0,668.0,1016.16,720.85
2016,9,16,14,45,821.0,113.5,2.0,31.0,625.5,991.3,708.34
2016,9,16,15,0,801.0,112.0,2.1,31.0,583.0,962.87,693.52
2016,9,16,15,15,779.5,108.0,2.15,30.5,536.0,926.84,674.46
2016,9,16,15,30,758.0,104.0,2.2,30.0,489.0,895.18,657.97
2016,9,16,15,45,721.0,100.5,2.25,29.5,437.5,840.03,625.31
2016,9,16,16,0,684.0,97.0,2.3,29.0,386.0,783.46,590.83
2016,9,16,16,15,643.0,90.5,2.25,28.0,333.0,718.74,549.82
2016,9,16,16,30,602.0,84.0,2.2,27.0,280.0,653.84,506.95
2016,9,16,16,45,535.5,75.5,2.15,26.5,227.0,566.25,444.25
2016,9,16,17,0,469.0,67.0,2.1,26.0,174.0,481.45,380.61
2016,9,16,17,15,380.5,54.0,1.85,24.5,125.5,380.05,300.72
2016,9,16,17,30,292.0,41.0,1.6,23.0,77.0,286.11,221.92
2016,9,16,17,45,169.0,24.0,1.4,22.0,42.5,165.48,92.91
2016,9,16,18,0,46.0,7.0,1.2,21.0,8.0,31.89,0.0
2016,9,16,18,15,23.0,3.5,1.15,20.5,4.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,45,44.5,5.5,0.95,15.5,6.5,0.0,0.0
2016,9,17,6,0,89.0,11.0,0.9,16.0,13.0,8.65,0.0
2016,9,17,6,15,229.0,25.0,0.95,17.0,50.0,20.46,9.36
2016,9,17,6,30,369.0,39.0,1.0,18.0,87.0,32.05,21.82
2016,9,17,6,45,456.0,49.5,1.05,19.0,136.5,40.44,29.62
2016,9,17,7,0,543.0,60.0,1.1,20.0,186.0,48.82,37.09
2016,9,17,7,15,599.0,67.0,1.1,21.0,239.0,54.15,41.68
2016,9,17,7,30,655.0,74.0,1.1,22.0,292.0,59.48,46.06
2016,9,17,7,45,692.5,80.0,1.1,23.0,344.5,63.77,49.42
2016,9,17,8,0,730.0,86.0,1.1,24.0,397.0,68.0,52.63
2016,9,17,8,15,757.5,90.0,1.25,25.0,447.0,76.42,59.31
2016,9,17,8,30,785.0,94.0,1.4,26.0,497.0,109.89,64.55
2016,9,17,8,45,802.5,98.5,1.6,27.0,542.5,171.03,97.56
2016,9,17,9,0,820.0,103.0,1.8,28.0,588.0,234.16,143.79
2016,9,17,9,15,834.5,106.0,1.85,29.0,629.0,297.11,194.6
2016,9,17,9,30,849.0,109.0,1.9,30.0,670.0,361.09,247.15
2016,9,17,9,45,857.0,112.5,1.95,31.0,704.0,423.75,298.04
2016,9,17,10,0,865.0,116.0,2.0,32.0,738.0,486.11,347.02
2016,9,17,10,15,873.0,117.5,2.0,32.0,765.5,544.29,392.65
2016,9,17,10,30,881.0,119.0,2.0,32.0,793.0,602.19,436.58
2016,9,17,10,45,859.0,134.5,2.0,32.5,805.5,657.43,475.91
2016,9,17,11,0,837.0,150.0,2.0,33.0,818.0,705.13,508.7
2016,9,17,11,15,840.0,151.0,1.95,33.5,829.5,753.68,540.99
2016,9,17,11,30,843.0,152.0,1.9,34.0,841.0,799.97,570.75
2016,9,17,11,45,816.5,167.0,1.9,34.5,837.0,832.79,590.93
2016,9,17,12,0,790.0,182.0,1.9,35.0,833.0,860.62,607.26
2016,9,17,12,15,788.5,182.0,1.9,35.0,828.5,900.68,632.35
2016,9,17,12,30,787.0,182.0,1.9,35.0,824.0,929.87,650.41
2016,9,17,12,45,811.0,166.0,1.95,35.0,819.0,954.72,666.42
2016,9,17,13,0,835.0,150.0,2.0,35.0,814.0,985.5,686.21
2016,9,17,13,15,829.0,148.0,2.1,35.0,792.5,997.8,695.23
2016,9,17,13,30,823.0,146.0,2.2,35.0,771.0,1006.11,702.13
2016,9,17,13,45,780.5,159.0,2.3,35.0,734.5,998.74,699.52
2016,9,17,14,0,738.0,172.0,2.4,35.0,698.0,978.9,689.35
2016,9,17,14,15,724.0,168.0,2.45,34.5,663.0,965.27,684.14
2016,9,17,14,30,710.0,164.0,2.5,34.0,628.0,948.0,676.6
2016,9,17,14,45,680.5,162.5,2.55,34.0,584.5,914.31,657.16
2016,9,17,15,0,651.0,161.0,2.6,34.0,541.0,877.51,635.64
2016,9,17,15,15,626.0,154.0,2.6,33.5,495.5,836.65,612.1
2016,9,17,15,30,601.0,147.0,2.6,33.0,450.0,793.37,586.53
2016,9,17,15,45,566.0,138.5,2.6,32.5,400.5,729.2,546.02
2016,9,17,16,0,531.0,130.0,2.6,32.0,351.0,673.57,510.45
2016,9,17,16,15,487.0,119.0,2.3,31.0,300.5,606.75,465.3
2016,9,17,16,30,443.0,108.0,2.0,30.0,250.0,540.92,419.05
2016,9,17,16,45,387.0,93.0,1.75,29.0,200.5,461.94,361.05
2016,9,17,17,0,331.0,78.0,1.5,28.0,151.0,386.2,302.97
2016,9,17,17,15,254.0,59.5,1.4,26.5,106.5,294.57,230.65
2016,9,17,17,30,177.0,41.0,1.3,25.0,62.0,209.58,159.62
2016,9,17,17,45,88.5,20.5,1.2,24.0,31.0,94.3,41.8
2016,9,17,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,5,45,24.0,3.5,0.65,20.5,4.0,0.0,0.0
2016,9,18,6,0,48.0,7.0,0.7,21.0,8.0,5.51,0.0
2016,9,18,6,15,158.5,24.5,0.7,21.5,42.0,18.63,7.34
2016,9,18,6,30,269.0,42.0,0.7,22.0,76.0,31.84,21.19
2016,9,18,6,45,353.5,56.0,0.7,23.0,123.5,42.39,30.73
2016,9,18,7,0,438.0,70.0,0.7,24.0,171.0,52.89,39.92
2016,9,18,7,15,496.0,80.5,0.85,24.5,222.0,63.29,48.85
2016,9,18,7,30,554.0,91.0,1.0,25.0,273.0,70.7,55.0
2016,9,18,7,45,597.5,98.5,1.15,26.0,325.0,75.54,58.72
2016,9,18,8,0,641.0,106.0,1.3,27.0,377.0,80.31,62.27
2016,9,18,8,15,671.0,112.0,1.25,28.0,426.5,83.7,64.59
2016,9,18,8,30,701.0,118.0,1.2,29.0,476.0,117.72,70.99
2016,9,18,8,45,716.0,125.5,1.2,30.0,520.0,176.27,103.48
2016,9,18,9,0,731.0,133.0,1.2,31.0,564.0,236.66,147.15
2016,9,18,9,15,748.5,137.0,1.1,31.5,604.5,296.75,194.5
2016,9,18,9,30,766.0,141.0,1.0,32.0,645.0,358.42,243.68
2016,9,18,9,45,776.5,145.5,0.9,33.0,679.0,419.11,290.73
2016,9,18,10,0,787.0,150.0,0.8,34.0,713.0,481.24,336.79
2016,9,18,10,15,796.0,152.0,0.75,34.5,740.0,538.29,378.37
2016,9,18,10,30,805.0,154.0,0.7,35.0,767.0,594.76,417.81
2016,9,18,10,45,754.5,185.0,0.65,35.5,771.0,640.49,447.97
2016,9,18,11,0,704.0,216.0,0.6,36.0,775.0,678.53,471.7
2016,9,18,11,15,708.0,217.5,0.6,36.0,787.0,724.03,501.55
2016,9,18,11,30,712.0,219.0,0.6,36.0,799.0,767.72,529.47
2016,9,18,11,45,664.5,245.0,0.6,36.0,788.0,789.23,542.23
2016,9,18,12,0,617.0,271.0,0.6,36.0,777.0,804.18,550.88
2016,9,18,12,15,615.0,270.0,0.65,36.0,772.0,830.59,568.26
2016,9,18,12,30,613.0,269.0,0.7,36.0,767.0,854.11,583.66
2016,9,18,12,45,613.0,264.5,0.8,36.5,756.0,873.48,596.25
2016,9,18,13,0,613.0,260.0,0.9,37.0,745.0,889.74,606.98
2016,9,18,13,15,605.0,256.5,1.0,37.0,724.5,891.06,609.99
2016,9,18,13,30,597.0,253.0,1.1,37.0,704.0,893.76,613.92
2016,9,18,13,45,543.5,265.5,1.2,37.0,664.5,863.98,596.88
2016,9,18,14,0,490.0,278.0,1.3,37.0,625.0,830.37,577.45
2016,9,18,14,15,474.5,268.5,1.4,36.5,591.5,809.78,568.23
2016,9,18,14,30,459.0,259.0,1.5,36.0,558.0,786.48,556.94
2016,9,18,14,45,425.5,251.5,1.6,36.0,515.0,722.44,517.89
2016,9,18,15,0,392.0,244.0,1.7,36.0,472.0,680.26,492.11
2016,9,18,15,15,368.5,228.5,1.6,35.0,428.5,637.44,466.22
2016,9,18,15,30,345.0,213.0,1.5,34.0,385.0,593.68,439.1
2016,9,18,15,45,314.0,194.0,1.45,33.5,338.5,537.86,402.24
2016,9,18,16,0,283.0,175.0,1.4,33.0,292.0,482.16,364.52
2016,9,18,16,15,249.5,152.0,1.3,32.0,245.0,419.42,321.03
2016,9,18,16,30,216.0,129.0,1.2,31.0,198.0,357.54,276.61
2016,9,18,16,45,179.5,103.5,1.1,30.0,153.5,290.75,226.68
2016,9,18,17,0,143.0,78.0,1.0,29.0,109.0,225.21,175.73
2016,9,18,17,15,102.5,52.5,1.0,28.0,71.5,142.96,110.09
2016,9,18,17,30,62.0,27.0,1.0,27.0,34.0,89.95,65.26
2016,9,18,17,45,31.0,13.5,1.05,26.0,17.0,36.07,7.53
2016,9,18,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,45,15.5,2.5,0.85,22.0,3.0,0.0,0.0
2016,9,19,6,0,31.0,5.0,0.9,22.0,6.0,3.93,0.0
2016,9,19,6,15,119.5,23.5,0.9,22.5,37.0,17.78,6.17
2016,9,19,6,30,208.0,42.0,0.9,23.0,68.0,31.51,20.74
2016,9,19,6,45,282.5,59.5,0.9,24.0,113.0,44.28,32.16
2016,9,19,7,0,357.0,77.0,0.9,25.0,158.0,56.85,43.09
2016,9,19,7,15,412.5,91.0,1.1,25.5,208.0,66.67,51.51
2016,9,19,7,30,468.0,105.0,1.3,26.0,258.0,76.31,59.52
2016,9,19,7,45,506.0,116.5,1.5,27.0,307.0,83.88,65.49
2016,9,19,8,0,544.0,128.0,1.7,28.0,356.0,91.25,71.14
2016,9,19,8,15,575.0,136.5,1.7,29.0,404.0,96.45,74.88
2016,9,19,8,30,606.0,145.0,1.7,30.0,452.0,132.6,83.99
2016,9,19,8,45,616.5,156.5,1.75,31.0,493.5,187.47,115.62
2016,9,19,9,0,627.0,168.0,1.8,32.0,535.0,243.78,156.53
2016,9,19,9,15,645.0,174.0,1.8,32.5,574.5,299.3,200.1
2016,9,19,9,30,663.0,180.0,1.8,33.0,614.0,356.71,245.83
2016,9,19,9,45,677.0,184.5,1.85,34.0,647.5,413.07,289.88
2016,9,19,10,0,691.0,189.0,1.9,35.0,681.0,470.26,333.23
2016,9,19,10,15,701.0,192.0,1.95,35.0,707.5,524.8,374.84
2016,9,19,10,30,711.0,195.0,2.0,35.0,734.0,579.12,415.17
2016,9,19,10,45,648.5,232.5,2.15,35.5,734.0,616.26,441.61
2016,9,19,11,0,586.0,270.0,2.3,36.0,734.0,642.99,460.0
2016,9,19,11,15,590.0,272.5,2.35,36.0,745.0,684.27,488.9
2016,9,19,11,30,594.0,275.0,2.4,36.0,756.0,724.07,516.23
2016,9,19,11,45,541.0,303.0,2.5,36.0,742.5,738.96,525.97
2016,9,19,12,0,488.0,331.0,2.6,36.0,729.0,747.97,531.72
2016,9,19,12,15,486.0,330.0,2.65,36.0,724.5,770.59,547.3
2016,9,19,12,30,484.0,329.0,2.7,36.0,720.0,790.81,561.15
2016,9,19,12,45,527.5,302.0,2.75,36.5,722.0,826.85,585.33
2016,9,19,13,0,571.0,275.0,2.8,37.0,724.0,861.12,608.14
2016,9,19,13,15,562.5,271.0,2.85,36.5,703.5,865.45,612.99
2016,9,19,13,30,554.0,267.0,2.9,36.0,683.0,866.6,616.11
2016,9,19,13,45,484.0,284.5,2.95,36.0,638.5,824.52,588.47
