Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,0,414.0,302.0,3.0,36.0,594.0,757.62,544.8
2016,9,19,14,15,399.5,290.5,3.05,35.5,560.5,736.02,533.21
2016,9,19,14,30,385.0,279.0,3.1,35.0,527.0,712.32,519.78
2016,9,19,14,45,345.5,269.5,3.2,35.0,481.0,663.9,487.86
2016,9,19,15,0,306.0,260.0,3.3,35.0,435.0,614.6,454.86
2016,9,19,15,15,285.5,240.0,3.35,34.0,393.0,570.88,427.51
2016,9,19,15,30,265.0,220.0,3.4,33.0,351.0,526.29,398.75
2016,9,19,15,45,236.0,196.5,3.45,32.5,304.5,447.18,343.3
2016,9,19,16,0,207.0,173.0,3.5,32.0,258.0,390.6,302.77
2016,9,19,16,15,181.0,146.5,3.25,31.0,213.0,333.0,260.59
2016,9,19,16,30,155.0,120.0,3.0,30.0,168.0,275.72,217.34
2016,9,19,16,45,127.5,92.5,2.8,29.0,127.0,216.15,170.89
2016,9,19,17,0,100.0,65.0,2.6,28.0,86.0,156.96,123.28
2016,9,19,17,15,71.0,42.0,2.5,27.0,55.0,103.95,79.4
2016,9,19,17,30,42.0,19.0,2.4,26.0,24.0,62.19,43.4
2016,9,19,17,45,21.0,9.5,2.3,25.0,12.0,23.79,0.0
2016,9,19,18,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,6,15,66.5,20.0,0.65,18.5,28.0,15.27,4.13
2016,9,20,6,30,133.0,40.0,0.8,19.0,56.0,29.87,19.7
2016,9,20,6,45,189.5,62.0,1.0,20.0,97.5,45.45,33.72
2016,9,20,7,0,246.0,84.0,1.2,21.0,139.0,60.73,47.17
2016,9,20,7,15,295.5,102.5,1.2,21.5,186.0,73.5,58.26
2016,9,20,7,30,345.0,121.0,1.2,22.0,233.0,86.03,68.85
2016,9,20,7,45,380.5,137.0,1.3,23.0,279.5,94.91,75.95
2016,9,20,8,0,416.0,153.0,1.4,24.0,326.0,104.5,83.47
2016,9,20,8,15,446.5,165.0,1.4,24.5,372.0,111.25,88.64
2016,9,20,8,30,477.0,177.0,1.4,25.0,418.0,143.92,97.42
2016,9,20,8,45,490.5,191.0,1.4,26.0,458.0,192.94,127.14
2016,9,20,9,0,504.0,205.0,1.4,27.0,498.0,243.91,164.58
2016,9,20,9,15,523.0,213.5,1.45,28.0,536.5,294.37,203.92
2016,9,20,9,30,542.0,222.0,1.5,29.0,575.0,346.93,245.31
2016,9,20,9,45,613.5,202.5,1.6,30.0,622.0,404.1,288.87
2016,9,20,10,0,685.0,183.0,1.7,31.0,669.0,465.06,334.89
2016,9,20,10,15,695.0,186.0,1.75,31.0,695.0,519.13,376.71
2016,9,20,10,30,705.0,189.0,1.8,31.0,721.0,572.99,417.26
2016,9,20,10,45,650.5,223.5,1.9,31.5,724.0,612.36,445.45
2016,9,20,11,0,596.0,258.0,2.0,32.0,727.0,641.52,465.63
2016,9,20,11,15,600.0,260.0,2.1,32.0,738.0,682.54,495.01
2016,9,20,11,30,604.0,262.0,2.2,32.0,749.0,725.25,524.89
2016,9,20,11,45,553.0,290.0,2.3,32.5,737.5,738.88,532.94
2016,9,20,12,0,502.0,318.0,2.4,33.0,726.0,749.97,539.13
2016,9,20,12,15,500.0,318.0,2.5,33.0,722.5,773.69,555.86
2016,9,20,12,30,498.0,318.0,2.6,33.0,719.0,795.0,570.86
2016,9,20,12,45,583.0,268.5,2.75,33.5,730.5,848.08,608.22
2016,9,20,13,0,668.0,219.0,2.9,34.0,742.0,908.04,649.35
2016,9,20,13,15,660.0,216.0,3.0,33.5,721.0,915.11,656.28
2016,9,20,13,30,652.0,213.0,3.1,33.0,700.0,918.58,661.3
2016,9,20,13,45,580.0,237.0,3.25,33.0,658.0,873.4,632.35
2016,9,20,14,0,508.0,261.0,3.4,33.0,616.0,833.4,606.3
2016,9,20,14,15,492.5,252.5,3.45,32.5,583.0,813.53,595.88
2016,9,20,14,30,477.0,244.0,3.5,32.0,550.0,790.95,583.41
2016,9,20,14,45,438.5,240.0,3.6,31.5,507.0,747.42,556.11
2016,9,20,15,0,400.0,236.0,3.7,31.0,464.0,680.85,512.71
2016,9,20,15,15,376.0,221.5,3.7,30.5,421.5,638.41,485.25
2016,9,20,15,30,352.0,207.0,3.7,30.0,379.0,595.08,456.46
2016,9,20,15,45,323.5,188.5,3.75,29.5,334.0,541.92,419.92
2016,9,20,16,0,295.0,170.0,3.8,29.0,289.0,488.76,382.42
2016,9,20,16,15,260.0,148.5,3.7,28.0,242.5,426.2,337.03
2016,9,20,16,30,225.0,127.0,3.6,27.0,196.0,364.75,290.91
2016,9,20,16,45,189.5,102.5,3.55,26.5,153.0,299.9,239.98
2016,9,20,17,0,154.0,78.0,3.5,26.0,110.0,236.39,188.37
2016,9,20,17,15,109.0,52.5,3.35,25.0,72.0,165.28,129.28
2016,9,20,17,30,64.0,27.0,3.2,24.0,34.0,94.03,67.96
2016,9,20,17,45,32.0,13.5,3.1,23.0,17.0,44.64,0.0
2016,9,20,18,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,15,34.5,22.0,2.3,14.0,26.0,16.72,4.47
2016,9,21,6,30,69.0,44.0,2.3,14.0,52.0,32.27,22.12
2016,9,21,6,45,118.0,68.0,2.3,14.5,90.5,48.81,37.4
2016,9,21,7,0,167.0,92.0,2.3,15.0,129.0,64.84,51.96
2016,9,21,7,15,202.0,114.0,2.35,15.5,170.5,79.28,64.8
2016,9,21,7,30,237.0,136.0,2.4,16.0,212.0,93.34,76.99
2016,9,21,7,45,294.0,144.0,2.45,16.5,254.5,99.32,81.88
2016,9,21,8,0,351.0,152.0,2.5,17.0,297.0,105.21,86.57
2016,9,21,8,15,426.5,156.5,2.55,17.5,354.5,105.81,86.62
2016,9,21,8,30,502.0,161.0,2.6,18.0,412.0,137.24,93.81
2016,9,21,8,45,449.0,193.5,2.7,18.5,434.0,190.69,131.34
2016,9,21,9,0,396.0,226.0,2.8,19.0,456.0,238.39,170.98
2016,9,21,9,15,351.5,255.5,2.85,19.5,470.5,278.62,205.96
2016,9,21,9,30,307.0,285.0,2.9,20.0,485.0,313.89,236.64
2016,9,21,9,45,349.5,292.0,3.0,20.5,530.0,362.09,274.78
2016,9,21,10,0,392.0,299.0,3.1,21.0,575.0,415.02,316.33
2016,9,21,10,15,594.0,224.5,3.25,21.0,661.0,499.89,382.29
2016,9,21,10,30,796.0,150.0,3.4,21.0,747.0,592.94,455.03
2016,9,21,10,45,747.0,181.0,3.6,21.5,752.5,638.97,490.13
2016,9,21,11,0,698.0,212.0,3.8,22.0,758.0,677.42,518.67
2016,9,21,11,15,703.0,213.0,3.95,22.0,770.0,722.72,553.09
2016,9,21,11,30,708.0,214.0,4.1,22.0,782.0,766.27,585.68
2016,9,21,11,45,671.5,235.5,4.25,22.5,776.0,792.35,603.45
2016,9,21,12,0,635.0,257.0,4.4,23.0,770.0,812.92,617.07
2016,9,21,12,15,594.0,273.5,4.5,23.0,751.0,816.97,620.22
2016,9,21,12,30,553.0,290.0,4.6,23.0,732.0,820.55,622.98
2016,9,21,12,45,587.5,269.0,4.7,23.5,732.0,854.3,647.68
2016,9,21,13,0,622.0,248.0,4.8,24.0,732.0,891.91,674.66
2016,9,21,13,15,621.0,240.0,4.85,23.5,712.0,900.57,683.19
2016,9,21,13,30,620.0,232.0,4.9,23.0,692.0,905.83,689.68
2016,9,21,13,45,578.5,239.5,4.95,23.0,656.5,875.74,669.31
2016,9,21,14,0,537.0,247.0,5.0,23.0,621.0,849.3,651.39
2016,9,21,14,15,524.0,239.0,5.05,22.5,588.5,832.33,642.32
2016,9,21,14,30,511.0,231.0,5.1,22.0,556.0,812.57,631.14
2016,9,21,14,45,533.0,210.0,5.2,21.5,529.5,811.33,634.64
2016,9,21,15,0,555.0,189.0,5.3,21.0,503.0,806.51,635.55
2016,9,21,15,15,529.5,180.0,5.25,20.5,459.0,765.01,607.59
2016,9,21,15,30,504.0,171.0,5.2,20.0,415.0,721.84,578.11
2016,9,21,15,45,515.5,148.5,5.2,19.5,375.0,696.46,562.66
2016,9,21,16,0,527.0,126.0,5.2,19.0,335.0,667.59,543.46
2016,9,21,16,15,483.0,114.5,5.05,18.0,285.5,600.09,493.99
2016,9,21,16,30,439.0,103.0,4.9,17.0,236.0,533.67,443.46
2016,9,21,16,45,435.5,83.0,4.75,16.5,192.5,490.76,409.35
2016,9,21,17,0,432.0,63.0,4.6,16.0,149.0,448.39,373.15
2016,9,21,17,15,336.0,48.5,4.3,15.5,103.5,341.32,280.46
2016,9,21,17,30,240.0,34.0,4.0,15.0,58.0,246.05,189.09
2016,9,21,17,45,120.0,17.0,3.75,14.5,29.0,116.47,0.0
2016,9,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,6,15,137.5,22.0,4.15,10.0,37.5,16.72,3.68
2016,9,22,6,30,275.0,44.0,4.3,10.0,75.0,33.23,23.24
2016,9,22,6,45,373.5,56.5,4.5,10.5,124.0,42.84,32.64
2016,9,22,7,0,472.0,69.0,4.7,11.0,173.0,55.57,44.46
2016,9,22,7,15,534.5,78.5,4.7,11.5,225.5,62.48,50.79
2016,9,22,7,30,597.0,88.0,4.7,12.0,278.0,69.33,56.84
2016,9,22,7,45,642.0,94.5,4.75,12.5,330.5,73.63,60.45
2016,9,22,8,0,687.0,101.0,4.8,13.0,383.0,77.91,63.94
2016,9,22,8,15,717.0,106.0,4.7,13.5,433.5,80.84,66.17
2016,9,22,8,30,747.0,111.0,4.6,14.0,484.0,124.22,76.92
2016,9,22,8,45,769.0,115.5,4.6,14.5,530.0,184.72,114.98
2016,9,22,9,0,791.0,120.0,4.6,15.0,576.0,247.83,165.5
2016,9,22,9,15,807.5,123.0,4.6,15.5,616.5,314.48,223.32
2016,9,22,9,30,824.0,126.0,4.6,16.0,657.0,377.8,279.4
2016,9,22,9,45,848.0,122.5,4.7,16.5,694.0,439.86,333.95
2016,9,22,10,0,872.0,119.0,4.8,17.0,731.0,503.3,388.43
2016,9,22,10,15,880.0,120.5,4.85,17.0,758.0,563.83,440.0
2016,9,22,10,30,888.0,122.0,4.9,17.0,785.0,623.42,489.41
2016,9,22,10,45,874.5,133.0,5.0,17.5,800.0,676.87,531.83
2016,9,22,11,0,861.0,144.0,5.1,18.0,815.0,726.85,570.36
2016,9,22,11,15,864.5,144.5,5.1,18.0,826.5,776.13,608.41
2016,9,22,11,30,868.0,145.0,5.1,18.0,838.0,823.07,643.97
2016,9,22,11,45,861.0,149.5,5.2,18.5,839.5,862.68,671.8
2016,9,22,12,0,854.0,154.0,5.3,19.0,841.0,898.81,696.68
2016,9,22,12,15,852.5,153.5,5.35,19.0,835.5,931.41,720.09
2016,9,22,12,30,851.0,153.0,5.4,19.0,830.0,960.54,741.1
2016,9,22,12,45,866.0,142.0,5.5,19.5,821.5,991.08,762.04
2016,9,22,13,0,881.0,131.0,5.6,20.0,813.0,1018.08,780.52
2016,9,22,13,15,875.0,129.5,5.55,20.0,791.0,1030.99,789.77
2016,9,22,13,30,869.0,128.0,5.5,20.0,769.0,1039.78,796.38
2016,9,22,13,45,846.5,132.0,5.5,20.0,737.0,1033.78,793.3
2016,9,22,14,0,824.0,136.0,5.5,20.0,705.0,1023.38,787.42
2016,9,22,14,15,810.0,133.0,5.45,19.5,668.5,1010.04,780.81
2016,9,22,14,30,796.0,130.0,5.4,19.0,632.0,992.78,771.58
2016,9,22,14,45,786.5,123.0,5.4,19.0,591.5,980.44,764.82
2016,9,22,15,0,777.0,116.0,5.4,19.0,551.0,955.89,749.41
2016,9,22,15,15,753.0,111.5,5.3,18.5,504.0,916.75,724.28
2016,9,22,15,30,729.0,107.0,5.2,18.0,457.0,874.95,696.97
2016,9,22,15,45,719.5,95.5,5.15,18.0,409.5,835.81,670.19
2016,9,22,16,0,710.0,84.0,5.1,18.0,362.0,793.84,640.76
2016,9,22,16,15,665.5,78.0,4.95,17.5,309.0,725.55,591.21
2016,9,22,16,30,621.0,72.0,4.8,17.0,256.0,657.41,540.11
2016,9,22,16,45,574.0,61.5,4.65,16.5,205.0,582.47,481.32
2016,9,22,17,0,527.0,51.0,4.5,16.0,154.0,509.28,420.83
2016,9,22,17,15,419.5,40.5,4.25,15.5,106.5,394.89,323.33
2016,9,22,17,30,312.0,30.0,4.0,15.0,59.0,289.87,218.63
2016,9,22,17,45,156.0,15.0,3.75,14.5,29.5,108.89,0.0
2016,9,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,6,15,201.0,16.5,1.7,10.5,39.0,13.42,0.92
2016,9,23,6,30,402.0,33.0,1.8,11.0,78.0,27.44,18.09
2016,9,23,6,45,503.0,40.5,1.9,11.5,128.5,33.74,24.44
2016,9,23,7,0,604.0,48.0,2.0,12.0,179.0,43.61,33.6
2016,9,23,7,15,660.0,53.5,2.2,13.0,232.0,48.57,38.07
2016,9,23,7,30,716.0,59.0,2.4,14.0,285.0,53.55,42.37
2016,9,23,7,45,757.5,62.5,2.65,15.0,338.5,56.8,44.98
2016,9,23,8,0,799.0,66.0,2.9,16.0,392.0,60.08,47.54
2016,9,23,8,15,725.0,90.0,3.15,17.0,414.0,70.24,56.05
2016,9,23,8,30,651.0,114.0,3.4,18.0,436.0,121.63,75.77
2016,9,23,8,45,769.0,95.0,3.65,19.0,510.5,176.9,106.47
2016,9,23,9,0,887.0,76.0,3.9,20.0,585.0,244.73,155.98
2016,9,23,9,15,900.0,78.0,4.0,20.5,625.5,309.49,212.15
2016,9,23,9,30,913.0,80.0,4.1,21.0,666.0,374.85,269.72
2016,9,23,9,45,926.0,80.0,4.25,21.5,700.5,438.86,325.56
2016,9,23,10,0,939.0,80.0,4.4,22.0,735.0,502.84,379.99
2016,9,23,10,15,945.0,81.0,4.45,22.5,762.0,563.78,430.3
2016,9,23,10,30,951.0,82.0,4.5,23.0,789.0,623.35,477.86
2016,9,23,10,45,953.5,83.5,4.55,23.5,808.0,679.59,521.4
2016,9,23,11,0,956.0,85.0,4.6,24.0,827.0,733.61,562.0
2016,9,23,11,15,958.0,85.5,4.6,24.0,837.5,783.89,599.57
2016,9,23,11,30,960.0,86.0,4.6,24.0,848.0,831.44,632.53
2016,9,23,11,45,958.5,86.5,4.65,24.5,850.5,873.23,660.25
2016,9,23,12,0,957.0,87.0,4.7,25.0,853.0,911.63,685.45
2016,9,23,12,15,955.0,87.0,4.75,25.0,847.0,945.53,708.88
2016,9,23,12,30,953.0,87.0,4.8,25.0,841.0,975.72,729.84
2016,9,23,12,45,941.5,90.5,4.85,25.5,825.5,996.9,743.3
2016,9,23,13,0,930.0,94.0,4.9,26.0,810.0,1013.84,754.04
2016,9,23,13,15,924.0,93.0,4.95,26.0,788.0,1027.01,763.94
2016,9,23,13,30,918.0,92.0,5.0,26.0,766.0,1036.05,771.27
2016,9,23,13,45,909.0,91.0,5.05,26.0,736.5,1037.92,774.01
2016,9,23,14,0,900.0,90.0,5.1,26.0,707.0,1035.67,774.22
2016,9,23,14,15,888.0,88.5,5.1,25.5,671.0,1025.72,770.57
2016,9,23,14,30,876.0,87.0,5.1,25.0,635.0,1011.85,764.44
2016,9,23,14,45,859.5,85.0,5.1,25.0,592.5,989.07,750.76
2016,9,23,15,0,843.0,83.0,5.1,25.0,550.0,975.11,743.3
2016,9,23,15,15,821.5,80.0,4.95,24.5,503.0,938.98,720.76
2016,9,23,15,30,800.0,77.0,4.8,24.0,456.0,899.94,696.07
2016,9,23,15,45,772.5,72.5,4.7,23.5,406.0,850.72,664.06
2016,9,23,16,0,745.0,68.0,4.6,23.0,356.0,799.58,629.93
2016,9,23,16,15,703.5,63.5,4.35,22.5,303.5,734.51,583.71
2016,9,23,16,30,662.0,59.0,4.1,22.0,251.0,669.17,536.01
2016,9,23,16,45,605.5,51.5,3.9,21.5,200.0,595.05,479.42
2016,9,23,17,0,549.0,44.0,3.7,21.0,149.0,517.43,416.95
2016,9,23,17,15,442.5,35.0,3.3,20.0,102.0,405.16,323.76
2016,9,23,17,30,336.0,26.0,2.9,19.0,55.0,300.79,216.27
2016,9,23,17,45,168.0,13.0,2.55,18.0,27.5,114.75,0.0
2016,9,23,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,6,15,225.5,14.0,1.0,13.0,39.0,12.45,0.0
2016,9,24,6,30,451.0,28.0,1.2,14.0,78.0,25.61,16.2
2016,9,24,6,45,544.5,35.5,1.45,15.0,128.0,32.6,23.05
2016,9,24,7,0,638.0,43.0,1.7,16.0,178.0,39.71,29.58
2016,9,24,7,15,692.0,47.5,1.85,17.0,231.5,44.04,33.45
2016,9,24,7,30,746.0,52.0,2.0,18.0,285.0,48.44,37.19
2016,9,24,7,45,781.5,55.5,2.15,19.0,338.0,51.83,39.92
2016,9,24,8,0,817.0,59.0,2.3,20.0,391.0,61.03,47.61
2016,9,24,8,15,841.5,62.0,2.5,21.0,441.0,64.51,50.22
2016,9,24,8,30,866.0,65.0,2.7,22.0,491.0,115.39,62.41
2016,9,24,8,45,883.0,67.5,2.9,23.0,537.0,179.34,101.76
2016,9,24,9,0,900.0,70.0,3.1,24.0,583.0,244.92,153.16
2016,9,24,9,15,913.0,71.5,3.15,24.5,623.5,309.99,208.72
2016,9,24,9,30,926.0,73.0,3.2,25.0,664.0,375.62,265.48
2016,9,24,9,45,935.5,74.5,3.25,26.0,698.5,440.15,319.93
2016,9,24,10,0,945.0,76.0,3.3,27.0,733.0,504.27,372.21
2016,9,24,10,15,951.5,77.0,3.25,27.5,760.0,565.71,421.14
2016,9,24,10,30,958.0,78.0,3.2,28.0,787.0,625.82,467.23
2016,9,24,10,45,962.0,79.0,3.2,28.5,806.0,682.78,509.58
2016,9,24,11,0,966.0,80.0,3.2,29.0,825.0,737.65,549.04
2016,9,24,11,15,968.5,80.0,3.15,29.0,836.5,788.12,584.75
2016,9,24,11,30,971.0,80.0,3.1,29.0,848.0,835.86,616.18
2016,9,24,11,45,971.0,80.5,3.05,29.5,850.5,879.13,643.01
2016,9,24,12,0,971.0,81.0,3.0,30.0,853.0,919.08,667.32
2016,9,24,12,15,969.5,81.0,2.95,30.0,848.0,953.7,689.29
2016,9,24,12,30,968.0,81.0,2.9,30.0,843.0,984.58,708.79
2016,9,24,12,45,959.5,83.5,2.9,30.5,828.0,1007.74,722.32
2016,9,24,13,0,951.0,86.0,2.9,31.0,813.0,1026.71,733.28
2016,9,24,13,15,946.0,85.0,2.9,31.0,791.5,1040.99,742.89
2016,9,24,13,30,941.0,84.0,2.9,31.0,770.0,1051.07,750.05
2016,9,24,13,45,932.0,83.5,2.95,31.0,740.5,1053.5,753.06
2016,9,24,14,0,923.0,83.0,3.0,31.0,711.0,1051.74,753.66
2016,9,24,14,15,912.0,81.0,3.0,30.5,675.0,1041.99,750.48
2016,9,24,14,30,901.0,79.0,3.0,30.0,639.0,1028.21,744.9
2016,9,24,14,45,886.0,77.0,3.05,30.0,596.5,1006.5,733.26
2016,9,24,15,0,871.0,75.0,3.1,30.0,554.0,981.2,719.34
2016,9,24,15,15,851.0,72.5,3.05,29.5,507.0,946.96,700.11
2016,9,24,15,30,831.0,70.0,3.0,29.0,460.0,921.07,686.29
2016,9,24,15,45,787.0,70.0,3.0,29.0,406.5,861.49,648.24
2016,9,24,16,0,743.0,70.0,3.0,29.0,353.0,800.53,608.47
2016,9,24,16,15,700.0,65.0,2.6,28.0,300.0,733.42,563.13
2016,9,24,16,30,657.0,60.0,2.2,27.0,247.0,672.77,520.58
2016,9,24,16,45,571.5,54.5,1.85,26.0,193.0,571.96,446.59
2016,9,24,17,0,486.0,49.0,1.5,25.0,139.0,475.66,372.42
2016,9,24,17,15,375.0,37.5,1.4,24.0,93.5,359.65,279.49
2016,9,24,17,30,264.0,26.0,1.3,23.0,48.0,249.19,167.35
2016,9,24,17,45,132.0,13.0,1.2,22.0,24.0,92.33,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,6,15,198.5,15.0,1.5,16.0,36.5,12.2,0.0
2016,9,25,6,30,397.0,30.0,1.8,17.0,73.0,24.98,15.32
2016,9,25,6,45,497.5,38.5,2.1,18.0,122.5,32.13,22.28
2016,9,25,7,0,598.0,47.0,2.4,19.0,172.0,42.74,31.81
2016,9,25,7,15,655.0,52.5,2.55,20.0,225.0,47.71,36.19
2016,9,25,7,30,712.0,58.0,2.7,21.0,278.0,52.72,40.42
2016,9,25,7,45,748.5,62.5,2.85,22.0,330.5,56.67,43.59
2016,9,25,8,0,785.0,67.0,3.0,23.0,383.0,60.59,46.63
2016,9,25,8,15,811.0,70.5,3.2,24.0,433.0,63.54,48.79
2016,9,25,8,30,837.0,74.0,3.4,25.0,483.0,115.91,62.29
2016,9,25,8,45,849.0,79.0,3.65,26.0,527.5,180.14,102.62
2016,9,25,9,0,861.0,84.0,3.9,27.0,572.0,249.65,156.99
2016,9,25,9,15,875.5,86.5,4.0,28.0,612.5,313.76,210.67
2016,9,25,9,30,890.0,89.0,4.1,29.0,653.0,378.67,265.47
2016,9,25,9,45,891.5,94.5,4.25,30.0,685.0,441.37,317.86
2016,9,25,10,0,893.0,100.0,4.4,31.0,717.0,502.85,367.58
2016,9,25,10,15,901.0,101.5,4.35,31.5,744.5,562.92,414.91
2016,9,25,10,30,909.0,103.0,4.3,32.0,772.0,621.95,459.8
2016,9,25,10,45,877.0,122.5,4.3,32.5,781.0,675.35,498.77
2016,9,25,11,0,845.0,142.0,4.3,33.0,790.0,720.35,530.53
2016,9,25,11,15,848.5,142.5,4.2,33.0,801.5,768.64,564.92
2016,9,25,11,30,852.0,143.0,4.1,33.0,813.0,814.62,596.92
2016,9,25,11,45,821.0,160.0,4.0,33.5,807.5,845.36,615.64
2016,9,25,12,0,790.0,177.0,3.9,34.0,802.0,878.37,635.6
2016,9,25,12,15,788.5,176.5,3.8,34.0,797.0,909.59,655.51
2016,9,25,12,30,787.0,176.0,3.7,34.0,792.0,937.5,673.17
2016,9,25,12,45,796.5,168.5,3.6,34.5,782.5,955.85,683.25
2016,9,25,13,0,806.0,161.0,3.5,35.0,773.0,980.22,697.23
2016,9,25,13,15,799.0,159.0,3.4,35.0,751.5,990.26,703.47
2016,9,25,13,30,792.0,157.0,3.3,35.0,730.0,1006.16,713.65
2016,9,25,13,45,745.5,169.5,3.2,35.0,692.5,984.83,700.29
2016,9,25,14,0,699.0,182.0,3.1,35.0,655.0,958.53,684.14
2016,9,25,14,15,683.0,177.5,3.0,34.5,619.5,941.36,675.34
2016,9,25,14,30,667.0,173.0,2.9,34.0,584.0,920.64,664.23
2016,9,25,14,45,632.5,171.0,2.85,34.0,539.5,880.32,639.35
2016,9,25,15,0,598.0,169.0,2.8,34.0,495.0,829.38,607.34
2016,9,25,15,15,570.5,160.5,2.65,33.5,449.5,785.41,580.27
2016,9,25,15,30,543.0,152.0,2.5,33.0,404.0,739.76,551.56
2016,9,25,15,45,509.5,140.5,2.35,32.5,356.0,683.58,514.95
2016,9,25,16,0,476.0,129.0,2.2,32.0,308.0,626.9,477.11
2016,9,25,16,15,428.5,115.0,1.95,30.5,258.0,554.78,427.81
2016,9,25,16,30,381.0,101.0,1.7,29.0,208.0,484.18,377.46
2016,9,25,16,45,325.5,83.0,1.5,28.0,161.0,404.19,317.04
2016,9,25,17,0,270.0,65.0,1.3,27.0,114.0,327.64,256.46
2016,9,25,17,15,189.5,44.5,1.3,26.0,73.0,233.56,179.4
2016,9,25,17,30,109.0,24.0,1.3,25.0,32.0,137.28,83.85
2016,9,25,17,45,54.5,12.0,1.3,24.0,16.0,43.33,0.0
2016,9,25,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,146.5,17.0,1.1,20.5,32.5,13.78,0.0
2016,9,26,6,30,293.0,34.0,1.1,21.0,65.0,27.9,17.32
2016,9,26,6,45,399.0,45.0,1.1,22.0,113.0,36.77,25.8
2016,9,26,7,0,505.0,56.0,1.1,23.0,161.0,45.68,33.77
2016,9,26,7,15,568.0,64.0,1.3,24.0,213.0,51.85,39.12
2016,9,26,7,30,631.0,72.0,1.5,25.0,265.0,58.0,44.25
2016,9,26,7,45,678.0,76.5,1.75,26.5,317.5,61.37,46.74
2016,9,26,8,0,725.0,81.0,2.0,28.0,370.0,64.79,49.17
2016,9,26,8,15,754.5,85.5,2.1,29.0,420.0,73.47,56.02
2016,9,26,8,30,784.0,90.0,2.2,30.0,470.0,125.83,69.74
2016,9,26,8,45,806.5,92.5,2.35,31.0,516.0,186.47,106.86
2016,9,26,9,0,829.0,95.0,2.5,32.0,562.0,249.64,154.74
2016,9,26,9,15,844.5,98.0,2.5,32.5,602.5,313.54,207.0
2016,9,26,9,30,860.0,101.0,2.5,33.0,643.0,378.52,260.5
2016,9,26,9,45,869.5,103.5,2.5,33.5,677.0,441.49,311.66
2016,9,26,10,0,879.0,106.0,2.5,34.0,711.0,503.35,360.42
2016,9,26,10,15,887.0,107.5,2.4,34.0,738.0,562.7,406.22
2016,9,26,10,30,895.0,109.0,2.3,34.0,765.0,621.03,449.65
2016,9,26,10,45,897.0,112.0,2.25,34.5,783.5,675.61,488.21
2016,9,26,11,0,899.0,115.0,2.2,35.0,802.0,728.11,523.97
2016,9,26,11,15,902.0,115.5,2.1,35.0,813.0,776.8,556.87
2016,9,26,11,30,905.0,116.0,2.0,35.0,824.0,823.02,586.04
2016,9,26,11,45,900.5,119.0,1.95,35.5,825.5,862.79,609.26
2016,9,26,12,0,896.0,122.0,1.9,36.0,827.0,899.2,630.07
2016,9,26,12,15,894.5,121.5,1.9,36.0,821.5,931.43,649.92
2016,9,26,12,30,893.0,121.0,1.9,36.0,816.0,960.17,667.61
2016,9,26,12,45,909.5,110.0,1.9,36.5,807.5,991.55,685.54
2016,9,26,13,0,926.0,99.0,1.9,37.0,799.0,1019.37,701.21
2016,9,26,13,15,920.0,98.0,1.95,37.0,777.0,1032.29,710.06
2016,9,26,13,30,914.0,97.0,2.0,37.0,755.0,1041.08,716.74
2016,9,26,13,45,900.5,97.5,2.15,37.0,724.5,1039.89,718.8
2016,9,26,14,0,887.0,98.0,2.3,37.0,694.0,1034.6,718.53
2016,9,26,14,15,875.0,96.0,2.4,36.5,657.5,1023.93,716.02
2016,9,26,14,30,863.0,94.0,2.5,36.0,621.0,1022.54,719.39
2016,9,26,14,45,843.5,92.0,2.7,36.0,578.0,996.38,706.72
2016,9,26,15,0,824.0,90.0,2.9,36.0,535.0,966.71,691.73
2016,9,26,15,15,801.0,86.5,2.95,35.5,488.0,928.48,671.15
2016,9,26,15,30,778.0,83.0,3.0,35.0,441.0,887.43,648.31
2016,9,26,15,45,746.5,78.5,3.15,34.5,390.0,834.63,617.53
2016,9,26,16,0,715.0,74.0,3.3,34.0,339.0,786.53,588.81
2016,9,26,16,15,669.0,68.5,2.9,32.5,286.5,717.35,543.65
2016,9,26,16,30,623.0,63.0,2.5,31.0,234.0,648.56,496.68
2016,9,26,16,45,550.0,55.0,2.2,30.0,182.5,555.63,428.91
2016,9,26,17,0,477.0,47.0,1.9,29.0,131.0,466.57,360.39
2016,9,26,17,15,361.0,35.5,1.75,28.0,86.0,347.55,264.6
2016,9,26,17,30,245.0,24.0,1.6,27.0,41.0,228.56,127.43
2016,9,26,17,45,122.5,12.0,1.5,26.0,20.5,85.6,0.0
2016,9,26,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,6,15,179.0,15.5,0.2,22.5,33.5,12.62,0.0
2016,9,27,6,30,358.0,31.0,0.2,23.0,67.0,25.7,15.28
2016,9,27,6,45,459.5,40.5,0.2,24.0,115.5,33.53,22.85
2016,9,27,7,0,561.0,50.0,0.2,25.0,164.0,41.46,29.9
2016,9,27,7,15,621.0,56.5,0.2,25.5,216.5,46.73,34.53
2016,9,27,7,30,681.0,63.0,0.2,26.0,269.0,52.03,39.0
2016,9,27,7,45,722.0,67.5,0.25,27.0,322.0,60.17,45.61
2016,9,27,8,0,763.0,72.0,0.3,28.0,375.0,63.99,48.46
2016,9,27,8,15,790.5,76.0,0.65,29.0,425.0,67.18,50.75
2016,9,27,8,30,818.0,80.0,1.0,30.0,475.0,123.08,65.83
2016,9,27,8,45,837.0,83.5,1.35,31.0,520.5,186.1,104.98
2016,9,27,9,0,856.0,87.0,1.7,32.0,566.0,251.18,154.6
2016,9,27,9,15,870.5,89.0,1.85,32.5,606.5,318.44,209.48
2016,9,27,9,30,885.0,91.0,2.0,33.0,647.0,382.71,262.59
2016,9,27,9,45,900.0,91.0,2.2,33.5,682.0,446.05,314.27
2016,9,27,10,0,915.0,91.0,2.4,34.0,717.0,509.59,364.7
2016,9,27,10,15,922.0,92.5,2.45,34.0,744.0,570.19,411.9
2016,9,27,10,30,929.0,94.0,2.5,34.0,771.0,629.58,456.77
2016,9,27,10,45,931.0,96.0,2.65,34.5,789.0,684.8,496.87
2016,9,27,11,0,933.0,98.0,2.8,35.0,807.0,737.82,534.31
2016,9,27,11,15,935.5,99.0,2.9,35.0,818.0,787.84,569.66
2016,9,27,11,30,938.0,100.0,3.0,35.0,829.0,835.26,600.86
2016,9,27,11,45,928.0,105.0,3.1,35.5,829.0,873.55,624.67
2016,9,27,12,0,918.0,110.0,3.2,36.0,829.0,908.01,645.92
2016,9,27,12,15,916.5,110.0,3.3,36.0,823.0,941.15,667.66
2016,9,27,12,30,915.0,110.0,3.4,36.0,817.0,970.74,687.19
2016,9,27,12,45,897.0,116.0,3.5,36.0,799.5,987.25,698.53
2016,9,27,13,0,879.0,122.0,3.6,36.0,782.0,1013.19,716.08
2016,9,27,13,15,872.0,120.5,3.65,35.5,759.5,1024.41,725.56
2016,9,27,13,30,865.0,119.0,3.7,35.0,737.0,1031.52,732.75
2016,9,27,13,45,841.5,123.0,3.75,35.0,704.0,1023.99,729.35
2016,9,27,14,0,818.0,127.0,3.8,35.0,671.0,1012.11,723.43
2016,9,27,14,15,803.5,124.0,3.8,34.5,635.0,997.65,717.17
2016,9,27,14,30,789.0,121.0,3.8,34.0,599.0,979.36,708.51
2016,9,27,14,45,744.5,125.5,3.85,34.0,551.5,944.57,687.93
2016,9,27,15,0,700.0,130.0,3.9,34.0,504.0,898.71,659.91
2016,9,27,15,15,673.0,124.0,3.85,33.5,457.5,855.44,634.11
2016,9,27,15,30,646.0,118.0,3.8,33.0,411.0,809.82,606.19
2016,9,27,15,45,580.5,116.5,3.75,32.5,357.0,730.68,554.11
2016,9,27,16,0,515.0,115.0,3.7,32.0,303.0,646.12,496.57
2016,9,27,16,15,465.5,103.0,3.25,31.0,253.0,573.26,445.35
2016,9,27,16,30,416.0,91.0,2.8,30.0,203.0,502.05,393.21
2016,9,27,16,45,331.5,76.0,2.4,29.0,153.0,400.95,315.31
2016,9,27,17,0,247.0,61.0,2.0,28.0,103.0,305.99,239.16
2016,9,27,17,15,168.5,40.0,1.8,26.5,64.0,213.54,162.33
2016,9,27,17,30,90.0,19.0,1.6,25.0,25.0,111.95,50.45
2016,9,27,17,45,45.0,9.5,1.45,24.0,12.5,35.45,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,15,133.5,16.0,1.05,20.5,29.5,12.25,0.0
2016,9,28,6,30,267.0,32.0,1.1,21.0,59.0,26.2,15.64
2016,9,28,6,45,365.0,45.0,1.2,22.0,105.0,36.65,25.62
2016,9,28,7,0,463.0,58.0,1.3,23.0,151.0,47.02,34.87
2016,9,28,7,15,525.5,67.0,1.35,23.5,201.5,53.8,40.87
2016,9,28,7,30,588.0,76.0,1.4,24.0,252.0,60.54,46.61
2016,9,28,7,45,633.0,82.0,1.45,25.0,303.5,64.76,49.94
2016,9,28,8,0,678.0,88.0,1.5,26.0,355.0,68.98,53.15
2016,9,28,8,15,708.5,93.5,1.4,27.0,404.0,72.55,55.73
2016,9,28,8,30,739.0,99.0,1.3,28.0,453.0,127.51,71.96
2016,9,28,8,45,763.0,102.5,1.25,29.5,498.0,187.08,109.38
2016,9,28,9,0,787.0,106.0,1.2,31.0,543.0,253.46,159.35
2016,9,28,9,15,803.0,109.0,1.2,31.5,583.0,314.99,209.19
2016,9,28,9,30,819.0,112.0,1.2,32.0,623.0,377.72,260.09
2016,9,28,9,45,836.5,112.0,1.2,32.5,658.0,439.48,309.2
2016,9,28,10,0,854.0,112.0,1.2,33.0,693.0,501.93,357.19
2016,9,28,10,15,862.5,113.5,1.25,33.5,719.5,561.37,401.67
2016,9,28,10,30,871.0,115.0,1.3,34.0,746.0,619.93,443.94
2016,9,28,10,45,878.0,115.5,1.4,34.5,765.5,670.4,479.91
2016,9,28,11,0,885.0,116.0,1.5,35.0,785.0,723.1,516.23
2016,9,28,11,15,888.0,116.5,1.6,35.0,796.0,771.02,549.59
2016,9,28,11,30,891.0,117.0,1.7,35.0,807.0,816.5,579.6
2016,9,28,11,45,892.0,117.0,1.85,35.0,809.5,857.22,606.42
2016,9,28,12,0,893.0,117.0,2.0,35.0,812.0,894.95,631.35
2016,9,28,12,15,891.0,117.0,2.15,35.0,806.5,926.85,652.63
2016,9,28,12,30,889.0,117.0,2.3,35.0,801.0,955.25,671.83
2016,9,28,12,45,869.0,124.0,2.5,35.0,782.5,983.54,691.55
2016,9,28,13,0,849.0,131.0,2.7,35.0,764.0,994.99,700.83
2016,9,28,13,15,842.0,129.5,2.85,34.5,742.0,1005.69,710.94
2016,9,28,13,30,835.0,128.0,3.0,34.0,720.0,1012.37,718.71
2016,9,28,13,45,823.0,126.0,3.15,34.0,690.5,1009.41,719.08
2016,9,28,14,0,811.0,124.0,3.3,34.0,661.0,1002.42,717.07
2016,9,28,14,15,797.0,121.0,3.4,33.5,625.0,988.35,711.73
2016,9,28,14,30,783.0,118.0,3.5,33.0,589.0,970.49,704.01
2016,9,28,14,45,758.0,116.5,3.6,33.0,546.0,947.76,691.68
2016,9,28,15,0,733.0,115.0,3.7,33.0,503.0,914.29,672.17
2016,9,28,15,15,706.5,109.5,3.7,32.0,456.5,871.58,648.35
2016,9,28,15,30,680.0,104.0,3.7,31.0,410.0,826.52,622.34
2016,9,28,15,45,634.0,100.0,3.7,30.5,359.0,762.86,581.26
2016,9,28,16,0,588.0,96.0,3.7,30.0,308.0,698.4,538.34
2016,9,28,16,15,537.0,87.0,3.5,29.0,257.5,623.71,486.62
2016,9,28,16,30,486.0,78.0,3.3,28.0,207.0,549.83,433.2
2016,9,28,16,45,403.5,66.5,3.15,27.0,157.5,446.37,354.48
2016,9,28,17,0,321.0,55.0,3.0,26.0,108.0,354.66,280.43
2016,9,28,17,15,220.0,38.0,2.85,24.5,68.0,248.52,190.47
2016,9,28,17,30,119.0,21.0,2.7,23.0,28.0,134.46,44.28
2016,9,28,17,45,59.5,10.5,2.55,22.0,14.0,45.24,0.0
2016,9,28,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,6,15,143.0,15.5,0.4,15.5,29.0,12.6,0.0
2016,9,29,6,30,286.0,31.0,0.4,16.0,58.0,25.48,15.31
2016,9,29,6,45,387.0,42.0,0.4,16.5,104.0,34.37,24.3
2016,9,29,7,0,488.0,53.0,0.4,17.0,150.0,43.27,32.54
2016,9,29,7,15,551.0,61.0,0.4,18.0,201.0,49.48,38.08
2016,9,29,7,30,614.0,69.0,0.4,19.0,252.0,55.67,43.38
2016,9,29,7,45,659.0,74.5,0.4,20.0,303.5,59.76,46.68
2016,9,29,8,0,704.0,80.0,0.4,21.0,355.0,63.85,49.87
2016,9,29,8,15,734.0,84.5,0.4,22.0,403.5,66.96,52.14
2016,9,29,8,30,764.0,89.0,0.4,23.0,452.0,129.46,73.54
2016,9,29,8,45,787.5,91.5,0.45,24.5,497.5,189.01,111.55
2016,9,29,9,0,811.0,94.0,0.5,26.0,543.0,251.21,159.21
2016,9,29,9,15,827.0,96.5,0.6,27.0,582.5,313.69,210.31
2016,9,29,9,30,843.0,99.0,0.7,28.0,622.0,377.3,262.27
2016,9,29,9,45,860.5,98.5,0.85,29.0,657.0,439.81,312.45
2016,9,29,10,0,878.0,98.0,1.0,30.0,692.0,502.21,360.99
2016,9,29,10,15,886.0,99.5,1.1,30.5,718.5,561.25,406.02
2016,9,29,10,30,894.0,101.0,1.2,31.0,745.0,619.25,448.79
2016,9,29,10,45,899.0,102.0,1.3,31.5,764.0,673.63,487.75
2016,9,29,11,0,904.0,103.0,1.4,32.0,783.0,726.15,524.32
2016,9,29,11,15,907.0,103.5,1.5,32.0,794.0,774.65,558.43
2016,9,29,11,30,910.0,104.0,1.6,32.0,805.0,820.64,588.59
2016,9,29,11,45,911.0,104.5,1.75,32.5,807.5,862.3,615.06
2016,9,29,12,0,912.0,105.0,1.9,33.0,810.0,900.91,639.47
2016,9,29,12,15,910.5,104.5,1.95,33.0,804.5,933.06,660.04
2016,9,29,12,30,909.0,104.0,2.0,33.0,799.0,961.66,678.47
2016,9,29,12,45,906.5,102.5,2.15,33.0,785.5,984.58,694.55
2016,9,29,13,0,904.0,101.0,2.3,33.0,772.0,1003.66,708.41
2016,9,29,13,15,898.0,100.0,2.4,33.0,750.0,1015.93,717.67
2016,9,29,13,30,892.0,99.0,2.5,33.0,728.0,1024.17,724.65
2016,9,29,13,45,884.0,97.0,2.6,33.0,699.0,1025.21,727.33
2016,9,29,14,0,876.0,95.0,2.7,33.0,670.0,1022.23,727.7
2016,9,29,14,15,863.5,93.0,2.75,32.5,634.0,1010.7,723.85
2016,9,29,14,30,851.0,91.0,2.8,32.0,598.0,1008.4,726.08
