Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,15,189.5,16.0,1.75,23.0,36.5,186.39,40.45
2016,10,9,17,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,15,45.5,11.0,1.0,12.5,14.0,8.65,0.0
2016,10,10,6,30,91.0,22.0,1.1,13.0,28.0,16.66,3.08
2016,10,10,6,45,144.0,40.5,1.25,14.0,59.5,30.12,20.15
2016,10,10,7,0,197.0,59.0,1.4,15.0,91.0,43.41,32.53
2016,10,10,7,15,225.5,78.5,1.45,15.5,127.5,56.9,44.81
2016,10,10,7,30,254.0,98.0,1.5,16.0,164.0,70.06,56.54
2016,10,10,7,45,275.0,115.0,1.6,17.0,200.5,81.29,66.17
2016,10,10,8,0,296.0,132.0,1.7,18.0,237.0,92.19,75.26
2016,10,10,8,15,272.0,156.5,1.8,19.0,263.5,114.54,85.33
2016,10,10,8,30,248.0,181.0,1.9,20.0,290.0,151.58,109.33
2016,10,10,8,45,311.0,190.5,2.05,21.0,341.0,191.19,136.59
2016,10,10,9,0,374.0,200.0,2.2,22.0,392.0,238.77,172.42
2016,10,10,9,15,617.5,141.5,2.3,22.5,487.5,304.37,218.94
2016,10,10,9,30,861.0,83.0,2.4,23.0,583.0,390.75,284.96
2016,10,10,9,45,816.0,105.5,2.55,24.0,600.0,446.54,332.61
2016,10,10,10,0,771.0,128.0,2.7,25.0,617.0,496.27,373.49
2016,10,10,10,15,851.0,108.0,2.75,25.0,667.5,570.64,431.88
2016,10,10,10,30,931.0,88.0,2.8,25.0,718.0,646.6,490.33
2016,10,10,10,45,882.5,108.5,2.9,25.5,718.0,685.51,519.35
2016,10,10,11,0,834.0,129.0,3.0,26.0,718.0,724.59,547.29
2016,10,10,11,15,888.5,110.0,3.05,26.0,745.5,782.27,589.77
2016,10,10,11,30,943.0,91.0,3.1,26.0,773.0,848.03,634.55
2016,10,10,11,45,942.5,91.5,3.15,26.5,774.0,888.66,660.49
2016,10,10,12,0,942.0,92.0,3.2,27.0,775.0,926.01,684.22
2016,10,10,12,15,940.0,91.5,3.25,27.0,768.0,957.48,705.35
2016,10,10,12,30,938.0,91.0,3.3,27.0,761.0,985.26,724.13
2016,10,10,12,45,928.0,93.0,3.35,27.0,744.5,1004.42,737.37
2016,10,10,13,0,918.0,95.0,3.4,27.0,728.0,1019.45,748.14
2016,10,10,13,15,911.0,93.5,3.4,27.0,705.0,1029.32,755.34
2016,10,10,13,30,904.0,92.0,3.4,27.0,682.0,1035.09,760.1
2016,10,10,13,45,889.5,92.0,3.4,27.0,651.0,1030.99,758.62
2016,10,10,14,0,875.0,92.0,3.4,27.0,620.0,1036.01,763.41
2016,10,10,14,15,860.5,90.0,3.4,26.5,583.0,1021.46,756.93
2016,10,10,14,30,846.0,88.0,3.4,26.0,546.0,1003.06,748.13
2016,10,10,14,45,819.0,80.5,3.4,26.0,495.5,961.24,722.13
2016,10,10,15,0,792.0,73.0,3.4,26.0,445.0,916.09,693.74
2016,10,10,15,15,448.5,117.5,3.35,25.5,324.0,618.49,484.93
2016,10,10,15,30,105.0,162.0,3.3,25.0,203.0,295.74,234.52
2016,10,10,15,45,95.5,141.5,3.25,24.5,175.0,263.7,210.97
2016,10,10,16,0,86.0,121.0,3.2,24.0,147.0,213.28,171.36
2016,10,10,16,15,75.0,99.0,2.9,23.0,118.5,178.69,143.59
2016,10,10,16,30,64.0,77.0,2.6,22.0,90.0,143.92,114.76
2016,10,10,16,45,45.0,56.0,2.35,21.0,64.0,104.06,80.7
2016,10,10,17,0,26.0,35.0,2.1,20.0,38.0,63.22,44.64
2016,10,10,17,15,13.0,17.5,2.0,19.0,19.0,27.64,0.0
2016,10,10,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,6,15,114.5,10.5,1.1,10.0,17.5,8.26,0.0
2016,10,11,6,30,229.0,21.0,1.2,10.0,35.0,17.3,2.07
2016,10,11,6,45,357.5,32.0,1.3,10.5,78.0,26.43,17.18
2016,10,11,7,0,486.0,43.0,1.4,11.0,121.0,35.66,26.17
2016,10,11,7,15,559.0,50.5,1.4,11.5,171.0,41.79,32.02
2016,10,11,7,30,632.0,58.0,1.4,12.0,221.0,47.96,37.69
2016,10,11,7,45,316.0,82.5,1.4,13.0,164.0,59.7,48.06
2016,10,11,8,0,0.0,107.0,1.4,14.0,107.0,78.58,64.49
2016,10,11,8,15,5.0,129.0,1.45,14.5,131.5,94.34,74.38
2016,10,11,8,30,10.0,151.0,1.5,15.0,156.0,111.82,88.22
2016,10,11,8,45,31.5,181.5,1.55,16.0,197.5,137.9,108.04
2016,10,11,9,0,53.0,212.0,1.6,17.0,239.0,169.47,132.21
2016,10,11,9,15,119.0,238.0,1.6,17.5,305.0,217.63,168.61
2016,10,11,9,30,185.0,264.0,1.6,18.0,371.0,273.67,211.65
2016,10,11,9,45,430.5,213.0,1.65,18.5,479.0,366.73,281.73
2016,10,11,10,0,676.0,162.0,1.7,19.0,587.0,480.91,368.76
2016,10,11,10,15,802.0,123.0,1.65,19.5,647.5,558.97,428.51
2016,10,11,10,30,928.0,84.0,1.6,20.0,708.0,642.3,491.16
2016,10,11,10,45,933.0,85.0,1.6,20.5,726.0,697.4,531.44
2016,10,11,11,0,938.0,86.0,1.6,21.0,744.0,750.52,569.19
2016,10,11,11,15,941.0,86.5,1.55,21.5,754.0,799.41,601.06
2016,10,11,11,30,944.0,87.0,1.5,22.0,764.0,845.67,629.72
2016,10,11,11,45,942.0,88.0,1.5,22.5,765.5,885.46,654.24
2016,10,11,12,0,940.0,89.0,1.5,23.0,767.0,921.86,676.36
2016,10,11,12,15,938.5,89.0,1.55,23.0,760.5,954.12,697.69
2016,10,11,12,30,937.0,89.0,1.6,23.0,754.0,982.74,716.77
2016,10,11,12,45,785.5,145.5,1.7,23.0,695.5,938.04,689.34
2016,10,11,13,0,634.0,202.0,1.8,23.0,637.0,878.47,652.38
2016,10,11,13,15,623.0,197.0,1.9,23.0,612.5,877.77,654.36
2016,10,11,13,30,612.0,192.0,2.0,23.0,588.0,873.53,653.45
2016,10,11,13,45,727.5,147.5,2.1,23.0,597.5,952.69,708.47
2016,10,11,14,0,843.0,103.0,2.2,23.0,607.0,1016.99,752.4
2016,10,11,14,15,795.0,103.5,2.3,22.5,555.5,971.08,725.61
2016,10,11,14,30,747.0,104.0,2.4,22.0,504.0,928.8,701.82
2016,10,11,14,45,641.5,121.5,2.5,22.0,446.0,840.13,644.0
2016,10,11,15,0,536.0,139.0,2.6,22.0,388.0,738.43,575.26
2016,10,11,15,15,622.5,110.5,2.65,21.5,371.0,792.32,617.81
2016,10,11,15,30,709.0,82.0,2.7,21.0,354.0,828.44,646.29
2016,10,11,15,45,665.5,76.5,2.8,20.5,304.0,764.39,603.14
2016,10,11,16,0,622.0,71.0,2.9,20.0,254.0,699.76,558.32
2016,10,11,16,15,556.5,63.5,2.85,19.0,204.0,613.24,494.72
2016,10,11,16,30,491.0,56.0,2.8,18.0,154.0,528.64,428.96
2016,10,11,16,45,385.0,45.0,2.75,17.5,108.0,410.67,332.11
2016,10,11,17,0,279.0,34.0,2.7,17.0,62.0,300.09,230.37
2016,10,11,17,15,139.5,17.0,2.65,16.0,31.0,145.44,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,6,15,75.5,11.0,1.2,10.5,15.5,8.65,0.0
2016,10,12,6,30,151.0,22.0,1.2,11.0,31.0,16.72,0.0
2016,10,12,6,45,283.0,35.5,1.3,11.5,72.5,29.08,19.25
2016,10,12,7,0,415.0,49.0,1.4,12.0,114.0,40.15,29.98
2016,10,12,7,15,492.5,57.5,1.3,12.5,162.5,46.77,36.3
2016,10,12,7,30,570.0,66.0,1.2,13.0,211.0,53.45,42.42
2016,10,12,7,45,631.0,70.0,1.2,13.5,262.5,56.58,45.17
2016,10,12,8,0,692.0,74.0,1.2,14.0,314.0,59.86,47.94
2016,10,12,8,15,726.0,78.5,1.1,14.5,362.0,83.79,52.02
2016,10,12,8,30,760.0,83.0,1.0,15.0,410.0,147.2,86.76
2016,10,12,8,45,791.0,84.0,0.95,16.0,455.5,206.65,130.57
2016,10,12,9,0,822.0,85.0,0.9,17.0,501.0,269.57,182.6
2016,10,12,9,15,839.0,87.5,0.95,18.0,540.0,332.7,236.86
2016,10,12,9,30,856.0,90.0,1.0,19.0,579.0,397.0,291.32
2016,10,12,9,45,871.5,90.5,1.05,20.0,612.5,459.4,342.77
2016,10,12,10,0,887.0,91.0,1.1,21.0,646.0,521.42,392.01
2016,10,12,10,15,895.5,92.5,1.25,21.5,672.0,580.51,438.71
2016,10,12,10,30,904.0,94.0,1.4,22.0,698.0,638.54,483.2
2016,10,12,10,45,910.0,94.5,1.55,23.0,716.5,692.7,522.68
2016,10,12,11,0,916.0,95.0,1.7,24.0,735.0,745.01,559.66
2016,10,12,11,15,919.5,95.5,1.85,24.0,745.0,793.36,594.22
2016,10,12,11,30,923.0,96.0,2.0,24.0,755.0,839.19,625.82
2016,10,12,11,45,923.5,96.5,2.2,24.5,756.5,879.78,653.02
2016,10,12,12,0,924.0,97.0,2.4,25.0,758.0,917.24,678.06
2016,10,12,12,15,922.5,96.5,2.45,25.0,751.5,948.51,699.0
2016,10,12,12,30,921.0,96.0,2.5,25.0,745.0,976.19,717.68
2016,10,12,12,45,920.5,93.5,2.65,25.0,731.0,998.87,734.19
2016,10,12,13,0,920.0,91.0,2.8,25.0,717.0,1017.73,748.39
2016,10,12,13,15,913.5,89.5,2.8,25.0,694.5,1027.88,755.72
2016,10,12,13,30,907.0,88.0,2.8,25.0,672.0,1033.95,760.67
2016,10,12,13,45,902.0,85.0,2.85,25.0,642.5,1035.66,763.48
2016,10,12,14,0,897.0,82.0,2.9,25.0,613.0,1033.33,763.88
2016,10,12,14,15,883.0,79.5,2.9,24.5,576.0,1018.45,757.26
2016,10,12,14,30,869.0,77.0,2.9,24.0,539.0,999.76,748.28
2016,10,12,14,45,860.5,69.0,2.95,24.0,496.0,975.59,734.65
2016,10,12,15,0,852.0,61.0,3.0,24.0,453.0,947.49,718.26
2016,10,12,15,15,467.5,108.5,3.15,23.5,320.0,625.8,493.57
2016,10,12,15,30,83.0,156.0,3.3,23.0,187.0,247.73,197.99
2016,10,12,15,45,390.5,106.5,3.5,22.5,223.0,536.06,434.45
2016,10,12,16,0,698.0,57.0,3.7,22.0,259.0,742.97,590.83
2016,10,12,16,15,637.0,51.0,3.45,21.0,208.0,659.62,527.49
2016,10,12,16,30,576.0,45.0,3.2,20.0,157.0,586.27,470.04
2016,10,12,16,45,476.5,36.0,2.95,19.0,110.0,473.56,378.05
2016,10,12,17,0,377.0,27.0,2.7,18.0,63.0,368.74,276.39
2016,10,12,17,15,188.5,13.5,2.4,17.0,31.5,144.36,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,13,6,15,137.5,9.0,0.5,10.5,16.5,7.08,0.0
2016,10,13,6,30,275.0,18.0,0.5,11.0,33.0,14.92,0.0
2016,10,13,6,45,398.5,28.0,0.5,11.5,75.5,23.35,14.28
2016,10,13,7,0,522.0,38.0,0.5,12.0,118.0,31.92,22.72
2016,10,13,7,15,593.5,44.5,0.55,12.5,168.0,40.6,30.83
2016,10,13,7,30,665.0,51.0,0.6,13.0,218.0,46.6,36.33
2016,10,13,7,45,409.5,95.5,0.7,13.5,205.5,69.51,56.69
2016,10,13,8,0,154.0,140.0,0.8,14.0,193.0,96.33,80.08
2016,10,13,8,15,77.0,102.0,0.8,14.5,128.5,77.01,58.35
2016,10,13,8,30,0.0,64.0,0.8,15.0,64.0,49.07,36.12
2016,10,13,8,45,4.0,116.5,0.85,15.5,119.0,88.93,69.13
2016,10,13,9,0,8.0,169.0,0.9,16.0,174.0,128.87,101.39
2016,10,13,9,15,201.0,196.5,0.95,16.5,311.0,213.7,163.7
2016,10,13,9,30,394.0,224.0,1.0,17.0,448.0,325.73,248.41
2016,10,13,9,45,542.0,189.0,1.05,17.5,515.5,397.49,303.52
2016,10,13,10,0,690.0,154.0,1.1,18.0,583.0,483.54,369.82
2016,10,13,10,15,702.5,158.0,1.1,18.5,609.5,538.99,412.49
2016,10,13,10,30,715.0,162.0,1.1,19.0,636.0,594.38,453.88
2016,10,13,10,45,700.0,174.0,1.15,19.5,648.5,638.75,486.29
2016,10,13,11,0,685.0,186.0,1.2,20.0,661.0,679.93,515.54
2016,10,13,11,15,685.0,190.0,1.25,20.0,670.0,721.81,545.84
2016,10,13,11,30,685.0,194.0,1.3,20.0,679.0,761.55,574.13
2016,10,13,11,45,692.0,189.5,1.4,20.5,680.5,796.77,598.71
2016,10,13,12,0,699.0,185.0,1.5,21.0,682.0,829.7,621.5
2016,10,13,12,15,559.0,237.5,1.55,21.5,633.0,776.16,582.03
2016,10,13,12,30,419.0,290.0,1.6,22.0,584.0,700.68,527.67
2016,10,13,12,45,473.5,262.0,1.65,22.5,587.0,761.28,571.26
2016,10,13,13,0,528.0,234.0,1.7,23.0,590.0,801.22,599.54
2016,10,13,13,15,456.0,250.0,1.7,23.0,550.5,760.34,570.51
2016,10,13,13,30,384.0,266.0,1.7,23.0,511.0,693.28,524.22
2016,10,13,13,45,496.0,216.5,1.75,23.5,517.5,783.84,590.55
2016,10,13,14,0,608.0,167.0,1.8,24.0,524.0,858.28,642.47
2016,10,13,14,15,441.5,196.5,1.85,24.0,447.5,715.24,543.37
2016,10,13,14,30,275.0,226.0,1.9,24.0,371.0,559.2,431.18
2016,10,13,14,45,318.5,199.0,1.95,24.0,354.0,572.08,444.75
2016,10,13,15,0,362.0,172.0,2.0,24.0,337.0,581.75,454.84
2016,10,13,15,15,268.5,163.0,2.0,23.5,278.5,477.58,377.58
2016,10,13,15,30,175.0,154.0,2.0,23.0,220.0,354.95,284.05
2016,10,13,15,45,163.5,134.0,2.0,22.5,188.5,319.81,258.14
2016,10,13,16,0,152.0,114.0,2.0,22.0,157.0,284.5,230.81
2016,10,13,16,15,136.0,92.5,1.8,21.0,125.5,242.63,197.3
2016,10,13,16,30,120.0,71.0,1.6,20.0,94.0,200.66,162.42
2016,10,13,16,45,91.5,50.5,1.45,19.0,65.0,150.23,118.99
2016,10,13,17,0,63.0,30.0,1.3,18.0,36.0,99.03,69.93
2016,10,13,17,15,31.5,15.0,1.25,17.5,18.0,34.14,0.0
2016,10,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,11.5,1.2,11.5,11.5,9.05,0.0
2016,10,14,6,30,0.0,23.0,1.5,12.0,23.0,16.76,0.0
2016,10,14,6,45,121.0,37.0,1.8,12.5,55.0,27.48,17.48
2016,10,14,7,0,242.0,51.0,2.1,13.0,87.0,38.07,27.91
2016,10,14,7,15,277.5,68.0,2.2,13.5,125.0,50.06,38.99
2016,10,14,7,30,313.0,85.0,2.3,14.0,163.0,61.72,49.55
2016,10,14,7,45,335.5,101.5,2.4,14.5,201.5,72.55,59.14
2016,10,14,8,0,358.0,118.0,2.5,15.0,240.0,83.02,68.19
2016,10,14,8,15,223.5,148.5,2.6,15.5,228.5,110.35,83.04
2016,10,14,8,30,89.0,179.0,2.7,16.0,217.0,136.55,105.23
2016,10,14,8,45,149.0,199.0,2.85,16.5,270.0,170.95,130.05
2016,10,14,9,0,209.0,219.0,3.0,17.0,323.0,214.2,163.09
2016,10,14,9,15,480.0,165.5,3.1,17.5,429.0,282.38,211.18
2016,10,14,9,30,751.0,112.0,3.2,18.0,535.0,378.19,284.99
2016,10,14,9,45,492.0,198.5,3.3,18.5,482.0,384.79,297.59
2016,10,14,10,0,233.0,285.0,3.4,19.0,429.0,349.3,273.19
2016,10,14,10,15,236.0,295.0,3.45,19.0,446.0,378.14,296.74
2016,10,14,10,30,239.0,305.0,3.5,19.0,463.0,407.04,319.76
2016,10,14,10,45,196.5,319.0,3.6,19.5,451.0,409.86,321.37
2016,10,14,11,0,154.0,333.0,3.7,20.0,439.0,408.37,319.3
2016,10,14,11,15,151.5,338.0,3.75,20.0,443.5,424.38,331.72
2016,10,14,11,30,149.0,343.0,3.8,20.0,448.0,439.84,343.58
2016,10,14,11,45,79.5,281.0,3.85,20.0,337.0,314.96,247.05
2016,10,14,12,0,10.0,219.0,3.9,20.0,226.0,186.3,144.7
2016,10,14,12,15,109.5,277.0,3.95,20.0,353.5,369.99,291.65
2016,10,14,12,30,209.0,335.0,4.0,20.0,481.0,532.13,416.58
2016,10,14,12,45,138.5,319.0,4.05,20.5,415.0,458.36,358.34
2016,10,14,13,0,68.0,303.0,4.1,21.0,349.0,357.05,279.19
2016,10,14,13,15,184.5,293.0,4.1,21.0,411.0,491.49,386.26
2016,10,14,13,30,301.0,283.0,4.1,21.0,473.0,629.91,492.61
2016,10,14,13,45,320.0,264.5,4.1,21.0,458.5,635.91,498.11
2016,10,14,14,0,339.0,246.0,4.1,21.0,444.0,640.12,503.1
2016,10,14,14,15,301.5,235.5,4.1,21.0,403.5,594.44,469.52
2016,10,14,14,30,264.0,225.0,4.1,21.0,363.0,547.5,434.79
2016,10,14,14,45,199.5,210.0,4.1,21.0,309.5,443.06,355.08
2016,10,14,15,0,135.0,195.0,4.1,21.0,256.0,363.52,292.5
2016,10,14,15,15,156.5,173.5,4.05,20.5,236.5,360.66,292.84
2016,10,14,15,30,178.0,152.0,4.0,20.0,217.0,356.02,291.37
2016,10,14,15,45,167.0,131.0,3.95,20.0,185.0,319.7,262.68
2016,10,14,16,0,156.0,110.0,3.9,20.0,153.0,282.98,233.04
2016,10,14,16,15,137.5,89.0,3.65,19.5,121.5,239.36,196.93
2016,10,14,16,30,119.0,68.0,3.4,19.0,90.0,195.82,159.73
2016,10,14,16,45,85.0,48.0,3.15,18.5,61.5,141.65,112.21
2016,10,14,17,0,51.0,28.0,2.9,18.0,33.0,85.67,57.85
2016,10,14,17,15,25.5,14.0,2.75,17.5,16.5,29.09,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,100.5,9.0,1.5,12.5,13.5,7.08,0.0
2016,10,15,6,30,201.0,18.0,1.8,13.0,27.0,14.82,0.0
2016,10,15,6,45,336.0,28.5,2.15,14.0,68.0,23.56,13.91
2016,10,15,7,0,471.0,39.0,2.5,15.0,109.0,32.44,22.71
2016,10,15,7,15,547.0,46.0,2.7,15.0,157.0,38.25,28.29
2016,10,15,7,30,623.0,53.0,2.9,15.0,205.0,44.14,33.76
2016,10,15,7,45,671.0,58.0,3.1,15.5,254.5,52.26,40.96
2016,10,15,8,0,719.0,63.0,3.3,16.0,304.0,56.68,44.75
2016,10,15,8,15,380.5,115.0,3.5,16.5,244.0,95.74,67.02
2016,10,15,8,30,42.0,167.0,3.7,17.0,184.0,124.13,96.63
2016,10,15,8,45,187.0,183.0,3.9,18.0,274.0,167.71,125.28
2016,10,15,9,0,332.0,199.0,4.1,19.0,364.0,232.57,172.48
2016,10,15,9,15,173.5,199.0,4.25,19.5,285.5,208.17,159.56
2016,10,15,9,30,15.0,199.0,4.4,20.0,207.0,157.61,122.88
2016,10,15,9,45,20.0,217.5,4.6,20.5,229.5,176.23,137.48
2016,10,15,10,0,25.0,236.0,4.8,21.0,252.0,195.8,152.7
2016,10,15,10,15,26.0,245.0,4.95,21.0,262.0,206.46,161.1
2016,10,15,10,30,27.0,254.0,5.1,21.0,272.0,217.29,169.64
2016,10,15,10,45,27.5,260.5,5.25,21.5,279.0,236.46,184.38
2016,10,15,11,0,28.0,267.0,5.4,22.0,286.0,246.84,192.13
2016,10,15,11,15,46.0,290.0,5.5,22.0,322.0,285.92,223.06
2016,10,15,11,30,64.0,313.0,5.6,22.0,358.0,327.71,255.95
2016,10,15,11,45,64.0,313.5,5.7,22.0,358.5,334.63,261.4
2016,10,15,12,0,64.0,314.0,5.8,22.0,359.0,341.43,266.85
2016,10,15,12,15,62.0,312.0,5.85,22.0,355.5,343.74,268.79
2016,10,15,12,30,60.0,310.0,5.9,22.0,352.0,345.8,270.56
2016,10,15,12,45,93.5,314.0,6.0,22.0,377.5,388.29,304.94
2016,10,15,13,0,127.0,318.0,6.1,22.0,403.0,455.66,358.0
2016,10,15,13,15,500.5,202.5,6.1,22.0,519.5,754.41,594.6
2016,10,15,13,30,874.0,87.0,6.1,22.0,636.0,1000.0,773.74
2016,10,15,13,45,862.5,85.5,6.15,22.0,606.0,996.45,771.52
2016,10,15,14,0,851.0,84.0,6.2,22.0,576.0,989.04,768.08
2016,10,15,14,15,837.0,81.5,6.15,21.5,540.0,986.73,769.39
2016,10,15,14,30,823.0,79.0,6.1,21.0,504.0,967.97,759.01
2016,10,15,14,45,485.0,136.5,6.1,21.0,382.0,688.49,553.75
2016,10,15,15,0,147.0,194.0,6.1,21.0,260.0,375.19,303.83
2016,10,15,15,15,146.0,172.5,5.95,20.5,232.0,350.05,285.93
2016,10,15,15,30,145.0,151.0,5.8,20.0,204.0,324.01,266.33
2016,10,15,15,45,135.5,130.0,5.7,19.5,174.0,289.93,239.43
2016,10,15,16,0,126.0,109.0,5.6,19.0,144.0,255.51,211.51
2016,10,15,16,15,111.0,88.0,5.2,18.5,114.0,215.96,178.19
2016,10,15,16,30,96.0,67.0,4.8,18.0,84.0,176.34,143.84
2016,10,15,16,45,66.5,47.0,4.4,17.5,57.0,126.74,99.81
2016,10,15,17,0,37.0,27.0,4.0,17.0,30.0,73.37,46.53
2016,10,15,17,15,18.5,13.5,3.8,16.5,15.0,23.73,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,4.6,14.5,1.5,1.13,0.0
2016,10,16,7,0,0.0,3.0,4.8,15.0,3.0,2.27,0.0
2016,10,16,7,15,0.0,5.0,4.95,15.0,5.0,3.78,0.0
2016,10,16,7,30,0.0,7.0,5.1,15.0,7.0,5.31,0.0
2016,10,16,7,45,0.0,9.0,5.3,15.5,9.0,6.83,0.45
2016,10,16,8,0,0.0,11.0,5.5,16.0,11.0,8.36,1.8
2016,10,16,8,15,0.0,51.0,5.7,16.5,51.0,39.02,27.51
2016,10,16,8,30,0.0,91.0,5.9,17.0,91.0,69.27,52.81
2016,10,16,8,45,0.0,110.0,6.15,17.5,110.0,83.52,64.42
2016,10,16,9,0,0.0,129.0,6.4,18.0,129.0,98.03,76.12
2016,10,16,9,15,0.0,99.5,6.55,18.0,99.5,76.41,58.03
2016,10,16,9,30,0.0,70.0,6.7,18.0,70.0,53.78,39.15
2016,10,16,9,45,1.5,121.5,6.9,18.5,122.5,94.26,72.32
2016,10,16,10,0,3.0,173.0,7.1,19.0,175.0,135.56,105.7
2016,10,16,10,15,29.0,229.0,7.2,19.0,248.0,202.34,159.68
2016,10,16,10,30,55.0,285.0,7.3,19.0,321.0,270.33,214.22
2016,10,16,10,45,30.5,237.0,7.4,19.0,257.5,218.09,172.18
2016,10,16,11,0,6.0,189.0,7.5,19.0,194.0,153.61,119.83
2016,10,16,11,15,3.0,112.5,7.55,19.0,115.0,89.55,67.84
2016,10,16,11,30,0.0,36.0,7.6,19.0,36.0,27.66,17.11
2016,10,16,11,45,0.0,43.0,7.65,19.5,43.0,33.06,21.5
2016,10,16,12,0,0.0,50.0,7.7,20.0,50.0,38.46,25.87
2016,10,16,12,15,0.0,41.0,7.65,20.0,41.0,31.51,20.19
2016,10,16,12,30,0.0,32.0,7.6,20.0,32.0,24.57,14.52
2016,10,16,12,45,0.0,49.5,7.6,20.0,49.5,38.05,25.59
2016,10,16,13,0,0.0,67.0,7.6,20.0,67.0,51.56,36.68
2016,10,16,13,15,2.5,126.0,7.5,19.5,127.5,101.92,78.09
2016,10,16,13,30,5.0,185.0,7.4,19.0,188.0,158.29,124.3
2016,10,16,13,45,2.5,116.0,7.35,19.0,117.5,93.89,71.89
2016,10,16,14,0,0.0,47.0,7.3,19.0,47.0,36.04,24.26
2016,10,16,14,15,8.0,116.0,7.2,18.5,120.0,100.4,78.07
2016,10,16,14,30,16.0,185.0,7.1,18.0,193.0,178.33,142.84
2016,10,16,14,45,8.0,151.0,7.0,18.0,155.0,137.25,109.02
2016,10,16,15,0,0.0,117.0,6.9,18.0,117.0,96.67,75.31
2016,10,16,15,15,0.0,64.5,6.7,17.5,64.5,49.45,36.1
2016,10,16,15,30,0.0,12.0,6.5,17.0,12.0,9.12,2.1
2016,10,16,15,45,0.0,10.0,6.35,17.0,10.0,7.59,0.81
2016,10,16,16,0,0.0,8.0,6.2,17.0,8.0,6.07,0.0
2016,10,16,16,15,272.0,24.0,5.85,16.5,71.5,299.32,253.39
2016,10,16,16,30,544.0,40.0,5.5,16.0,135.0,544.09,449.38
2016,10,16,16,45,441.5,31.5,5.15,16.0,91.5,440.16,355.65
2016,10,16,17,0,339.0,23.0,4.8,16.0,48.0,326.76,212.24
2016,10,16,17,15,169.5,11.5,4.6,15.5,24.0,129.08,0.0
2016,10,16,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,108.0,8.0,1.15,10.5,12.0,6.29,0.0
2016,10,17,6,30,216.0,16.0,1.3,11.0,24.0,12.59,0.0
2016,10,17,6,45,356.0,26.0,1.45,11.5,65.0,21.61,12.07
2016,10,17,7,0,496.0,36.0,1.6,12.0,106.0,30.2,20.98
2016,10,17,7,15,573.5,42.5,1.7,12.5,155.0,38.78,29.04
2016,10,17,7,30,651.0,49.0,1.8,13.0,204.0,44.83,34.65
2016,10,17,7,45,699.5,53.5,1.95,13.5,254.0,48.99,38.4
2016,10,17,8,0,748.0,58.0,2.1,14.0,304.0,53.19,42.04
2016,10,17,8,15,780.0,61.5,2.2,14.5,352.0,85.03,48.55
2016,10,17,8,30,812.0,65.0,2.3,15.0,400.0,145.83,82.92
2016,10,17,8,45,835.0,67.5,2.45,15.5,444.0,208.05,131.34
2016,10,17,9,0,858.0,70.0,2.6,16.0,488.0,275.26,189.31
2016,10,17,9,15,874.0,72.0,2.65,16.5,526.5,338.55,245.86
2016,10,17,9,30,890.0,74.0,2.7,17.0,565.0,402.7,302.61
2016,10,17,9,45,890.5,80.0,2.75,17.5,595.5,464.36,356.17
2016,10,17,10,0,891.0,86.0,2.8,18.0,626.0,524.64,406.77
2016,10,17,10,15,899.5,87.5,2.85,18.0,651.0,583.54,455.4
2016,10,17,10,30,908.0,89.0,2.9,18.0,676.0,641.38,501.78
2016,10,17,10,45,914.5,89.5,2.95,18.5,694.0,695.6,543.25
2016,10,17,11,0,921.0,90.0,3.0,19.0,712.0,748.01,582.22
2016,10,17,11,15,923.5,90.5,3.05,19.0,721.5,795.36,616.32
2016,10,17,11,30,926.0,91.0,3.1,19.0,731.0,840.08,647.61
2016,10,17,11,45,927.0,90.5,3.15,19.5,732.5,879.66,673.88
2016,10,17,12,0,928.0,90.0,3.2,20.0,734.0,916.08,697.82
2016,10,17,12,15,926.0,90.0,3.25,20.0,727.0,947.03,719.31
2016,10,17,12,30,924.0,90.0,3.3,20.0,720.0,974.38,738.44
2016,10,17,12,45,924.0,87.0,3.4,20.0,705.5,996.48,754.52
2016,10,17,13,0,924.0,84.0,3.5,20.0,691.0,1014.74,768.21
2016,10,17,13,15,917.0,83.0,3.55,20.0,668.0,1024.56,776.02
2016,10,17,13,30,910.0,82.0,3.6,20.0,645.0,1030.32,781.36
2016,10,17,13,45,899.5,80.5,3.7,20.0,614.5,1027.88,781.74
2016,10,17,14,0,889.0,79.0,3.8,20.0,584.0,1021.45,779.64
2016,10,17,14,15,874.5,77.0,3.8,19.5,547.0,1006.42,772.57
2016,10,17,14,30,860.0,75.0,3.8,19.0,510.0,987.69,763.07
2016,10,17,14,45,839.0,72.5,3.85,19.0,467.5,970.3,753.41
2016,10,17,15,0,818.0,70.0,3.9,19.0,425.0,937.31,732.64
2016,10,17,15,15,789.0,66.5,3.85,18.5,378.5,892.17,703.65
2016,10,17,15,30,760.0,63.0,3.8,18.0,332.0,844.69,672.2
2016,10,17,15,45,718.0,58.5,3.8,18.0,282.5,781.79,627.14
2016,10,17,16,0,676.0,54.0,3.8,18.0,233.0,718.0,579.53
2016,10,17,16,15,608.5,48.0,3.4,17.0,183.5,629.69,511.22
2016,10,17,16,30,541.0,42.0,3.0,16.0,134.0,553.0,448.11
2016,10,17,16,45,423.5,32.5,2.6,15.5,89.0,427.39,340.54
2016,10,17,17,0,306.0,23.0,2.2,15.0,44.0,299.01,176.24
2016,10,17,17,15,153.0,11.5,2.05,14.0,22.0,117.35,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,18,6,15,88.5,8.0,2.35,8.5,11.5,0.0,0.0
2016,10,18,6,30,177.0,16.0,2.5,9.0,23.0,12.59,0.0
2016,10,18,6,45,330.0,27.0,2.7,9.5,64.0,22.38,12.53
2016,10,18,7,0,483.0,38.0,2.9,10.0,105.0,31.78,22.48
2016,10,18,7,15,563.5,45.0,3.2,10.5,154.0,37.65,28.22
2016,10,18,7,30,644.0,52.0,3.5,11.0,203.0,47.28,37.11
2016,10,18,7,45,700.5,55.5,3.8,12.0,254.0,50.63,40.08
2016,10,18,8,0,757.0,59.0,4.1,13.0,305.0,54.1,43.01
2016,10,18,8,15,788.5,62.5,4.25,13.5,353.0,87.56,50.11
2016,10,18,8,30,820.0,66.0,4.4,14.0,401.0,148.88,85.5
2016,10,18,8,45,844.0,68.5,4.6,14.5,445.5,211.8,135.15
2016,10,18,9,0,868.0,71.0,4.8,15.0,490.0,279.72,194.56
2016,10,18,9,15,883.5,73.0,4.85,15.5,528.5,343.48,252.5
2016,10,18,9,30,899.0,75.0,4.9,16.0,567.0,408.01,310.69
2016,10,18,9,45,910.5,76.0,5.0,16.5,599.0,470.42,366.05
2016,10,18,10,0,922.0,77.0,5.1,17.0,631.0,532.54,419.56
2016,10,18,10,15,929.5,78.5,5.1,17.0,656.0,592.39,470.3
2016,10,18,10,30,937.0,80.0,5.1,17.0,681.0,651.0,518.62
2016,10,18,10,45,942.0,80.5,5.15,17.5,698.5,705.48,561.67
2016,10,18,11,0,947.0,81.0,5.2,18.0,716.0,757.91,602.02
2016,10,18,11,15,949.5,81.0,5.2,18.0,725.5,805.67,637.02
2016,10,18,11,30,952.0,81.0,5.2,18.0,735.0,850.7,669.45
2016,10,18,11,45,951.5,81.5,5.2,18.5,735.5,890.84,696.81
2016,10,18,12,0,951.0,82.0,5.2,19.0,736.0,927.67,721.62
2016,10,18,12,15,948.5,81.5,5.15,19.0,729.0,958.11,742.89
2016,10,18,12,30,946.0,81.0,5.1,19.0,722.0,984.82,761.56
2016,10,18,12,45,936.5,82.5,5.1,19.5,705.0,1003.35,773.45
2016,10,18,13,0,927.0,84.0,5.1,20.0,688.0,1017.78,782.63
2016,10,18,13,15,919.0,83.0,5.05,19.5,665.0,1026.59,790.78
2016,10,18,13,30,911.0,82.0,5.0,19.0,642.0,1031.32,796.31
2016,10,18,13,45,901.5,80.0,4.95,19.0,611.5,1029.23,795.76
2016,10,18,14,0,892.0,78.0,4.9,19.0,581.0,1023.13,792.65
2016,10,18,14,15,877.5,76.0,4.85,18.5,544.0,1008.04,784.96
2016,10,18,14,30,863.0,74.0,4.8,18.0,507.0,989.25,774.78
2016,10,18,14,45,816.5,71.5,4.8,18.0,454.0,946.06,746.05
2016,10,18,15,0,770.0,69.0,4.8,18.0,401.0,887.96,706.22
2016,10,18,15,15,735.0,68.5,4.7,17.5,356.5,841.77,675.12
2016,10,18,15,30,700.0,68.0,4.6,17.0,312.0,793.37,641.47
2016,10,18,15,45,698.0,59.0,4.5,17.0,272.0,763.51,619.45
2016,10,18,16,0,696.0,50.0,4.4,17.0,232.0,730.76,593.75
2016,10,18,16,15,630.0,44.5,3.9,16.0,182.0,644.07,525.3
2016,10,18,16,30,564.0,39.0,3.4,15.0,132.0,558.94,454.69
2016,10,18,16,45,444.5,30.0,2.9,14.5,87.0,430.39,342.94
2016,10,18,17,0,325.0,21.0,2.4,14.0,42.0,308.72,158.85
2016,10,18,17,15,162.5,10.5,2.25,13.5,21.0,123.25,0.0
2016,10,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,113.0,7.0,1.45,7.5,10.5,0.0,0.0
2016,10,19,6,30,226.0,14.0,1.6,8.0,21.0,11.02,0.0
2016,10,19,6,45,371.0,23.5,1.8,9.0,61.5,21.36,11.42
2016,10,19,7,0,516.0,33.0,2.0,10.0,102.0,30.31,21.15
2016,10,19,7,15,593.0,39.0,2.2,11.0,151.0,35.95,26.63
2016,10,19,7,30,670.0,45.0,2.4,12.0,200.0,41.7,31.95
2016,10,19,7,45,716.5,49.5,2.65,13.0,249.5,45.97,35.75
2016,10,19,8,0,763.0,54.0,2.9,14.0,299.0,50.26,39.43
2016,10,19,8,15,794.0,57.0,3.1,14.5,346.5,84.81,46.87
2016,10,19,8,30,825.0,60.0,3.3,15.0,394.0,149.86,85.59
2016,10,19,8,45,847.0,62.5,3.5,16.0,438.0,211.91,134.21
2016,10,19,9,0,869.0,65.0,3.7,17.0,482.0,276.07,189.82
2016,10,19,9,15,884.5,67.0,3.75,17.5,520.0,339.68,246.96
2016,10,19,9,30,900.0,69.0,3.8,18.0,558.0,404.06,304.23
2016,10,19,9,45,913.0,69.5,3.85,19.0,590.5,466.5,357.96
2016,10,19,10,0,926.0,70.0,3.9,20.0,623.0,528.8,409.67
2016,10,19,10,15,933.5,71.0,3.85,20.0,648.0,588.17,458.77
2016,10,19,10,30,941.0,72.0,3.8,20.0,673.0,646.27,505.37
2016,10,19,10,45,945.5,73.0,3.8,20.5,690.0,700.87,547.14
2016,10,19,11,0,950.0,74.0,3.8,21.0,707.0,753.4,586.15
2016,10,19,11,15,952.5,74.0,3.75,21.5,716.5,801.06,618.27
2016,10,19,11,30,955.0,74.0,3.7,22.0,726.0,845.98,647.95
2016,10,19,11,45,955.0,74.5,3.7,22.5,727.0,886.43,674.44
2016,10,19,12,0,955.0,75.0,3.7,23.0,728.0,923.6,698.47
2016,10,19,12,15,953.0,74.5,3.7,23.0,721.0,954.38,719.41
2016,10,19,12,30,951.0,74.0,3.7,23.0,714.0,981.44,737.91
2016,10,19,12,45,944.5,75.0,3.7,23.0,698.5,1002.19,752.25
2016,10,19,13,0,938.0,76.0,3.7,23.0,683.0,1018.93,764.09
2016,10,19,13,15,931.0,75.0,3.65,23.0,660.0,1028.67,771.07
2016,10,19,13,30,924.0,74.0,3.6,23.0,637.0,1034.31,775.54
2016,10,19,13,45,914.0,72.5,3.6,23.0,606.5,1032.21,775.42
2016,10,19,14,0,904.0,71.0,3.6,23.0,576.0,1026.07,772.85
2016,10,19,14,15,890.0,69.0,3.55,23.0,539.5,1011.27,764.25
2016,10,19,14,30,876.0,67.0,3.5,23.0,503.0,992.73,753.28
2016,10,19,14,45,856.0,65.0,3.45,23.0,461.0,964.62,735.81
2016,10,19,15,0,836.0,63.0,3.4,23.0,419.0,933.4,716.11
2016,10,19,15,15,808.0,60.0,3.15,22.5,372.0,901.25,695.46
2016,10,19,15,30,780.0,57.0,2.9,22.0,325.0,855.13,664.35
2016,10,19,15,45,739.0,52.5,2.65,21.5,276.0,792.81,620.6
2016,10,19,16,0,698.0,48.0,2.4,21.0,227.0,729.66,574.42
2016,10,19,16,15,631.5,42.5,2.1,19.5,177.5,642.64,509.64
2016,10,19,16,30,565.0,37.0,1.8,18.0,128.0,557.39,441.95
