Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,45,446.0,28.5,1.5,17.0,84.0,430.04,333.81
2016,10,19,17,0,327.0,20.0,1.2,16.0,40.0,296.79,118.98
2016,10,19,17,15,163.5,10.0,1.2,15.5,20.0,123.52,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,111.0,6.5,1.2,9.5,10.0,0.0,0.0
2016,10,20,6,30,222.0,13.0,1.2,10.0,20.0,10.23,0.0
2016,10,20,6,45,370.0,22.5,1.25,11.0,60.0,20.47,10.21
2016,10,20,7,0,518.0,32.0,1.3,12.0,100.0,29.45,20.16
2016,10,20,7,15,596.5,38.5,1.55,13.0,149.0,35.55,26.03
2016,10,20,7,30,675.0,45.0,1.8,14.0,198.0,41.74,31.71
2016,10,20,7,45,723.0,49.5,2.1,15.0,248.5,46.04,35.52
2016,10,20,8,0,771.0,54.0,2.4,16.0,299.0,50.36,39.19
2016,10,20,8,15,802.5,57.0,2.45,16.5,347.0,86.49,47.15
2016,10,20,8,30,834.0,60.0,2.5,17.0,395.0,152.05,86.18
2016,10,20,8,45,856.0,62.5,2.55,18.0,439.0,214.66,134.89
2016,10,20,9,0,878.0,65.0,2.6,19.0,483.0,279.37,190.31
2016,10,20,9,15,893.5,67.0,2.6,19.5,521.5,343.49,247.08
2016,10,20,9,30,909.0,69.0,2.6,20.0,560.0,408.39,303.79
2016,10,20,9,45,923.0,69.5,2.6,21.0,592.5,471.73,357.13
2016,10,20,10,0,937.0,70.0,2.6,22.0,625.0,535.05,408.4
2016,10,20,10,15,944.5,71.0,2.55,22.5,650.0,594.97,455.8
2016,10,20,10,30,952.0,72.0,2.5,23.0,675.0,653.6,500.44
2016,10,20,10,45,956.5,72.5,2.45,23.5,692.5,708.19,540.59
2016,10,20,11,0,961.0,73.0,2.4,24.0,710.0,760.65,577.85
2016,10,20,11,15,963.5,73.5,2.4,24.5,719.0,809.25,609.47
2016,10,20,11,30,966.0,74.0,2.4,25.0,728.0,855.1,638.79
2016,10,20,11,45,966.0,74.0,2.4,25.5,729.0,895.35,664.02
2016,10,20,12,0,966.0,74.0,2.4,26.0,730.0,932.27,686.84
2016,10,20,12,15,964.0,74.0,2.45,26.0,723.0,963.89,707.93
2016,10,20,12,30,962.0,74.0,2.5,26.0,716.0,991.79,726.69
2016,10,20,12,45,950.0,77.0,2.55,26.5,699.5,1009.89,737.78
2016,10,20,13,0,938.0,80.0,2.6,27.0,683.0,1023.78,746.35
2016,10,20,13,15,931.0,79.0,2.65,27.0,659.5,1033.56,753.96
2016,10,20,13,30,924.0,78.0,2.7,27.0,636.0,1039.26,759.17
2016,10,20,13,45,913.5,76.5,2.75,27.0,605.5,1036.71,759.28
2016,10,20,14,0,903.0,75.0,2.8,27.0,575.0,1030.13,757.02
2016,10,20,14,15,888.0,73.0,2.8,26.5,538.0,1014.4,749.96
2016,10,20,14,30,873.0,71.0,2.8,26.0,501.0,994.95,740.56
2016,10,20,14,45,852.5,68.5,2.8,26.0,458.5,965.78,723.21
2016,10,20,15,0,832.0,66.0,2.8,26.0,416.0,945.02,711.42
2016,10,20,15,15,802.5,62.5,2.5,25.5,369.0,899.14,681.07
2016,10,20,15,30,773.0,59.0,2.2,25.0,322.0,850.95,648.52
2016,10,20,15,45,729.5,54.5,1.9,24.5,272.0,786.43,603.37
2016,10,20,16,0,686.0,50.0,1.6,24.0,222.0,721.15,555.82
2016,10,20,16,15,616.0,44.0,1.45,22.5,172.5,630.64,490.59
2016,10,20,16,30,546.0,38.0,1.3,21.0,123.0,541.99,422.21
2016,10,20,16,45,419.5,28.5,1.2,19.5,79.5,419.54,319.51
2016,10,20,17,0,293.0,19.0,1.1,18.0,36.0,277.52,70.2
2016,10,20,17,15,146.5,9.5,1.1,17.5,18.0,111.07,0.0
2016,10,20,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,96.5,6.0,0.85,12.5,9.0,0.0,0.0
2016,10,21,6,30,193.0,12.0,0.8,13.0,18.0,9.44,0.0
2016,10,21,6,45,345.0,22.5,0.75,13.5,57.0,18.74,8.31
2016,10,21,7,0,497.0,33.0,0.7,14.0,96.0,30.24,20.63
2016,10,21,7,15,577.5,39.5,0.85,14.5,144.5,36.27,26.49
2016,10,21,7,30,658.0,46.0,1.0,15.0,193.0,42.41,32.18
2016,10,21,7,45,707.0,50.5,1.2,16.0,243.0,46.65,35.93
2016,10,21,8,0,756.0,55.0,1.4,17.0,293.0,50.93,39.55
2016,10,21,8,15,788.5,58.5,1.45,17.5,340.5,88.1,48.14
2016,10,21,8,30,821.0,62.0,1.5,18.0,388.0,149.4,83.97
2016,10,21,8,45,843.5,64.5,1.6,19.0,431.5,215.03,134.94
2016,10,21,9,0,866.0,67.0,1.7,20.0,475.0,279.1,189.29
2016,10,21,9,15,882.0,69.5,1.75,20.5,513.5,343.07,245.24
2016,10,21,9,30,898.0,72.0,1.8,21.0,552.0,407.89,301.15
2016,10,21,9,45,909.0,73.5,1.85,22.0,584.0,470.22,353.04
2016,10,21,10,0,920.0,75.0,1.9,23.0,616.0,532.22,402.68
2016,10,21,10,15,927.5,76.0,1.9,23.5,641.0,591.22,448.8
2016,10,21,10,30,935.0,77.0,1.9,24.0,666.0,648.96,492.28
2016,10,21,10,45,940.0,78.0,1.9,24.5,683.5,703.55,532.0
2016,10,21,11,0,945.0,79.0,1.9,25.0,701.0,756.11,569.03
2016,10,21,11,15,947.5,79.5,1.85,25.0,710.5,804.03,600.64
2016,10,21,11,30,950.0,80.0,1.8,25.0,720.0,849.25,629.84
2016,10,21,11,45,950.0,80.0,1.8,25.5,720.5,888.93,654.31
2016,10,21,12,0,950.0,80.0,1.8,26.0,721.0,925.33,676.45
2016,10,21,12,15,948.0,80.0,1.85,26.0,714.0,956.5,697.04
2016,10,21,12,30,946.0,80.0,1.9,26.0,707.0,984.0,715.38
2016,10,21,12,45,940.0,79.5,2.0,26.5,691.0,1003.31,727.81
2016,10,21,13,0,934.0,79.0,2.1,27.0,675.0,1018.6,737.87
2016,10,21,13,15,926.5,78.0,2.2,27.0,652.0,1027.74,745.65
2016,10,21,13,30,919.0,77.0,2.3,27.0,629.0,1032.81,751.07
2016,10,21,13,45,907.0,76.0,2.45,27.5,598.0,1029.28,750.23
2016,10,21,14,0,895.0,75.0,2.6,28.0,567.0,1021.76,746.98
2016,10,21,14,15,880.0,73.0,2.7,27.5,530.0,1006.01,740.91
2016,10,21,14,30,865.0,71.0,2.8,27.0,493.0,986.58,732.45
2016,10,21,14,45,841.5,69.0,2.9,27.0,450.5,967.08,722.4
2016,10,21,15,0,818.0,67.0,3.0,27.0,408.0,932.21,701.76
2016,10,21,15,15,788.0,63.5,2.8,26.0,361.0,886.07,673.48
2016,10,21,15,30,758.0,60.0,2.6,25.0,314.0,837.67,642.73
2016,10,21,15,45,710.5,56.0,2.45,24.5,264.5,770.42,596.41
2016,10,21,16,0,663.0,52.0,2.3,24.0,215.0,702.49,547.52
2016,10,21,16,15,590.5,45.0,2.05,22.5,166.0,609.2,478.46
2016,10,21,16,30,518.0,38.0,1.8,21.0,117.0,528.45,414.24
2016,10,21,16,45,387.5,28.5,1.6,20.0,74.5,394.42,299.19
2016,10,21,17,0,257.0,19.0,1.4,19.0,32.0,247.92,13.13
2016,10,21,17,15,128.5,9.5,1.4,18.5,16.0,98.32,0.0
2016,10,21,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,92.5,5.5,0.8,12.5,8.0,0.0,0.0
2016,10,22,6,30,185.0,11.0,0.8,13.0,16.0,8.65,0.0
2016,10,22,6,45,337.5,22.0,0.8,13.5,55.0,18.31,7.44
2016,10,22,7,0,490.0,33.0,0.8,14.0,94.0,30.22,20.53
2016,10,22,7,15,572.0,39.5,1.0,14.5,142.5,36.24,26.42
2016,10,22,7,30,654.0,46.0,1.2,15.0,191.0,42.38,32.12
2016,10,22,7,45,701.5,51.5,1.4,16.0,240.0,47.4,36.58
2016,10,22,8,0,749.0,57.0,1.6,17.0,289.0,52.41,40.85
2016,10,22,8,15,781.5,60.5,1.65,18.0,336.5,90.42,49.72
2016,10,22,8,30,814.0,64.0,1.7,19.0,384.0,151.29,85.44
2016,10,22,8,45,832.5,64.0,1.8,20.0,422.5,213.58,133.91
2016,10,22,9,0,851.0,64.0,1.9,21.0,461.0,273.76,185.29
2016,10,22,9,15,869.5,69.5,1.95,21.5,504.0,340.06,242.86
2016,10,22,9,30,888.0,75.0,2.0,22.0,547.0,407.68,300.66
2016,10,22,9,45,898.0,77.5,2.15,23.0,578.5,469.89,352.58
2016,10,22,10,0,908.0,80.0,2.3,24.0,610.0,531.72,402.36
2016,10,22,10,15,916.0,81.0,2.25,24.5,635.0,590.37,448.11
2016,10,22,10,30,924.0,82.0,2.2,25.0,660.0,647.83,491.25
2016,10,22,10,45,927.0,84.0,2.2,25.5,676.5,701.57,530.43
2016,10,22,11,0,930.0,86.0,2.2,26.0,693.0,753.17,566.87
2016,10,22,11,15,932.5,86.5,2.15,26.0,702.5,800.47,598.54
2016,10,22,11,30,935.0,87.0,2.1,26.0,712.0,845.12,627.61
2016,10,22,11,45,933.0,87.5,2.05,26.5,712.5,883.17,650.72
2016,10,22,12,0,931.0,88.0,2.0,27.0,713.0,917.87,671.39
2016,10,22,12,15,929.0,88.0,2.0,27.0,705.5,948.53,691.17
2016,10,22,12,30,927.0,88.0,2.0,27.0,698.0,975.6,708.68
2016,10,22,12,45,903.0,95.0,2.0,27.0,678.5,986.06,715.66
2016,10,22,13,0,879.0,102.0,2.0,27.0,659.0,1004.55,728.11
2016,10,22,13,15,870.0,100.5,2.05,26.5,635.5,1011.42,735.28
2016,10,22,13,30,861.0,99.0,2.1,26.0,612.0,1014.25,740.18
2016,10,22,13,45,848.5,97.0,2.15,26.0,581.5,1008.92,738.6
2016,10,22,14,0,836.0,95.0,2.2,26.0,551.0,999.63,734.68
2016,10,22,14,15,813.5,87.0,2.25,25.5,506.0,968.85,718.23
2016,10,22,14,30,791.0,79.0,2.3,25.0,461.0,934.25,699.19
2016,10,22,14,45,746.0,85.0,2.35,25.0,420.0,891.59,673.02
2016,10,22,15,0,701.0,91.0,2.4,25.0,379.0,854.44,650.16
2016,10,22,15,15,666.0,86.0,2.35,24.0,334.5,803.65,618.81
2016,10,22,15,30,631.0,81.0,2.3,23.0,290.0,751.15,585.13
2016,10,22,15,45,583.5,73.5,2.25,22.5,243.0,682.61,537.12
2016,10,22,16,0,536.0,66.0,2.2,22.0,196.0,613.94,486.76
2016,10,22,16,15,462.0,56.0,1.95,21.0,149.5,519.92,414.34
2016,10,22,16,30,388.0,46.0,1.7,20.0,103.0,428.9,340.37
2016,10,22,16,45,194.0,36.0,1.5,19.0,64.5,251.24,189.95
2016,10,22,17,0,0.0,26.0,1.3,18.0,26.0,35.78,0.0
2016,10,22,17,15,0.0,13.0,1.25,17.0,13.0,10.23,0.0
2016,10,22,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,7.0,1.15,9.5,7.0,0.0,0.0
2016,10,23,6,30,0.0,14.0,1.2,10.0,14.0,11.02,0.0
2016,10,23,6,45,219.0,24.5,1.25,11.0,51.0,20.11,8.08
2016,10,23,7,0,438.0,35.0,1.3,12.0,88.0,29.21,19.74
2016,10,23,7,15,524.5,43.0,1.65,13.0,136.0,35.86,26.2
2016,10,23,7,30,611.0,51.0,2.0,14.0,184.0,42.61,32.43
2016,10,23,7,45,664.5,56.5,2.35,15.0,233.0,51.1,39.99
2016,10,23,8,0,718.0,62.0,2.7,16.0,282.0,56.0,44.19
2016,10,23,8,15,752.0,66.0,2.9,16.5,329.0,94.22,53.62
2016,10,23,8,30,786.0,70.0,3.1,17.0,376.0,153.85,89.53
2016,10,23,8,45,807.5,73.5,3.3,18.0,419.0,214.85,137.64
2016,10,23,9,0,829.0,77.0,3.5,19.0,462.0,278.1,192.07
2016,10,23,9,15,845.0,79.5,3.65,19.5,499.0,340.72,247.73
2016,10,23,9,30,861.0,82.0,3.8,20.0,536.0,404.32,303.64
2016,10,23,9,45,848.0,87.5,4.0,21.0,556.5,458.77,350.95
2016,10,23,10,0,835.0,93.0,4.2,22.0,577.0,510.35,394.19
2016,10,23,10,15,869.0,89.5,4.3,22.5,612.0,573.16,444.86
2016,10,23,10,30,903.0,86.0,4.4,23.0,647.0,639.57,496.78
2016,10,23,10,45,903.0,89.0,4.5,23.5,662.5,691.26,536.43
2016,10,23,11,0,903.0,92.0,4.6,24.0,678.0,740.59,573.38
2016,10,23,11,15,905.0,92.5,4.65,24.0,686.5,786.34,606.57
2016,10,23,11,30,907.0,93.0,4.7,24.0,695.0,829.47,637.05
2016,10,23,11,45,900.0,96.0,4.8,24.0,694.5,864.97,662.37
2016,10,23,12,0,893.0,99.0,4.9,24.0,694.0,896.94,685.29
2016,10,23,12,15,890.0,98.5,4.9,24.0,686.0,925.1,704.96
2016,10,23,12,30,887.0,98.0,4.9,24.0,678.0,949.71,722.26
2016,10,23,12,45,798.5,125.0,4.9,24.0,638.0,932.04,710.38
2016,10,23,13,0,710.0,152.0,4.9,24.0,598.0,903.79,691.47
2016,10,23,13,15,704.0,148.0,4.9,23.5,577.0,908.98,697.55
2016,10,23,13,30,698.0,144.0,4.9,23.0,556.0,910.67,701.16
2016,10,23,13,45,771.5,115.0,4.9,23.0,549.0,959.5,736.67
2016,10,23,14,0,845.0,86.0,4.9,23.0,542.0,997.24,764.13
2016,10,23,14,15,828.0,83.5,4.85,23.0,506.0,978.85,752.36
2016,10,23,14,30,811.0,81.0,4.8,23.0,470.0,956.83,738.5
2016,10,23,14,45,789.0,77.5,4.8,23.0,428.0,925.08,718.12
2016,10,23,15,0,767.0,74.0,4.8,23.0,386.0,890.26,695.34
2016,10,23,15,15,734.0,70.0,4.6,22.5,340.5,841.28,661.89
2016,10,23,15,30,701.0,66.0,4.4,22.0,295.0,790.23,626.08
2016,10,23,15,45,649.5,61.0,4.2,21.5,246.5,727.17,580.4
2016,10,23,16,0,598.0,56.0,4.0,21.0,198.0,657.06,527.26
2016,10,23,16,15,520.5,48.5,3.6,20.0,151.0,561.72,452.26
2016,10,23,16,30,443.0,41.0,3.2,19.0,104.0,469.62,375.59
2016,10,23,16,45,221.5,33.0,2.8,18.0,64.5,268.6,202.54
2016,10,23,17,0,0.0,25.0,2.4,17.0,25.0,34.88,0.0
2016,10,23,17,15,0.0,12.5,2.3,16.5,12.5,9.83,0.0
2016,10,23,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,3.5,2.25,11.0,3.5,0.0,0.0
2016,10,24,6,30,0.0,7.0,2.5,11.0,7.0,5.51,0.0
2016,10,24,6,45,40.5,24.5,2.75,11.5,29.0,18.41,5.99
2016,10,24,7,0,81.0,42.0,3.0,12.0,51.0,31.05,21.2
2016,10,24,7,15,102.0,62.5,3.25,12.0,80.0,45.27,34.57
2016,10,24,7,30,123.0,83.0,3.5,12.0,109.0,59.21,47.49
2016,10,24,7,45,135.5,103.5,3.75,12.5,139.0,72.77,59.75
2016,10,24,8,0,148.0,124.0,4.0,13.0,169.0,86.02,71.47
2016,10,24,8,15,158.5,143.0,4.05,13.0,198.0,108.67,82.88
2016,10,24,8,30,169.0,162.0,4.1,13.0,227.0,137.73,104.23
2016,10,24,8,45,219.0,176.5,4.15,13.5,271.0,172.93,130.92
2016,10,24,9,0,269.0,191.0,4.2,14.0,315.0,217.33,166.62
2016,10,24,9,15,151.0,199.5,4.15,14.5,270.0,205.36,161.7
2016,10,24,9,30,33.0,208.0,4.1,15.0,225.0,176.09,140.49
2016,10,24,9,45,37.5,223.0,4.05,15.5,244.0,194.86,155.51
2016,10,24,10,0,42.0,238.0,4.0,16.0,263.0,214.54,171.09
2016,10,24,10,15,89.0,264.5,3.9,16.0,319.0,268.51,214.66
2016,10,24,10,30,136.0,291.0,3.8,16.0,375.0,339.47,271.35
2016,10,24,10,45,121.0,297.0,3.75,16.5,373.5,347.41,276.86
2016,10,24,11,0,106.0,303.0,3.7,17.0,372.0,339.9,270.37
2016,10,24,11,15,60.5,267.0,3.6,17.5,306.5,279.42,221.66
2016,10,24,11,30,15.0,231.0,3.5,18.0,241.0,200.1,157.37
2016,10,24,11,45,37.0,262.0,3.4,18.5,287.0,265.77,209.82
2016,10,24,12,0,59.0,293.0,3.3,19.0,333.0,321.3,253.21
2016,10,24,12,15,122.5,301.5,3.25,19.0,382.0,413.98,326.44
2016,10,24,12,30,186.0,310.0,3.2,19.0,431.0,491.4,386.84
2016,10,24,12,45,376.5,254.0,3.2,19.5,491.5,643.38,504.73
2016,10,24,13,0,567.0,198.0,3.2,20.0,552.0,803.97,623.86
2016,10,24,13,15,398.0,233.0,3.25,20.0,477.5,664.82,520.13
2016,10,24,13,30,229.0,268.0,3.3,20.0,403.0,522.68,412.05
2016,10,24,13,45,193.5,256.0,3.35,20.5,366.0,479.95,379.78
2016,10,24,14,0,158.0,244.0,3.4,21.0,329.0,435.94,345.65
2016,10,24,14,15,242.5,217.5,3.4,20.5,337.5,518.31,412.9
2016,10,24,14,30,327.0,191.0,3.4,20.0,346.0,574.24,459.53
2016,10,24,14,45,380.5,163.5,3.45,20.0,328.5,594.22,477.61
2016,10,24,15,0,434.0,136.0,3.5,20.0,311.0,635.64,511.37
2016,10,24,15,15,409.0,124.0,3.35,19.5,273.5,591.74,479.27
2016,10,24,15,30,384.0,112.0,3.2,19.0,236.0,546.96,446.11
2016,10,24,15,45,491.0,84.0,3.05,19.0,215.5,607.5,492.9
2016,10,24,16,0,598.0,56.0,2.9,19.0,195.0,656.93,527.87
2016,10,24,16,15,517.5,48.0,2.45,18.0,148.0,558.38,449.15
2016,10,24,16,30,437.0,40.0,2.0,17.0,101.0,463.37,369.77
2016,10,24,16,45,295.5,28.5,1.6,16.0,62.0,321.83,238.87
2016,10,24,17,0,154.0,17.0,1.2,15.0,23.0,128.46,0.0
2016,10,24,17,15,77.0,8.5,1.15,14.5,11.5,0.0,0.0
2016,10,24,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,30.5,20.0,2.05,11.5,23.5,15.33,3.1
2016,10,25,7,0,61.0,40.0,2.3,12.0,47.0,29.6,19.86
2016,10,25,7,15,81.0,60.0,2.4,12.5,74.0,43.5,32.91
2016,10,25,7,30,101.0,80.0,2.5,13.0,101.0,57.14,45.43
2016,10,25,7,45,113.5,100.5,2.65,13.5,130.0,70.7,57.66
2016,10,25,8,0,126.0,121.0,2.8,14.0,159.0,83.95,69.35
2016,10,25,8,15,132.0,141.0,2.9,14.5,186.5,106.14,80.91
2016,10,25,8,30,138.0,161.0,3.0,15.0,214.0,133.53,101.19
2016,10,25,8,45,90.0,172.0,3.1,16.0,208.5,144.53,111.7
2016,10,25,9,0,42.0,183.0,3.2,17.0,203.0,149.49,117.38
2016,10,25,9,15,34.5,192.0,3.2,17.5,209.5,159.54,125.65
2016,10,25,9,30,27.0,201.0,3.2,18.0,216.0,164.81,129.81
2016,10,25,9,45,97.0,233.0,3.25,19.0,288.5,229.24,180.41
2016,10,25,10,0,167.0,265.0,3.3,20.0,361.0,307.32,241.31
2016,10,25,10,15,400.5,218.0,3.2,20.5,460.5,429.37,336.6
2016,10,25,10,30,634.0,171.0,3.1,21.0,560.0,563.17,439.24
2016,10,25,10,45,479.5,227.5,3.05,21.5,526.0,545.16,424.08
2016,10,25,11,0,325.0,284.0,3.0,22.0,492.0,504.86,391.9
2016,10,25,11,15,223.0,298.0,2.9,22.0,441.5,447.4,347.9
2016,10,25,11,30,121.0,312.0,2.8,22.0,391.0,395.16,306.57
2016,10,25,11,45,123.5,310.5,2.75,22.5,391.5,405.91,314.5
2016,10,25,12,0,126.0,309.0,2.7,23.0,392.0,416.39,321.93
2016,10,25,12,15,512.5,194.0,2.65,23.0,525.5,694.44,535.52
2016,10,25,12,30,899.0,79.0,2.6,23.0,659.0,938.83,704.7
2016,10,25,12,45,892.5,79.0,2.55,23.5,643.5,956.87,713.16
2016,10,25,13,0,886.0,79.0,2.5,24.0,628.0,971.1,721.3
2016,10,25,13,15,878.0,78.0,2.45,24.0,605.5,978.78,726.67
2016,10,25,13,30,870.0,77.0,2.4,24.0,583.0,982.59,729.71
2016,10,25,13,45,857.0,76.0,2.4,24.0,553.5,977.54,727.62
2016,10,25,14,0,844.0,75.0,2.4,24.0,524.0,968.74,723.28
2016,10,25,14,15,828.0,73.0,2.35,23.5,488.5,964.22,722.88
2016,10,25,14,30,812.0,71.0,2.3,23.0,453.0,943.83,711.88
2016,10,25,14,45,788.0,68.5,2.25,23.0,411.5,911.39,691.41
2016,10,25,15,0,764.0,66.0,2.2,23.0,370.0,876.02,668.78
2016,10,25,15,15,731.5,62.5,2.15,22.5,325.5,828.39,638.38
2016,10,25,15,30,699.0,59.0,2.1,22.0,281.0,778.82,605.62
2016,10,25,15,45,650.5,54.0,2.05,21.5,234.0,710.88,558.07
2016,10,25,16,0,602.0,49.0,2.0,21.0,187.0,650.38,513.56
2016,10,25,16,15,523.5,42.0,1.75,20.0,141.0,555.23,439.92
2016,10,25,16,30,445.0,35.0,1.5,19.0,95.0,463.96,364.71
2016,10,25,16,45,309.5,24.5,1.25,18.0,57.5,326.77,234.29
2016,10,25,17,0,174.0,14.0,1.0,17.0,20.0,140.98,0.0
2016,10,25,17,15,87.0,7.0,1.0,16.5,10.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,6,45,240.0,14.5,0.8,12.5,41.0,12.93,0.69
2016,10,26,7,0,480.0,29.0,0.8,13.0,82.0,26.65,17.19
2016,10,26,7,15,566.5,35.5,0.95,13.5,129.0,32.76,23.32
2016,10,26,7,30,653.0,42.0,1.1,14.0,176.0,39.0,29.18
2016,10,26,7,45,703.0,46.5,1.25,15.0,225.0,43.32,33.08
2016,10,26,8,0,753.0,51.0,1.4,16.0,274.0,47.67,36.84
2016,10,26,8,15,787.0,54.5,1.55,17.0,321.0,89.9,47.81
2016,10,26,8,30,821.0,58.0,1.7,18.0,368.0,151.07,85.09
2016,10,26,8,45,842.5,60.5,1.9,19.0,411.0,215.93,136.37
2016,10,26,9,0,864.0,63.0,2.1,20.0,454.0,279.34,190.79
2016,10,26,9,15,881.0,65.0,2.3,20.5,492.0,342.68,246.75
2016,10,26,9,30,898.0,67.0,2.5,21.0,530.0,406.96,302.88
2016,10,26,9,45,905.0,70.5,2.7,22.0,561.0,468.97,355.35
2016,10,26,10,0,912.0,74.0,2.9,23.0,592.0,530.27,405.41
2016,10,26,10,15,921.5,75.5,2.95,23.0,617.5,590.04,453.83
2016,10,26,10,30,931.0,77.0,3.0,23.0,643.0,648.79,500.09
2016,10,26,10,45,935.0,78.5,3.15,23.5,660.0,702.66,540.93
2016,10,26,11,0,939.0,80.0,3.3,24.0,677.0,754.45,579.23
2016,10,26,11,15,942.0,80.5,3.4,24.0,686.5,802.12,612.76
2016,10,26,11,30,945.0,81.0,3.5,24.0,696.0,847.17,644.14
2016,10,26,11,45,945.0,81.5,3.6,24.5,697.0,886.88,670.42
2016,10,26,12,0,945.0,82.0,3.7,25.0,698.0,923.37,694.4
2016,10,26,12,15,943.0,81.5,3.7,25.0,690.5,953.54,714.82
2016,10,26,12,30,941.0,81.0,3.7,25.0,683.0,980.05,732.87
2016,10,26,12,45,938.0,80.0,3.75,25.5,668.0,1001.26,746.35
2016,10,26,13,0,935.0,79.0,3.8,26.0,653.0,1018.6,757.38
2016,10,26,13,15,927.0,77.5,3.75,25.5,630.0,1026.43,764.58
2016,10,26,13,30,919.0,76.0,3.7,25.0,607.0,1030.18,769.33
2016,10,26,13,45,906.5,75.0,3.7,25.0,576.0,1026.0,767.86
2016,10,26,14,0,894.0,74.0,3.7,25.0,545.0,1017.87,763.98
2016,10,26,14,15,878.0,72.0,3.65,24.5,508.0,1001.04,755.52
2016,10,26,14,30,862.0,70.0,3.6,24.0,471.0,980.59,744.68
2016,10,26,14,45,838.5,67.5,3.55,24.0,428.5,960.27,732.44
2016,10,26,15,0,815.0,65.0,3.5,24.0,386.0,924.76,709.51
2016,10,26,15,15,782.5,61.5,3.2,23.5,339.5,876.29,676.86
2016,10,26,15,30,750.0,58.0,2.9,23.0,293.0,825.69,641.76
2016,10,26,15,45,702.5,53.0,2.6,22.5,244.5,757.46,592.52
2016,10,26,16,0,655.0,48.0,2.3,22.0,196.0,688.7,540.62
2016,10,26,16,15,574.5,41.5,2.05,20.5,147.5,589.55,465.23
2016,10,26,16,30,494.0,35.0,1.8,19.0,99.0,504.64,394.97
2016,10,26,16,45,346.0,24.5,1.6,18.0,59.5,353.08,245.7
2016,10,26,17,0,198.0,14.0,1.4,17.0,20.0,158.85,0.0
2016,10,26,17,15,99.0,7.0,1.4,16.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.0,1.1,13.0,8.0,6.07,0.0
2016,10,27,7,0,0.0,16.0,1.1,14.0,16.0,12.16,4.68
2016,10,27,7,15,0.0,26.0,1.45,14.5,26.0,19.81,11.8
2016,10,27,7,30,0.0,36.0,1.8,15.0,36.0,27.49,18.82
2016,10,27,7,45,0.0,46.0,2.2,16.0,46.0,35.18,25.69
2016,10,27,8,0,0.0,56.0,2.6,17.0,56.0,42.89,32.44
2016,10,27,8,15,0.0,66.0,2.7,17.5,66.0,50.61,37.26
2016,10,27,8,30,0.0,76.0,2.8,18.0,76.0,58.16,43.44
2016,10,27,8,45,10.0,121.5,2.9,19.0,126.0,93.66,72.17
2016,10,27,9,0,20.0,167.0,3.0,20.0,176.0,131.15,102.03
2016,10,27,9,15,84.0,198.5,2.9,20.0,241.5,180.49,140.13
2016,10,27,9,30,148.0,230.0,2.8,20.0,307.0,242.77,189.05
2016,10,27,9,45,74.0,161.5,2.7,20.0,200.0,161.6,125.84
2016,10,27,10,0,0.0,93.0,2.6,20.0,93.0,71.64,53.36
2016,10,27,10,15,1.0,131.0,2.7,20.0,131.5,102.29,78.31
2016,10,27,10,30,2.0,169.0,2.8,20.0,170.0,134.02,103.79
2016,10,27,10,45,1.0,116.5,2.9,20.5,117.0,91.1,68.85
2016,10,27,11,0,0.0,64.0,3.0,21.0,64.0,49.21,34.68
2016,10,27,11,15,0.0,41.0,3.2,21.0,41.0,31.47,20.18
2016,10,27,11,30,0.0,18.0,3.4,21.0,18.0,13.79,5.68
2016,10,27,11,45,0.0,18.0,3.6,21.0,18.0,13.79,5.68
2016,10,27,12,0,0.0,18.0,3.8,21.0,18.0,13.79,5.68
2016,10,27,12,15,0.0,33.0,3.9,20.5,33.0,25.31,15.18
2016,10,27,12,30,0.0,48.0,4.0,20.0,48.0,36.86,24.72
2016,10,27,12,45,0.0,96.5,4.1,19.5,96.5,74.57,55.73
2016,10,27,13,0,0.0,145.0,4.2,19.0,145.0,116.48,90.05
2016,10,27,13,15,0.0,125.0,4.0,18.5,125.0,99.19,76.2
2016,10,27,13,30,0.0,105.0,3.8,18.0,105.0,82.05,62.41
2016,10,27,13,45,0.0,80.0,3.65,18.0,80.0,61.52,45.59
2016,10,27,14,0,0.0,55.0,3.5,18.0,55.0,42.17,29.62
2016,10,27,14,15,0.0,39.0,3.1,17.5,39.0,29.83,19.44
2016,10,27,14,30,0.0,23.0,2.7,17.0,23.0,17.55,9.19
2016,10,27,14,45,0.0,54.5,2.3,17.0,54.5,41.73,29.67
2016,10,27,15,0,0.0,86.0,1.9,17.0,86.0,68.23,52.05
2016,10,27,15,15,0.0,75.5,1.7,16.5,75.5,59.34,44.76
2016,10,27,15,30,0.0,65.0,1.5,16.0,65.0,50.45,37.39
2016,10,27,15,45,0.0,54.0,1.35,16.0,54.0,41.35,29.66
2016,10,27,16,0,0.0,43.0,1.2,16.0,43.0,32.88,22.35
2016,10,27,16,15,0.0,32.0,1.05,15.5,32.0,24.42,15.0
2016,10,27,16,30,0.0,21.0,0.9,15.0,21.0,15.99,7.6
2016,10,27,16,45,0.0,12.5,0.8,15.0,12.5,9.5,1.0
2016,10,27,17,0,0.0,4.0,0.7,15.0,4.0,3.15,0.0
2016,10,27,17,15,0.0,2.0,0.7,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,28,6,45,86.5,17.5,2.35,13.5,26.5,13.27,0.0
2016,10,28,7,0,173.0,35.0,2.6,14.0,53.0,26.32,16.5
2016,10,28,7,15,214.5,52.5,2.75,14.0,87.0,38.94,28.55
2016,10,28,7,30,256.0,70.0,2.9,14.0,121.0,51.25,39.94
2016,10,28,7,45,281.5,87.0,3.1,14.5,156.5,63.28,50.81
2016,10,28,8,0,307.0,104.0,3.3,15.0,192.0,74.74,60.96
2016,10,28,8,15,322.0,120.5,3.4,15.0,227.0,105.11,74.19
2016,10,28,8,30,337.0,137.0,3.5,15.0,262.0,144.02,101.37
2016,10,28,8,45,251.5,165.0,3.65,15.5,264.5,174.29,129.8
2016,10,28,9,0,166.0,193.0,3.8,16.0,267.0,191.45,148.08
2016,10,28,9,15,512.0,131.5,3.8,16.5,386.0,276.71,209.21
2016,10,28,9,30,858.0,70.0,3.8,17.0,505.0,395.63,301.63
2016,10,28,9,45,609.0,150.5,3.85,17.5,468.5,412.09,321.97
2016,10,28,10,0,360.0,231.0,3.9,18.0,432.0,383.94,303.39
2016,10,28,10,15,237.0,255.0,3.9,18.0,389.5,353.02,280.48
2016,10,28,10,30,114.0,279.0,3.9,18.0,347.0,306.58,243.54
2016,10,28,10,45,62.5,245.0,3.95,18.5,282.5,250.47,198.48
2016,10,28,11,0,11.0,211.0,4.0,19.0,218.0,177.29,138.92
2016,10,28,11,15,49.0,254.0,3.9,19.0,285.5,260.0,205.69
2016,10,28,11,30,87.0,297.0,3.8,19.0,353.0,338.12,267.53
2016,10,28,11,45,43.5,163.5,3.7,19.0,191.5,177.11,139.82
2016,10,28,12,0,0.0,30.0,3.6,19.0,30.0,23.0,13.35
2016,10,28,12,15,0.0,48.5,3.45,19.0,48.5,37.25,25.15
2016,10,28,12,30,0.0,67.0,3.3,19.0,67.0,51.53,36.92
2016,10,28,12,45,141.0,170.0,3.2,19.5,255.5,305.68,246.22
2016,10,28,13,0,282.0,273.0,3.1,20.0,444.0,587.97,462.31
2016,10,28,13,15,209.5,268.0,2.95,20.0,392.5,497.35,391.87
2016,10,28,13,30,137.0,263.0,2.8,20.0,341.0,427.18,337.3
2016,10,28,13,45,69.0,210.0,2.7,20.0,249.5,276.5,219.83
2016,10,28,14,0,1.0,157.0,2.6,20.0,158.0,133.25,103.61
2016,10,28,14,15,0.5,146.5,2.5,19.5,147.0,124.16,96.86
2016,10,28,14,30,0.0,136.0,2.4,19.0,136.0,115.12,89.89
2016,10,28,14,45,0.0,75.0,2.3,19.0,75.0,57.58,42.58
2016,10,28,15,0,0.0,14.0,2.2,19.0,14.0,10.65,3.34
2016,10,28,15,15,0.0,12.0,2.0,18.5,12.0,9.12,2.08
2016,10,28,15,30,0.0,10.0,1.8,18.0,10.0,7.59,0.81
2016,10,28,15,45,303.0,29.0,1.65,18.0,95.0,350.53,292.09
2016,10,28,16,0,606.0,48.0,1.5,18.0,180.0,643.96,513.93
2016,10,28,16,15,521.5,41.0,1.3,17.5,133.5,552.15,437.63
2016,10,28,16,30,437.0,34.0,1.1,17.0,87.0,456.19,356.46
2016,10,28,16,45,218.5,24.5,0.9,16.5,51.0,247.26,157.18
2016,10,28,17,0,0.0,15.0,0.7,16.0,15.0,11.8,0.0
2016,10,28,17,15,0.0,7.5,0.7,15.5,7.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,45,206.5,14.0,1.5,12.5,35.0,11.41,0.0
2016,10,29,7,0,413.0,28.0,1.7,13.0,70.0,23.44,14.02
2016,10,29,7,15,506.0,35.5,1.95,13.5,115.0,32.4,22.84
2016,10,29,7,30,599.0,43.0,2.2,14.0,160.0,39.4,29.43
2016,10,29,7,45,655.0,48.0,2.45,14.5,207.5,44.04,33.73
2016,10,29,8,0,711.0,53.0,2.7,15.0,255.0,48.73,37.91
2016,10,29,8,15,358.5,90.5,2.8,15.5,193.0,87.27,57.85
2016,10,29,8,30,6.0,128.0,2.9,16.0,131.0,95.67,75.07
2016,10,29,8,45,3.0,92.5,3.05,16.5,94.0,71.16,54.38
2016,10,29,9,0,0.0,57.0,3.2,17.0,57.0,43.66,31.23
2016,10,29,9,15,5.0,115.5,3.2,17.0,118.0,90.18,69.84
2016,10,29,9,30,10.0,174.0,3.2,17.0,179.0,137.96,108.95
2016,10,29,9,45,62.5,214.0,3.2,17.5,248.0,199.84,158.38
2016,10,29,10,0,115.0,254.0,3.2,18.0,317.0,266.06,210.97
2016,10,29,10,15,66.5,235.5,3.15,18.5,272.5,232.72,184.07
2016,10,29,10,30,18.0,217.0,3.1,19.0,228.0,183.86,144.34
2016,10,29,10,45,19.0,224.5,3.1,19.5,236.5,192.85,151.27
2016,10,29,11,0,20.0,232.0,3.1,20.0,245.0,202.07,158.23
2016,10,29,11,15,83.5,268.5,3.05,20.0,321.5,300.42,236.94
2016,10,29,11,30,147.0,305.0,3.0,20.0,398.0,411.17,323.15
2016,10,29,11,45,411.0,237.5,2.95,20.0,499.5,609.12,477.33
2016,10,29,12,0,675.0,170.0,2.9,20.0,601.0,798.94,618.76
2016,10,29,12,15,793.0,126.5,2.85,20.0,627.5,878.61,672.95
2016,10,29,12,30,911.0,83.0,2.8,20.0,654.0,953.72,723.84
2016,10,29,12,45,907.0,82.0,2.75,20.5,639.0,973.16,735.05
2016,10,29,13,0,903.0,81.0,2.7,21.0,624.0,988.83,744.29
2016,10,29,13,15,781.5,112.5,2.65,21.0,570.0,935.8,708.81
2016,10,29,13,30,660.0,144.0,2.6,21.0,516.0,871.3,665.73
2016,10,29,13,45,725.5,116.0,2.6,21.0,505.0,912.88,696.17
2016,10,29,14,0,791.0,88.0,2.6,21.0,494.0,942.81,717.67
2016,10,29,14,15,716.0,98.0,2.6,21.0,446.5,888.42,681.56
2016,10,29,14,30,641.0,108.0,2.6,21.0,399.0,824.74,639.12
2016,10,29,14,45,611.5,105.0,2.6,21.0,361.5,787.75,614.93
2016,10,29,15,0,582.0,102.0,2.6,21.0,324.0,748.26,588.26
2016,10,29,15,15,559.0,92.0,2.4,20.5,283.5,705.0,558.11
2016,10,29,15,30,536.0,82.0,2.2,20.0,243.0,659.97,525.7
2016,10,29,15,45,492.0,72.5,2.0,19.5,200.5,594.65,476.71
2016,10,29,16,0,448.0,63.0,1.8,19.0,158.0,529.33,425.61
2016,10,29,16,15,386.0,50.0,1.6,18.0,117.0,445.8,358.39
2016,10,29,16,30,324.0,37.0,1.4,17.0,76.0,365.64,288.84
2016,10,29,16,45,162.0,24.5,1.2,16.5,44.0,199.41,117.71
