Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,0,0.0,12.0,1.0,16.0,12.0,9.44,0.0
2016,10,29,17,15,0.0,6.0,1.0,15.5,6.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,45,159.5,16.0,2.9,12.5,31.5,13.02,0.0
2016,10,30,7,0,319.0,32.0,3.1,13.0,63.0,26.46,16.31
2016,10,30,7,15,419.5,41.5,3.4,13.0,106.5,34.2,24.4
2016,10,30,7,30,520.0,51.0,3.7,13.0,150.0,42.03,31.85
2016,10,30,7,45,581.0,57.5,4.05,13.5,197.0,47.21,36.67
2016,10,30,8,0,642.0,64.0,4.4,14.0,244.0,52.44,41.36
2016,10,30,8,15,364.0,107.0,4.6,14.0,212.5,99.42,68.24
2016,10,30,8,30,86.0,150.0,4.8,14.0,181.0,120.15,92.85
2016,10,30,8,45,433.5,114.0,5.05,14.5,300.0,174.86,123.39
2016,10,30,9,0,781.0,78.0,5.3,15.0,419.0,271.79,193.56
2016,10,30,9,15,800.0,81.0,5.45,15.5,455.5,332.42,248.66
2016,10,30,9,30,819.0,84.0,5.6,16.0,492.0,394.45,304.56
2016,10,30,9,45,685.0,128.5,5.8,16.5,484.0,427.42,337.56
2016,10,30,10,0,551.0,173.0,6.0,17.0,476.0,438.94,350.66
2016,10,30,10,15,275.5,152.5,6.0,17.0,304.0,293.3,236.85
2016,10,30,10,30,0.0,132.0,6.0,17.0,132.0,102.86,79.65
2016,10,30,10,45,0.0,110.5,6.0,17.0,110.5,85.66,65.51
2016,10,30,11,0,0.0,89.0,6.0,17.0,89.0,68.57,51.35
2016,10,30,11,15,0.0,71.5,5.95,17.0,71.5,55.01,40.1
2016,10,30,11,30,0.0,54.0,5.9,17.0,54.0,41.49,28.88
2016,10,30,11,45,0.0,52.5,5.85,17.0,52.5,40.33,27.92
2016,10,30,12,0,0.0,51.0,5.8,17.0,51.0,39.17,26.96
2016,10,30,12,15,0.0,40.0,5.7,17.0,40.0,30.69,19.92
2016,10,30,12,30,0.0,29.0,5.6,17.0,29.0,22.22,12.89
2016,10,30,12,45,17.0,135.5,5.5,17.5,145.5,134.91,106.59
2016,10,30,13,0,34.0,242.0,5.4,18.0,262.0,266.08,212.78
2016,10,30,13,15,168.0,242.5,5.25,17.5,337.0,426.9,345.78
2016,10,30,13,30,302.0,243.0,5.1,17.0,412.0,592.92,478.96
2016,10,30,13,45,586.0,159.0,5.0,17.0,465.0,810.99,650.1
2016,10,30,14,0,870.0,75.0,4.9,17.0,518.0,993.14,782.34
2016,10,30,14,15,854.0,73.0,4.7,17.0,482.0,988.54,777.81
2016,10,30,14,30,838.0,71.0,4.5,17.0,446.0,968.03,763.28
2016,10,30,14,45,419.0,87.5,4.3,17.0,275.0,572.94,468.91
2016,10,30,15,0,0.0,104.0,4.1,17.0,104.0,87.16,67.56
2016,10,30,15,15,0.0,91.0,3.75,16.5,91.0,75.99,58.82
2016,10,30,15,30,0.0,78.0,3.4,16.0,78.0,64.8,49.54
2016,10,30,15,45,303.0,63.5,3.1,15.5,126.5,398.7,335.67
2016,10,30,16,0,606.0,49.0,2.8,15.0,175.0,653.65,532.63
2016,10,30,16,15,514.5,41.5,2.35,14.0,129.0,546.79,443.32
2016,10,30,16,30,423.0,34.0,1.9,13.0,83.0,444.49,353.32
2016,10,30,16,45,211.5,17.0,1.5,12.5,41.5,227.93,124.29
2016,10,30,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,6,45,175.0,15.0,0.9,9.5,31.5,12.23,0.0
2016,10,31,7,0,350.0,30.0,1.0,10.0,63.0,24.93,15.08
2016,10,31,7,15,453.0,39.0,1.05,10.0,107.5,32.39,23.12
2016,10,31,7,30,556.0,48.0,1.1,10.0,152.0,39.96,30.42
2016,10,31,7,45,616.5,54.0,1.15,10.5,199.5,44.9,35.08
2016,10,31,8,0,677.0,60.0,1.2,11.0,247.0,49.88,39.61
2016,10,31,8,15,716.5,64.0,1.2,11.5,293.5,96.94,55.72
2016,10,31,8,30,756.0,68.0,1.2,12.0,340.0,154.67,92.75
2016,10,31,8,45,791.5,69.0,1.25,12.5,383.5,213.88,140.37
2016,10,31,9,0,827.0,70.0,1.3,13.0,427.0,276.96,195.2
2016,10,31,9,15,422.0,125.5,1.2,13.5,308.5,244.61,186.14
2016,10,31,9,30,17.0,181.0,1.1,14.0,190.0,146.23,116.16
2016,10,31,9,45,455.0,129.5,1.05,14.5,378.0,322.37,254.14
2016,10,31,10,0,893.0,78.0,1.0,15.0,566.0,526.09,409.24
2016,10,31,10,15,902.5,79.0,0.9,15.5,590.5,584.05,452.72
2016,10,31,10,30,912.0,80.0,0.8,16.0,615.0,641.01,494.74
2016,10,31,10,45,920.5,79.5,0.75,16.5,632.5,694.52,533.07
2016,10,31,11,0,929.0,79.0,0.7,17.0,650.0,746.36,568.79
2016,10,31,11,15,932.0,79.5,0.8,17.0,659.0,793.23,601.38
2016,10,31,11,30,935.0,80.0,0.9,17.0,668.0,837.51,632.0
2016,10,31,11,45,936.0,80.0,1.0,17.5,669.0,876.79,657.98
2016,10,31,12,0,937.0,80.0,1.1,18.0,670.0,912.95,681.84
2016,10,31,12,15,934.0,79.5,1.3,18.0,662.5,941.66,703.72
2016,10,31,12,30,931.0,79.0,1.5,18.0,655.0,966.72,723.32
2016,10,31,12,45,914.0,83.0,1.75,18.0,637.0,980.2,736.06
2016,10,31,13,0,897.0,87.0,2.0,18.0,619.0,989.46,746.08
2016,10,31,13,15,887.5,85.5,2.2,18.0,595.0,995.27,753.23
2016,10,31,13,30,878.0,84.0,2.4,18.0,571.0,997.15,757.83
2016,10,31,13,45,862.0,83.0,2.6,18.0,540.0,1001.64,764.29
2016,10,31,14,0,846.0,82.0,2.8,18.0,509.0,989.9,759.71
2016,10,31,14,15,828.0,79.5,2.85,17.5,473.0,970.41,749.96
2016,10,31,14,30,810.0,77.0,2.9,17.0,437.0,947.34,737.68
2016,10,31,14,45,789.5,72.5,3.0,17.0,396.0,915.82,718.25
2016,10,31,15,0,769.0,68.0,3.1,17.0,355.0,881.25,696.2
2016,10,31,15,15,734.0,64.0,3.0,16.5,310.0,830.51,661.63
2016,10,31,15,30,699.0,60.0,2.9,16.0,265.0,777.78,624.4
2016,10,31,15,45,648.0,54.0,2.85,16.0,218.0,706.32,570.46
2016,10,31,16,0,597.0,48.0,2.8,16.0,171.0,644.07,520.82
2016,10,31,16,15,505.5,40.5,2.45,15.0,125.0,537.65,434.49
2016,10,31,16,30,414.0,33.0,2.1,14.0,79.0,435.9,344.43
2016,10,31,16,45,207.0,16.5,1.8,13.0,39.5,221.97,104.45
2016,10,31,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,6,45,164.5,15.0,1.55,9.5,29.5,11.8,0.0
2016,11,1,7,0,329.0,30.0,1.7,10.0,59.0,24.9,14.73
2016,11,1,7,15,435.0,39.0,1.8,10.0,103.0,32.32,22.98
2016,11,1,7,30,541.0,48.0,1.9,10.0,147.0,39.87,30.28
2016,11,1,7,45,607.5,53.0,2.0,10.5,195.0,44.06,34.28
2016,11,1,8,0,674.0,58.0,2.1,11.0,243.0,52.39,41.84
2016,11,1,8,15,714.5,62.5,2.1,11.5,288.5,96.15,54.95
2016,11,1,8,30,755.0,67.0,2.1,12.0,334.0,154.23,92.6
2016,11,1,8,45,791.0,68.0,2.15,12.5,378.0,213.39,140.53
2016,11,1,9,0,827.0,69.0,2.2,13.0,422.0,276.49,195.82
2016,11,1,9,15,846.0,71.0,2.2,13.5,459.5,338.73,251.94
2016,11,1,9,30,865.0,73.0,2.2,14.0,497.0,402.27,308.31
2016,11,1,9,45,615.0,147.0,2.25,14.5,458.0,413.23,324.53
2016,11,1,10,0,365.0,221.0,2.3,15.0,419.0,379.43,301.69
2016,11,1,10,15,214.5,238.5,2.3,15.0,356.5,327.63,262.33
2016,11,1,10,30,64.0,256.0,2.3,15.0,294.0,257.04,205.53
2016,11,1,10,45,233.0,252.5,2.35,15.5,394.0,383.28,307.66
2016,11,1,11,0,402.0,249.0,2.4,16.0,494.0,528.59,420.75
2016,11,1,11,15,267.5,272.5,2.45,16.0,436.5,474.88,377.52
2016,11,1,11,30,133.0,296.0,2.5,16.0,379.0,392.55,312.14
2016,11,1,11,45,535.0,187.5,2.6,16.5,522.0,662.19,525.51
2016,11,1,12,0,937.0,79.0,2.7,17.0,665.0,911.41,704.15
2016,11,1,12,15,935.0,78.5,2.75,17.0,658.0,940.95,722.87
2016,11,1,12,30,933.0,78.0,2.8,17.0,651.0,966.9,741.27
2016,11,1,12,45,922.0,80.0,2.9,17.0,634.5,983.68,754.0
2016,11,1,13,0,911.0,82.0,3.0,17.0,618.0,996.45,764.25
2016,11,1,13,15,903.0,81.0,3.0,17.0,595.0,1004.46,770.61
2016,11,1,13,30,895.0,80.0,3.0,17.0,572.0,1008.55,774.51
2016,11,1,13,45,883.5,78.0,3.05,17.0,542.5,1003.95,773.14
2016,11,1,14,0,872.0,76.0,3.1,17.0,513.0,1007.73,777.77
2016,11,1,14,15,855.0,73.5,3.05,17.0,476.5,989.21,766.2
2016,11,1,14,30,838.0,71.0,3.0,17.0,440.0,967.04,752.31
2016,11,1,14,45,813.0,68.5,3.0,17.0,398.0,933.47,730.72
2016,11,1,15,0,788.0,66.0,3.0,17.0,356.0,896.87,706.64
2016,11,1,15,15,752.0,62.0,2.8,16.5,310.5,844.92,670.66
2016,11,1,15,30,716.0,58.0,2.6,16.0,265.0,791.0,632.06
2016,11,1,15,45,657.5,53.0,2.45,15.5,217.0,713.5,574.42
2016,11,1,16,0,599.0,48.0,2.3,15.0,169.0,645.75,521.22
2016,11,1,16,15,505.0,40.0,2.0,14.0,123.0,536.51,432.82
2016,11,1,16,30,411.0,32.0,1.7,13.0,77.0,432.31,339.88
2016,11,1,16,45,205.5,16.0,1.4,12.0,38.5,218.45,82.35
2016,11,1,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,45,174.0,14.0,1.05,6.5,29.0,11.02,0.0
2016,11,2,7,0,348.0,28.0,1.1,7.0,58.0,23.31,13.31
2016,11,2,7,15,455.0,36.5,1.35,8.0,102.5,30.42,21.44
2016,11,2,7,30,562.0,45.0,1.6,9.0,147.0,37.67,28.4
2016,11,2,7,45,624.5,51.0,1.9,10.0,194.5,42.7,33.11
2016,11,2,8,0,687.0,57.0,2.2,11.0,242.0,51.73,41.24
2016,11,2,8,15,727.5,61.5,2.2,11.5,288.5,96.67,54.83
2016,11,2,8,30,768.0,66.0,2.2,12.0,335.0,155.52,93.12
2016,11,2,8,45,796.5,69.0,2.25,13.0,378.0,215.71,142.05
2016,11,2,9,0,825.0,72.0,2.3,14.0,421.0,278.97,197.33
2016,11,2,9,15,844.0,74.0,2.35,14.5,458.5,341.11,253.22
2016,11,2,9,30,863.0,76.0,2.4,15.0,496.0,404.54,309.41
2016,11,2,9,45,885.0,75.0,2.5,16.0,529.0,466.43,362.42
2016,11,2,10,0,907.0,74.0,2.6,17.0,562.0,529.29,414.39
2016,11,2,10,15,916.0,75.5,2.55,17.5,586.5,588.01,461.75
2016,11,2,10,30,925.0,77.0,2.5,18.0,611.0,645.68,506.58
2016,11,2,10,45,930.5,77.5,2.45,18.5,628.0,698.72,546.47
2016,11,2,11,0,936.0,78.0,2.4,19.0,645.0,749.81,583.66
2016,11,2,11,15,939.0,78.5,2.3,19.5,654.0,796.85,614.48
2016,11,2,11,30,942.0,79.0,2.2,20.0,663.0,841.3,642.79
2016,11,2,11,45,942.5,79.0,2.1,20.5,664.0,880.31,666.88
2016,11,2,12,0,943.0,79.0,2.0,21.0,665.0,916.15,688.46
2016,11,2,12,15,941.0,78.5,1.85,21.0,657.5,945.85,706.4
2016,11,2,12,30,939.0,78.0,1.7,21.0,650.0,971.93,721.75
2016,11,2,12,45,936.5,76.0,1.6,21.5,635.0,992.01,732.31
2016,11,2,13,0,934.0,74.0,1.5,22.0,620.0,1008.22,740.37
2016,11,2,13,15,926.0,73.0,1.4,22.0,597.0,1016.4,744.74
2016,11,2,13,30,918.0,72.0,1.3,22.0,574.0,1020.58,746.72
2016,11,2,13,45,906.0,70.5,1.2,22.0,543.5,1016.12,743.34
2016,11,2,14,0,894.0,69.0,1.1,22.0,513.0,1007.74,737.66
2016,11,2,14,15,877.5,67.0,1.1,21.5,476.5,990.38,729.67
2016,11,2,14,30,861.0,65.0,1.1,21.0,440.0,969.47,719.45
2016,11,2,14,45,836.0,62.5,1.15,21.0,398.0,947.57,707.98
2016,11,2,15,0,811.0,60.0,1.2,21.0,356.0,910.82,686.26
2016,11,2,15,15,776.0,56.5,1.15,20.5,310.0,860.28,654.3
2016,11,2,15,30,741.0,53.0,1.1,20.0,264.0,807.77,619.73
2016,11,2,15,45,685.0,48.5,1.1,19.5,216.0,733.0,568.15
2016,11,2,16,0,629.0,44.0,1.1,19.0,168.0,658.07,513.25
2016,11,2,16,15,537.5,36.5,1.1,17.5,122.0,549.76,431.25
2016,11,2,16,30,446.0,29.0,1.1,16.0,76.0,445.12,340.88
2016,11,2,16,45,223.0,14.5,1.15,15.0,38.0,228.03,57.71
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,198.5,12.5,1.0,8.5,29.0,9.83,0.0
2016,11,3,7,0,397.0,25.0,1.0,9.0,58.0,22.85,12.39
2016,11,3,7,15,503.0,33.0,1.2,10.0,103.5,30.26,21.05
2016,11,3,7,30,609.0,41.0,1.4,11.0,149.0,37.8,28.25
2016,11,3,7,45,669.5,46.5,1.65,12.5,197.5,42.94,32.97
2016,11,3,8,0,730.0,52.0,1.9,14.0,246.0,48.13,37.52
2016,11,3,8,15,768.5,55.5,1.9,14.5,292.5,94.82,51.18
2016,11,3,8,30,807.0,59.0,1.9,15.0,339.0,155.05,89.91
2016,11,3,8,45,833.0,62.0,1.95,15.5,382.0,217.02,140.19
2016,11,3,9,0,859.0,65.0,2.0,16.0,425.0,281.71,196.72
2016,11,3,9,15,877.0,67.5,2.0,17.0,463.0,346.68,254.03
2016,11,3,9,30,895.0,70.0,2.0,18.0,501.0,411.11,309.82
2016,11,3,9,45,908.0,71.5,2.05,19.0,532.5,473.21,362.22
2016,11,3,10,0,921.0,73.0,2.1,20.0,564.0,535.2,412.54
2016,11,3,10,15,929.5,74.0,2.1,20.5,589.0,593.84,459.1
2016,11,3,10,30,938.0,75.0,2.1,21.0,614.0,651.32,503.12
2016,11,3,10,45,942.5,76.0,2.1,21.5,630.5,704.77,542.75
2016,11,3,11,0,947.0,77.0,2.1,22.0,647.0,756.17,579.67
2016,11,3,11,15,949.5,77.5,2.05,22.5,656.0,803.26,610.1
2016,11,3,11,30,952.0,78.0,2.0,23.0,665.0,847.68,638.16
2016,11,3,11,45,952.0,78.0,1.95,23.5,665.5,886.59,662.11
2016,11,3,12,0,952.0,78.0,1.9,24.0,666.0,922.27,683.65
2016,11,3,12,15,949.5,78.0,1.8,24.0,658.5,952.34,702.06
2016,11,3,12,30,947.0,78.0,1.7,24.0,651.0,978.76,718.01
2016,11,3,12,45,939.0,78.5,1.6,24.5,635.0,996.87,727.12
2016,11,3,13,0,931.0,79.0,1.5,25.0,619.0,1010.98,733.73
2016,11,3,13,15,922.5,77.5,1.4,25.0,595.5,1018.11,737.41
2016,11,3,13,30,914.0,76.0,1.3,25.0,572.0,1021.2,738.7
2016,11,3,13,45,900.5,75.0,1.2,25.0,541.5,1015.98,734.9
2016,11,3,14,0,887.0,74.0,1.1,25.0,511.0,1006.89,728.84
2016,11,3,14,15,869.5,72.0,1.0,24.5,474.0,1000.69,726.13
2016,11,3,14,30,852.0,70.0,0.9,24.0,437.0,978.68,713.34
2016,11,3,14,45,825.5,67.0,0.85,24.0,395.0,942.87,691.4
2016,11,3,15,0,799.0,64.0,0.8,24.0,353.0,904.05,667.27
2016,11,3,15,15,762.5,60.0,0.75,23.0,306.5,851.55,635.89
2016,11,3,15,30,726.0,56.0,0.7,22.0,260.0,797.09,601.78
2016,11,3,15,45,669.0,51.0,0.65,21.5,212.0,720.92,549.45
2016,11,3,16,0,612.0,46.0,0.6,21.0,164.0,644.49,493.9
2016,11,3,16,15,515.0,38.0,0.7,20.0,118.0,542.35,418.01
2016,11,3,16,30,418.0,30.0,0.8,19.0,72.0,435.88,326.37
2016,11,3,16,45,209.0,15.0,0.9,18.0,36.0,216.63,21.57
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,163.5,13.5,1.1,11.5,26.5,10.62,0.0
2016,11,4,7,0,327.0,27.0,1.1,12.0,53.0,22.48,11.38
2016,11,4,7,15,437.5,36.0,1.05,12.5,96.5,29.97,20.5
2016,11,4,7,30,548.0,45.0,1.0,13.0,140.0,37.61,27.81
2016,11,4,7,45,612.5,51.5,1.0,14.0,187.5,43.0,32.81
2016,11,4,8,0,677.0,58.0,1.0,15.0,235.0,52.49,41.25
2016,11,4,8,15,718.0,62.5,1.15,15.5,281.5,97.74,54.85
2016,11,4,8,30,759.0,67.0,1.3,16.0,328.0,155.96,92.27
2016,11,4,8,45,788.0,70.5,1.45,17.0,370.5,216.0,140.24
2016,11,4,9,0,817.0,74.0,1.6,18.0,413.0,279.21,194.38
2016,11,4,9,15,836.0,76.5,1.5,18.5,450.5,341.22,248.65
2016,11,4,9,30,855.0,79.0,1.4,19.0,488.0,404.55,302.91
2016,11,4,9,45,868.5,81.0,1.3,19.5,519.5,466.04,354.02
2016,11,4,10,0,882.0,83.0,1.2,20.0,551.0,527.61,403.06
2016,11,4,10,15,891.0,84.5,1.2,20.5,575.0,582.86,446.17
2016,11,4,10,30,900.0,86.0,1.2,21.0,599.0,639.27,488.47
2016,11,4,10,45,905.0,87.5,1.3,22.0,615.5,691.82,526.45
2016,11,4,11,0,910.0,89.0,1.4,23.0,632.0,742.48,561.93
2016,11,4,11,15,801.0,121.0,1.3,23.0,604.5,744.76,561.78
2016,11,4,11,30,692.0,153.0,1.2,23.0,577.0,734.02,552.54
2016,11,4,11,45,700.0,150.5,1.2,23.0,579.5,769.89,577.98
2016,11,4,12,0,708.0,148.0,1.2,23.0,582.0,803.68,600.43
2016,11,4,12,15,708.5,145.5,1.15,23.0,576.0,828.48,616.17
2016,11,4,12,30,709.0,143.0,1.1,23.0,570.0,850.4,630.06
2016,11,4,12,45,714.5,136.5,1.1,23.0,557.5,869.57,642.93
2016,11,4,13,0,720.0,130.0,1.1,23.0,545.0,885.69,653.94
2016,11,4,13,15,761.0,111.0,1.1,23.0,534.5,918.2,675.8
2016,11,4,13,30,802.0,92.0,1.1,23.0,524.0,941.55,691.53
2016,11,4,13,45,830.0,86.0,1.15,23.0,511.5,971.1,712.36
2016,11,4,14,0,858.0,80.0,1.2,23.0,499.0,997.17,731.0
2016,11,4,14,15,847.5,70.0,1.2,22.5,458.5,975.19,719.48
2016,11,4,14,30,837.0,60.0,1.2,22.0,418.0,937.14,697.96
2016,11,4,14,45,674.5,81.5,1.2,21.5,352.0,818.38,621.73
2016,11,4,15,0,512.0,103.0,1.2,21.0,286.0,669.6,521.39
2016,11,4,15,15,476.0,95.5,1.1,20.0,248.0,619.6,488.5
2016,11,4,15,30,440.0,88.0,1.0,19.0,210.0,569.21,452.88
2016,11,4,15,45,399.0,75.5,0.95,18.5,170.5,507.17,406.3
2016,11,4,16,0,358.0,63.0,0.9,18.0,131.0,446.01,358.05
2016,11,4,16,15,298.0,48.0,0.9,17.0,93.5,366.18,293.18
2016,11,4,16,30,238.0,33.0,0.9,16.0,56.0,290.18,221.78
2016,11,4,16,45,119.0,16.5,0.95,15.5,28.0,142.59,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,6,45,176.0,12.5,0.7,9.5,25.5,9.83,0.0
2016,11,5,7,0,352.0,25.0,0.7,10.0,51.0,20.89,9.71
2016,11,5,7,15,462.5,33.5,0.85,11.0,95.5,28.07,18.92
2016,11,5,7,30,573.0,42.0,1.0,12.0,140.0,38.44,28.63
2016,11,5,7,45,638.5,47.5,1.15,13.0,187.5,43.51,33.38
2016,11,5,8,0,704.0,53.0,1.3,14.0,235.0,48.66,38.0
2016,11,5,8,15,743.5,57.0,1.35,14.5,281.0,95.19,52.03
2016,11,5,8,30,783.0,61.0,1.4,15.0,327.0,154.29,90.24
2016,11,5,8,45,810.5,64.0,1.45,15.5,369.5,214.95,139.31
2016,11,5,9,0,838.0,67.0,1.5,16.0,412.0,278.53,194.58
2016,11,5,9,15,856.0,69.5,1.65,17.0,449.0,341.27,249.99
2016,11,5,9,30,874.0,72.0,1.8,18.0,486.0,405.04,305.3
2016,11,5,9,45,888.0,73.0,1.95,19.0,517.5,465.78,356.77
2016,11,5,10,0,902.0,74.0,2.1,20.0,549.0,526.53,406.47
2016,11,5,10,15,910.5,75.5,2.15,20.5,572.5,584.51,452.8
2016,11,5,10,30,919.0,77.0,2.2,21.0,596.0,641.39,496.75
2016,11,5,10,45,924.0,77.5,2.25,21.5,612.5,693.61,535.97
2016,11,5,11,0,929.0,78.0,2.3,22.0,629.0,743.85,572.67
2016,11,5,11,15,931.0,78.5,2.35,22.0,637.5,789.68,604.58
2016,11,5,11,30,933.0,79.0,2.4,22.0,646.0,832.84,634.29
2016,11,5,11,45,933.5,79.0,2.5,22.5,646.5,871.37,659.82
2016,11,5,12,0,934.0,79.0,2.6,23.0,647.0,906.78,683.14
2016,11,5,12,15,931.0,78.5,2.7,23.0,639.5,935.19,703.08
2016,11,5,12,30,928.0,78.0,2.8,23.0,632.0,959.99,720.76
2016,11,5,12,45,915.5,80.0,2.9,23.0,615.0,975.2,732.17
2016,11,5,13,0,903.0,82.0,3.0,23.0,598.0,986.37,741.14
2016,11,5,13,15,894.0,80.5,3.05,22.5,575.0,992.62,748.07
2016,11,5,13,30,885.0,79.0,3.1,22.0,552.0,994.96,752.61
2016,11,5,13,45,871.5,77.5,3.15,22.0,522.0,1001.09,758.48
2016,11,5,14,0,858.0,76.0,3.2,22.0,492.0,991.28,753.67
2016,11,5,14,15,839.5,73.5,3.15,21.5,455.5,971.33,742.79
2016,11,5,14,30,821.0,71.0,3.1,21.0,419.0,947.82,729.46
2016,11,5,14,45,794.5,68.0,3.1,20.5,377.5,912.35,707.94
2016,11,5,15,0,768.0,65.0,3.1,20.0,336.0,873.97,683.83
2016,11,5,15,15,729.5,61.0,2.9,19.5,291.0,820.11,646.41
2016,11,5,15,30,691.0,57.0,2.7,19.0,246.0,764.41,606.33
2016,11,5,15,45,631.5,51.5,2.5,18.5,199.5,686.16,547.55
2016,11,5,16,0,572.0,46.0,2.3,18.0,153.0,618.43,493.69
2016,11,5,16,15,472.5,37.5,2.0,16.5,108.5,505.16,402.59
2016,11,5,16,30,373.0,29.0,1.7,15.0,64.0,397.8,301.38
2016,11,5,16,45,186.5,14.5,1.4,14.0,32.0,195.54,0.0
2016,11,5,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,154.5,11.5,0.7,10.5,23.0,9.05,0.0
2016,11,6,7,0,309.0,23.0,0.7,11.0,46.0,19.09,7.63
2016,11,6,7,15,418.0,32.0,0.7,11.0,87.0,26.64,17.6
2016,11,6,7,30,527.0,41.0,0.7,11.0,128.0,34.3,25.05
2016,11,6,7,45,589.5,46.5,0.75,11.5,173.0,42.24,32.45
2016,11,6,8,0,652.0,52.0,0.8,12.0,218.0,47.28,37.09
2016,11,6,8,15,557.0,77.5,0.85,12.0,238.0,95.98,59.08
2016,11,6,8,30,462.0,103.0,0.9,12.0,258.0,140.04,93.37
2016,11,6,8,45,365.5,134.0,1.0,12.5,266.5,179.03,129.99
2016,11,6,9,0,269.0,165.0,1.1,13.0,275.0,202.63,154.78
2016,11,6,9,15,311.5,175.0,1.15,14.0,313.5,245.49,189.88
2016,11,6,9,30,354.0,185.0,1.2,15.0,352.0,293.35,228.9
2016,11,6,9,45,483.0,164.0,1.3,16.0,407.0,365.67,285.98
2016,11,6,10,0,612.0,143.0,1.4,17.0,462.0,449.71,351.71
2016,11,6,10,15,418.0,199.5,1.25,17.5,422.0,426.69,334.58
2016,11,6,10,30,224.0,256.0,1.1,18.0,382.0,366.52,287.67
2016,11,6,10,45,447.5,203.5,1.0,19.0,464.5,505.16,393.56
2016,11,6,11,0,671.0,151.0,0.9,20.0,547.0,646.29,495.21
2016,11,6,11,15,484.0,210.5,0.75,20.0,498.0,592.55,452.35
2016,11,6,11,30,297.0,270.0,0.6,20.0,449.0,514.36,392.87
2016,11,6,11,45,476.0,216.5,0.5,20.5,504.0,642.55,486.36
2016,11,6,12,0,655.0,163.0,0.4,21.0,559.0,772.64,574.48
2016,11,6,12,15,768.5,121.5,0.5,21.0,581.0,854.4,628.28
2016,11,6,12,30,882.0,80.0,0.6,21.0,603.0,919.38,671.26
2016,11,6,12,45,660.0,149.0,0.75,21.5,534.5,830.93,614.95
2016,11,6,13,0,438.0,218.0,0.9,22.0,466.0,699.96,526.51
2016,11,6,13,15,637.5,150.0,1.0,22.0,496.0,841.2,628.93
2016,11,6,13,30,837.0,82.0,1.1,22.0,526.0,962.55,709.26
2016,11,6,13,45,825.5,79.5,1.2,22.0,497.5,956.99,706.97
2016,11,6,14,0,814.0,77.0,1.3,22.0,469.0,947.72,704.03
2016,11,6,14,15,581.5,118.5,1.35,21.5,388.0,775.13,591.37
2016,11,6,14,30,349.0,160.0,1.4,21.0,307.0,560.08,440.32
2016,11,6,14,45,426.0,131.0,1.5,21.0,292.5,624.21,492.61
2016,11,6,15,0,503.0,102.0,1.6,21.0,278.0,659.31,519.46
2016,11,6,15,15,475.5,92.0,1.4,20.5,240.5,614.24,486.25
2016,11,6,15,30,448.0,82.0,1.2,20.0,203.0,568.33,452.03
2016,11,6,15,45,408.0,69.5,1.0,19.5,164.0,506.84,404.57
2016,11,6,16,0,368.0,57.0,0.8,19.0,125.0,446.08,355.57
2016,11,6,16,15,300.5,43.5,0.8,18.0,88.0,361.61,287.11
2016,11,6,16,30,233.0,30.0,0.8,17.0,51.0,281.94,209.75
2016,11,6,16,45,116.5,15.0,0.8,16.5,25.5,135.94,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,160.5,11.0,0.55,12.0,22.0,8.65,0.0
2016,11,7,7,0,321.0,22.0,0.5,12.0,44.0,18.31,6.19
2016,11,7,7,15,430.5,30.0,0.6,12.5,85.0,25.08,16.05
2016,11,7,7,30,540.0,38.0,0.7,13.0,126.0,34.75,25.19
2016,11,7,7,45,603.5,43.5,0.85,14.0,171.0,39.83,29.94
2016,11,7,8,0,667.0,49.0,1.0,15.0,216.0,44.98,34.56
2016,11,7,8,15,707.0,52.5,0.9,15.5,260.0,89.59,48.09
2016,11,7,8,30,747.0,56.0,0.8,16.0,304.0,145.8,84.29
2016,11,7,8,45,776.5,58.5,0.75,16.5,345.0,203.87,130.83
2016,11,7,9,0,806.0,61.0,0.7,17.0,386.0,265.09,183.32
2016,11,7,9,15,825.0,63.0,0.6,18.0,422.0,326.18,235.9
2016,11,7,9,30,844.0,65.0,0.5,19.0,458.0,386.99,286.81
2016,11,7,9,45,737.5,100.5,0.4,20.0,460.0,426.26,320.62
2016,11,7,10,0,631.0,136.0,0.3,21.0,462.0,452.89,342.17
2016,11,7,10,15,605.5,151.5,0.35,21.5,476.5,492.77,373.15
2016,11,7,10,30,580.0,167.0,0.4,22.0,491.0,522.66,395.8
2016,11,7,10,45,499.0,199.5,0.45,22.5,484.0,535.01,404.45
2016,11,7,11,0,418.0,232.0,0.5,23.0,477.0,538.31,406.04
2016,11,7,11,15,506.5,206.0,0.55,23.0,507.0,604.86,455.37
2016,11,7,11,30,595.0,180.0,0.6,23.0,537.0,675.22,505.96
2016,11,7,11,45,738.0,132.0,0.65,23.5,575.0,780.66,577.97
2016,11,7,12,0,881.0,84.0,0.7,24.0,613.0,865.68,631.85
2016,11,7,12,15,879.0,83.5,0.75,24.0,606.0,893.38,649.57
2016,11,7,12,30,877.0,83.0,0.8,24.0,599.0,917.73,666.04
2016,11,7,12,45,871.5,82.0,0.9,24.0,584.5,934.74,678.93
2016,11,7,13,0,866.0,81.0,1.0,24.0,570.0,948.1,689.75
2016,11,7,13,15,857.5,80.0,1.05,24.0,548.0,954.86,695.68
2016,11,7,13,30,849.0,79.0,1.1,24.0,526.0,969.9,707.16
2016,11,7,13,45,836.0,77.0,1.15,24.0,497.0,963.57,705.02
2016,11,7,14,0,823.0,75.0,1.2,24.0,468.0,953.5,700.86
2016,11,7,14,15,804.5,73.0,1.2,23.5,433.0,934.29,691.35
2016,11,7,14,30,786.0,71.0,1.2,23.0,398.0,911.67,679.61
2016,11,7,14,45,759.5,67.5,1.2,23.0,358.0,875.92,657.61
2016,11,7,15,0,733.0,64.0,1.2,23.0,318.0,837.41,633.35
2016,11,7,15,15,694.0,60.0,1.05,22.5,274.5,783.76,597.06
2016,11,7,15,30,655.0,56.0,0.9,22.0,231.0,728.43,558.33
2016,11,7,15,45,594.5,50.5,0.8,21.5,186.0,659.14,508.36
2016,11,7,16,0,534.0,45.0,0.7,21.0,141.0,583.07,450.66
2016,11,7,16,15,432.5,36.5,0.7,20.0,99.0,469.55,363.08
2016,11,7,16,30,331.0,28.0,0.7,19.0,57.0,362.3,261.06
2016,11,7,16,45,165.5,14.0,0.75,18.5,28.5,140.44,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,6,45,150.0,11.0,0.5,13.0,20.5,8.65,0.0
2016,11,8,7,0,300.0,22.0,0.5,13.0,41.0,18.28,5.03
2016,11,8,7,15,413.0,30.5,0.55,13.5,82.0,25.43,16.18
2016,11,8,7,30,526.0,39.0,0.6,14.0,123.0,32.73,23.26
2016,11,8,7,45,589.0,45.5,0.65,14.5,168.0,41.42,31.27
2016,11,8,8,0,652.0,52.0,0.7,15.0,213.0,47.31,36.63
2016,11,8,8,15,693.5,56.5,0.65,15.5,257.5,92.22,50.66
2016,11,8,8,30,735.0,61.0,0.6,16.0,302.0,148.63,87.08
2016,11,8,8,45,762.5,64.5,0.55,17.0,342.5,206.49,133.08
2016,11,8,9,0,790.0,68.0,0.5,18.0,383.0,267.32,184.5
2016,11,8,9,15,809.5,70.0,0.55,19.0,419.5,326.95,235.81
2016,11,8,9,30,829.0,72.0,0.6,20.0,456.0,387.95,287.19
2016,11,8,9,45,839.5,75.0,0.7,21.0,485.5,447.12,335.93
2016,11,8,10,0,850.0,78.0,0.8,22.0,515.0,506.13,382.75
2016,11,8,10,15,859.5,79.5,0.75,22.5,538.5,559.57,423.51
2016,11,8,10,30,869.0,81.0,0.7,23.0,562.0,614.27,463.43
2016,11,8,10,45,872.5,82.5,0.7,23.5,577.5,663.95,498.83
2016,11,8,11,0,876.0,84.0,0.7,24.0,593.0,711.7,531.77
2016,11,8,11,15,879.0,84.5,0.75,24.0,601.5,755.88,561.86
2016,11,8,11,30,882.0,85.0,0.8,24.0,610.0,797.67,589.59
2016,11,8,11,45,880.0,86.0,0.85,24.5,610.5,833.32,612.01
2016,11,8,12,0,878.0,87.0,0.9,25.0,611.0,865.89,632.39
2016,11,8,12,15,875.5,86.5,0.85,25.0,603.5,893.11,648.85
2016,11,8,12,30,873.0,86.0,0.8,25.0,596.0,916.95,663.16
2016,11,8,12,45,862.5,86.5,0.8,25.5,580.5,942.25,678.06
2016,11,8,13,0,852.0,87.0,0.8,26.0,565.0,952.98,683.82
2016,11,8,13,15,842.5,86.0,0.75,26.0,542.5,958.95,687.29
2016,11,8,13,30,833.0,85.0,0.7,26.0,520.0,961.12,688.58
2016,11,8,13,45,818.5,83.0,0.65,26.0,491.0,953.26,683.79
2016,11,8,14,0,804.0,81.0,0.6,26.0,462.0,941.67,676.93
2016,11,8,14,15,784.5,78.5,0.55,25.5,427.0,920.84,665.66
2016,11,8,14,30,765.0,76.0,0.5,25.0,392.0,896.63,652.27
2016,11,8,14,45,737.5,72.5,0.45,25.0,352.0,860.05,629.49
2016,11,8,15,0,710.0,69.0,0.4,25.0,312.0,820.73,604.6
2016,11,8,15,15,670.0,64.0,0.3,24.5,268.5,773.06,573.7
2016,11,8,15,30,630.0,59.0,0.2,24.0,225.0,716.85,535.91
2016,11,8,15,45,569.5,52.5,0.15,23.5,180.5,638.99,482.03
2016,11,8,16,0,509.0,46.0,0.1,23.0,136.0,562.09,425.79
2016,11,8,16,15,408.0,36.5,0.15,22.0,94.5,448.55,340.27
2016,11,8,16,30,307.0,27.0,0.2,21.0,53.0,339.69,237.02
2016,11,8,16,45,153.5,13.5,0.3,20.5,26.5,130.63,0.0
2016,11,8,17,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
