Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,230.5,13.0,1.3,2.5,33.5,11.62,0.0
2016,11,29,7,30,461.0,26.0,1.5,3.0,67.0,23.96,14.39
2016,11,29,7,45,560.0,32.5,1.7,3.5,110.5,30.12,21.57
2016,11,29,8,0,659.0,39.0,1.9,4.0,154.0,36.44,27.82
2016,11,29,8,15,713.0,43.0,2.05,4.5,198.0,73.7,39.14
2016,11,29,8,30,767.0,47.0,2.2,5.0,242.0,130.34,74.8
2016,11,29,8,45,805.0,49.5,2.35,6.0,284.0,189.25,122.87
2016,11,29,9,0,843.0,52.0,2.5,7.0,326.0,253.31,180.04
2016,11,29,9,15,865.5,54.0,2.6,7.5,363.0,314.54,237.23
2016,11,29,9,30,888.0,56.0,2.7,8.0,400.0,377.4,295.48
2016,11,29,9,45,904.5,57.0,2.85,9.0,431.5,438.13,350.36
2016,11,29,10,0,921.0,58.0,3.0,10.0,463.0,499.22,403.78
2016,11,29,10,15,930.5,59.0,3.0,10.5,487.5,556.75,453.0
2016,11,29,10,30,940.0,60.0,3.0,11.0,512.0,613.35,499.82
2016,11,29,10,45,946.0,61.0,3.0,11.5,529.5,666.59,542.53
2016,11,29,11,0,952.0,62.0,3.0,12.0,547.0,718.07,582.6
2016,11,29,11,15,955.0,62.5,2.95,12.0,556.5,764.82,617.33
2016,11,29,11,30,958.0,63.0,2.9,12.0,566.0,809.1,649.04
2016,11,29,11,45,957.0,63.5,2.9,12.5,567.5,847.52,675.31
2016,11,29,12,0,956.0,64.0,2.9,13.0,569.0,882.81,699.16
2016,11,29,12,15,953.0,63.5,2.9,13.0,562.5,911.86,719.77
2016,11,29,12,30,950.0,63.0,2.9,13.0,556.0,937.37,737.97
2016,11,29,12,45,938.5,65.0,2.9,13.0,541.5,954.78,750.56
2016,11,29,13,0,927.0,67.0,2.9,13.0,527.0,968.27,760.62
2016,11,29,13,15,917.5,65.5,2.85,13.0,505.5,975.12,765.75
2016,11,29,13,30,908.0,64.0,2.8,13.0,484.0,978.1,768.38
2016,11,29,13,45,892.0,63.5,2.8,13.0,455.5,972.34,765.51
2016,11,29,14,0,876.0,63.0,2.8,13.0,427.0,962.9,760.2
2016,11,29,14,15,856.0,60.5,2.75,12.5,393.0,943.11,748.51
2016,11,29,14,30,836.0,58.0,2.7,12.0,359.0,930.99,742.21
2016,11,29,14,45,804.5,56.0,2.7,12.0,319.5,893.85,716.52
2016,11,29,15,0,773.0,54.0,2.7,12.0,280.0,853.88,688.14
2016,11,29,15,15,730.0,50.0,2.3,11.0,237.5,797.79,645.93
2016,11,29,15,30,687.0,46.0,1.9,10.0,195.0,740.01,600.37
2016,11,29,15,45,615.5,40.5,1.55,9.5,151.5,653.25,529.62
2016,11,29,16,0,544.0,35.0,1.2,9.0,108.0,566.88,455.31
2016,11,29,16,15,416.0,26.0,1.2,8.0,69.0,431.56,331.22
2016,11,29,16,30,288.0,17.0,1.2,7.0,30.0,282.45,0.0
2016,11,29,16,45,144.0,8.5,1.2,6.5,15.0,119.77,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,192.5,13.5,0.3,4.5,30.0,10.62,0.0
2016,11,30,7,30,385.0,27.0,0.3,5.0,60.0,22.6,12.91
2016,11,30,7,45,485.0,34.5,0.3,5.5,101.0,28.97,20.4
2016,11,30,8,0,585.0,42.0,0.3,6.0,142.0,38.51,29.54
2016,11,30,8,15,642.0,47.0,0.45,6.5,185.0,72.62,40.25
2016,11,30,8,30,699.0,52.0,0.6,7.0,228.0,126.03,73.41
2016,11,30,8,45,734.5,55.5,0.8,8.0,268.0,181.27,117.68
2016,11,30,9,0,770.0,59.0,1.0,9.0,308.0,240.46,169.54
2016,11,30,9,15,795.0,62.0,1.2,9.5,344.5,299.77,223.64
2016,11,30,9,30,820.0,65.0,1.4,10.0,381.0,361.22,279.31
2016,11,30,9,45,840.0,66.0,1.6,11.0,412.0,420.49,331.72
2016,11,30,10,0,860.0,67.0,1.8,12.0,443.0,478.6,381.74
2016,11,30,10,15,733.5,99.0,1.9,12.0,432.0,497.16,400.57
2016,11,30,10,30,607.0,131.0,2.0,12.0,421.0,498.0,403.85
2016,11,30,10,45,755.0,101.0,2.15,12.5,474.5,595.4,481.89
2016,11,30,11,0,903.0,71.0,2.3,13.0,528.0,693.95,558.91
2016,11,30,11,15,907.5,71.5,2.35,13.0,538.0,739.83,593.33
2016,11,30,11,30,912.0,72.0,2.4,13.0,548.0,783.49,624.97
2016,11,30,11,45,915.0,71.5,2.45,13.5,551.0,822.37,651.79
2016,11,30,12,0,918.0,71.0,2.5,14.0,554.0,858.52,676.51
2016,11,30,12,15,916.0,71.0,2.55,14.0,548.5,888.07,697.75
2016,11,30,12,30,914.0,71.0,2.6,14.0,543.0,914.31,716.78
2016,11,30,12,45,905.0,71.5,2.65,14.0,529.0,931.39,729.5
2016,11,30,13,0,896.0,72.0,2.7,14.0,515.0,944.76,739.87
2016,11,30,13,15,886.0,70.5,2.7,14.0,494.0,950.82,744.86
2016,11,30,13,30,876.0,69.0,2.7,14.0,473.0,953.14,747.46
2016,11,30,13,45,856.5,69.0,2.75,14.0,444.5,955.89,751.0
2016,11,30,14,0,837.0,69.0,2.8,14.0,416.0,943.6,744.0
2016,11,30,14,15,816.0,66.5,2.75,13.5,382.5,922.83,731.58
2016,11,30,14,30,795.0,64.0,2.7,13.0,349.0,898.65,716.55
2016,11,30,14,45,756.5,62.0,2.7,12.5,309.5,854.89,687.24
2016,11,30,15,0,718.0,60.0,2.7,12.0,270.0,808.4,655.01
2016,11,30,15,15,671.0,55.5,2.35,11.5,228.5,748.46,608.91
2016,11,30,15,30,624.0,51.0,2.0,11.0,187.0,696.73,567.09
2016,11,30,15,45,535.5,45.5,1.7,10.5,143.5,596.98,486.61
2016,11,30,16,0,447.0,40.0,1.4,10.0,100.0,499.06,403.92
2016,11,30,16,15,223.5,34.0,1.3,9.5,64.0,291.26,224.5
2016,11,30,16,30,0.0,28.0,1.2,9.0,28.0,43.25,0.0
2016,11,30,16,45,0.0,14.0,1.1,8.5,14.0,11.02,0.0
2016,11,30,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,7,15,179.0,13.5,1.55,4.5,28.5,10.62,0.0
2016,12,1,7,30,358.0,27.0,1.7,5.0,57.0,22.53,12.43
2016,12,1,7,45,472.5,34.5,1.9,5.5,99.0,28.92,20.2
2016,12,1,8,0,587.0,42.0,2.1,6.0,141.0,38.54,29.42
2016,12,1,8,15,646.0,47.0,2.2,6.5,184.0,71.94,39.88
2016,12,1,8,30,705.0,52.0,2.3,7.0,227.0,125.7,73.16
2016,12,1,8,45,749.5,54.5,2.45,8.0,269.0,181.88,118.08
2016,12,1,9,0,794.0,57.0,2.6,9.0,311.0,243.05,171.82
2016,12,1,9,15,819.5,59.5,2.7,9.5,348.0,303.36,227.45
2016,12,1,9,30,845.0,62.0,2.8,10.0,385.0,365.81,284.68
2016,12,1,9,45,865.0,63.5,2.9,10.5,417.0,425.69,338.86
2016,12,1,10,0,885.0,65.0,3.0,11.0,449.0,486.83,392.57
2016,12,1,10,15,897.0,66.0,3.05,11.0,474.0,543.86,442.17
2016,12,1,10,30,909.0,67.0,3.1,11.0,499.0,600.31,489.93
2016,12,1,10,45,917.0,68.0,3.15,11.5,517.0,653.41,532.88
2016,12,1,11,0,925.0,69.0,3.2,12.0,535.0,705.03,573.49
2016,12,1,11,15,929.5,69.5,3.25,12.0,545.5,751.86,609.53
2016,12,1,11,30,934.0,70.0,3.3,12.0,556.0,796.43,642.32
2016,12,1,11,45,935.0,70.0,3.4,12.5,558.0,835.15,669.71
2016,12,1,12,0,936.0,70.0,3.5,13.0,560.0,870.96,694.87
2016,12,1,12,15,934.0,70.0,3.5,13.0,555.0,901.12,716.6
2016,12,1,12,30,932.0,70.0,3.5,13.0,550.0,927.91,735.98
2016,12,1,12,45,925.5,70.0,3.55,13.0,536.5,947.15,750.39
2016,12,1,13,0,919.0,70.0,3.6,13.0,523.0,962.68,762.39
2016,12,1,13,15,910.5,69.0,3.55,12.5,502.5,971.28,770.34
2016,12,1,13,30,902.0,68.0,3.5,12.0,482.0,976.1,775.84
2016,12,1,13,45,890.5,66.0,3.45,12.0,454.5,972.89,774.33
2016,12,1,14,0,879.0,64.0,3.4,12.0,427.0,965.99,770.33
2016,12,1,14,15,859.5,61.5,3.35,11.5,393.0,946.95,759.02
2016,12,1,14,30,840.0,59.0,3.3,11.0,359.0,935.43,753.08
2016,12,1,14,45,811.5,56.0,3.25,11.0,320.0,899.97,727.84
2016,12,1,15,0,783.0,53.0,3.2,11.0,281.0,861.63,699.88
2016,12,1,15,15,739.5,49.5,2.8,10.0,238.5,805.83,657.79
2016,12,1,15,30,696.0,46.0,2.4,9.0,196.0,748.23,612.27
2016,12,1,15,45,626.0,40.0,2.0,8.5,152.0,662.23,541.26
2016,12,1,16,0,556.0,34.0,1.6,8.0,108.0,576.78,466.68
2016,12,1,16,15,427.0,25.5,1.5,7.0,69.0,440.87,338.91
2016,12,1,16,30,298.0,17.0,1.4,6.0,30.0,290.19,0.0
2016,12,1,16,45,149.0,8.5,1.3,5.5,15.0,123.86,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,231.0,12.0,1.5,0.5,30.0,9.44,0.0
2016,12,2,7,30,462.0,24.0,1.7,1.0,60.0,22.17,11.98
2016,12,2,7,45,561.0,30.0,1.95,2.0,103.0,27.91,19.55
2016,12,2,8,0,660.0,36.0,2.2,3.0,146.0,33.84,25.46
2016,12,2,8,15,715.0,40.5,2.3,3.5,190.0,68.71,36.06
2016,12,2,8,30,770.0,45.0,2.4,4.0,234.0,125.63,71.19
2016,12,2,8,45,806.0,47.5,2.55,5.0,275.5,185.57,119.98
2016,12,2,9,0,842.0,50.0,2.7,6.0,317.0,247.39,175.41
2016,12,2,9,15,865.0,52.5,2.9,6.5,354.5,308.95,233.22
2016,12,2,9,30,888.0,55.0,3.1,7.0,392.0,372.25,292.37
2016,12,2,9,45,900.0,58.0,3.3,8.0,423.0,433.04,347.92
2016,12,2,10,0,912.0,61.0,3.5,9.0,454.0,493.81,401.7
2016,12,2,10,15,922.5,62.0,3.55,9.0,479.0,551.4,452.47
2016,12,2,10,30,933.0,63.0,3.6,9.0,504.0,608.2,501.19
2016,12,2,10,45,939.0,64.0,3.7,9.5,521.5,661.17,544.81
2016,12,2,11,0,945.0,65.0,3.8,10.0,539.0,712.41,585.9
2016,12,2,11,15,948.0,65.5,3.8,10.0,549.0,759.0,621.93
2016,12,2,11,30,951.0,66.0,3.8,10.0,559.0,803.14,654.62
2016,12,2,11,45,951.5,66.5,3.85,10.5,561.0,842.68,682.68
2016,12,2,12,0,952.0,67.0,3.9,11.0,563.0,879.23,708.39
2016,12,2,12,15,949.5,66.5,3.9,11.0,557.5,908.84,729.97
2016,12,2,12,30,947.0,66.0,3.9,11.0,552.0,934.98,749.13
2016,12,2,12,45,939.5,66.0,3.9,11.5,538.0,953.66,761.59
2016,12,2,13,0,932.0,66.0,3.9,12.0,524.0,968.54,771.47
2016,12,2,13,15,923.0,65.0,3.9,12.0,503.0,976.87,778.23
2016,12,2,13,30,914.0,64.0,3.9,12.0,482.0,981.36,782.45
2016,12,2,13,45,898.5,63.0,3.9,12.0,454.0,975.75,779.58
2016,12,2,14,0,883.0,62.0,3.9,12.0,426.0,966.42,774.18
2016,12,2,14,15,862.5,60.0,3.8,11.5,392.0,947.18,762.36
2016,12,2,14,30,842.0,58.0,3.7,11.0,358.0,935.53,755.96
2016,12,2,14,45,810.0,55.5,3.65,11.0,318.5,897.47,728.66
2016,12,2,15,0,778.0,53.0,3.6,11.0,279.0,856.6,698.62
2016,12,2,15,15,733.5,49.0,3.1,10.0,236.5,799.35,654.85
2016,12,2,15,30,689.0,45.0,2.6,9.0,194.0,740.46,607.7
2016,12,2,15,45,614.0,40.0,2.1,8.0,150.0,651.38,534.57
2016,12,2,16,0,539.0,35.0,1.6,7.0,106.0,562.56,457.47
2016,12,2,16,15,407.0,26.0,1.5,6.0,67.5,424.04,327.18
2016,12,2,16,30,275.0,17.0,1.4,5.0,29.0,280.29,0.0
2016,12,2,16,45,137.5,8.5,1.35,4.5,14.5,114.89,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,207.5,11.5,0.95,4.5,27.5,9.05,0.0
2016,12,3,7,30,415.0,23.0,0.9,5.0,55.0,21.1,10.48
2016,12,3,7,45,515.0,30.0,0.9,6.0,96.0,27.68,18.97
2016,12,3,8,0,615.0,37.0,0.9,7.0,137.0,34.39,25.54
2016,12,3,8,15,672.0,41.5,1.05,7.5,180.0,66.51,35.16
2016,12,3,8,30,729.0,46.0,1.2,8.0,223.0,120.9,67.87
2016,12,3,8,45,765.0,49.5,1.4,9.0,264.0,177.68,113.0
2016,12,3,9,0,801.0,53.0,1.6,10.0,305.0,238.44,166.24
2016,12,3,9,15,825.5,55.0,1.75,11.0,341.5,298.49,220.83
2016,12,3,9,30,850.0,57.0,1.9,12.0,378.0,359.52,275.9
2016,12,3,9,45,863.0,60.0,2.1,13.0,408.5,418.55,328.44
2016,12,3,10,0,876.0,63.0,2.3,14.0,439.0,477.73,379.44
2016,12,3,10,15,887.5,64.5,2.4,14.5,463.5,534.46,427.35
2016,12,3,10,30,899.0,66.0,2.5,15.0,488.0,590.6,473.31
2016,12,3,10,45,907.0,66.5,2.6,15.5,506.0,642.65,514.83
2016,12,3,11,0,915.0,67.0,2.7,16.0,524.0,693.22,554.13
2016,12,3,11,15,919.5,67.5,2.75,16.0,534.0,739.6,589.27
2016,12,3,11,30,924.0,68.0,2.8,16.0,544.0,783.76,621.15
2016,12,3,11,45,925.0,68.0,2.9,16.5,546.5,822.14,647.79
2016,12,3,12,0,926.0,68.0,3.0,17.0,549.0,857.65,672.28
2016,12,3,12,15,924.0,67.5,3.1,17.0,543.5,886.93,693.62
2016,12,3,12,30,922.0,67.0,3.2,17.0,538.0,912.88,712.73
2016,12,3,12,45,914.0,67.5,3.3,17.0,525.0,931.24,726.65
2016,12,3,13,0,906.0,68.0,3.4,17.0,512.0,945.9,738.2
2016,12,3,13,15,897.0,67.0,3.4,17.0,491.5,953.92,744.56
2016,12,3,13,30,888.0,66.0,3.4,17.0,471.0,958.21,748.52
2016,12,3,13,45,875.5,64.0,3.4,17.0,444.0,954.03,746.69
2016,12,3,14,0,863.0,62.0,3.4,17.0,417.0,946.21,742.43
2016,12,3,14,15,844.0,60.0,3.2,16.5,384.0,928.51,731.14
2016,12,3,14,30,825.0,58.0,3.0,16.0,351.0,918.47,725.16
2016,12,3,14,45,798.5,55.0,2.8,15.5,313.0,885.27,702.15
2016,12,3,15,0,772.0,52.0,2.6,15.0,275.0,849.23,676.48
2016,12,3,15,15,729.5,48.0,2.2,14.0,233.0,794.09,635.27
2016,12,3,15,30,687.0,44.0,1.8,13.0,191.0,737.31,590.8
2016,12,3,15,45,618.5,38.5,1.45,12.0,148.5,653.83,524.08
2016,12,3,16,0,550.0,33.0,1.1,11.0,106.0,570.86,453.57
2016,12,3,16,15,422.0,25.0,1.1,10.0,67.5,436.64,329.45
2016,12,3,16,30,294.0,17.0,1.1,9.0,29.0,286.73,0.0
2016,12,3,16,45,147.0,8.5,1.15,8.5,14.5,122.44,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,7,15,175.5,12.0,0.3,7.5,25.0,9.44,0.0
2016,12,4,7,30,351.0,24.0,0.3,8.0,50.0,20.04,9.05
2016,12,4,7,45,457.5,32.0,0.35,8.5,90.0,26.84,18.0
2016,12,4,8,0,564.0,40.0,0.4,9.0,130.0,36.67,27.37
2016,12,4,8,15,625.5,45.0,0.5,9.5,172.5,66.42,36.4
2016,12,4,8,30,687.0,50.0,0.6,10.0,215.0,118.79,67.38
2016,12,4,8,45,727.0,53.5,0.7,10.5,255.5,173.67,110.3
2016,12,4,9,0,767.0,57.0,0.8,11.0,296.0,233.06,161.59
2016,12,4,9,15,793.5,60.0,1.0,11.5,333.0,292.33,215.09
2016,12,4,9,30,820.0,63.0,1.2,12.0,370.0,353.94,270.44
2016,12,4,9,45,805.0,73.5,1.4,13.0,396.0,408.17,318.99
2016,12,4,10,0,790.0,84.0,1.6,14.0,422.0,459.59,363.51
2016,12,4,10,15,804.0,86.0,1.75,14.5,446.5,514.83,409.8
2016,12,4,10,30,818.0,88.0,1.9,15.0,471.0,569.95,454.63
2016,12,4,10,45,828.0,89.0,2.1,15.5,489.0,621.18,495.63
2016,12,4,11,0,838.0,90.0,2.3,16.0,507.0,671.32,534.86
2016,12,4,11,15,842.5,91.0,2.4,16.0,517.0,716.23,569.88
2016,12,4,11,30,847.0,92.0,2.5,16.0,527.0,759.1,601.65
2016,12,4,11,45,781.0,103.5,2.6,16.5,506.0,755.35,597.88
2016,12,4,12,0,715.0,115.0,2.7,17.0,485.0,750.11,593.54
2016,12,4,12,15,778.5,103.0,2.7,16.5,502.5,812.03,639.7
2016,12,4,12,30,842.0,91.0,2.7,16.0,520.0,880.2,689.35
2016,12,4,12,45,618.0,140.5,2.7,16.0,451.0,762.62,604.67
2016,12,4,13,0,394.0,190.0,2.7,16.0,382.0,596.44,479.88
2016,12,4,13,15,438.5,172.0,2.7,16.0,378.0,651.05,523.67
2016,12,4,13,30,483.0,154.0,2.7,16.0,374.0,682.87,549.26
2016,12,4,13,45,502.5,140.0,2.7,16.0,357.0,693.28,557.95
2016,12,4,14,0,522.0,126.0,2.7,16.0,340.0,701.22,564.73
2016,12,4,14,15,470.5,123.0,2.45,15.5,304.0,651.32,527.87
2016,12,4,14,30,419.0,120.0,2.2,15.0,268.0,599.54,489.41
2016,12,4,14,45,366.0,117.5,1.95,14.5,236.5,545.68,447.83
2016,12,4,15,0,313.0,115.0,1.7,14.0,205.0,471.55,389.89
2016,12,4,15,15,279.0,100.5,1.5,13.0,171.5,420.37,349.81
2016,12,4,15,30,245.0,86.0,1.3,12.0,138.0,369.41,308.24
2016,12,4,15,45,196.0,69.5,1.15,11.5,105.0,301.84,250.97
2016,12,4,16,0,147.0,53.0,1.0,11.0,72.0,235.9,193.15
2016,12,4,16,15,73.5,35.0,1.0,10.5,44.5,130.03,97.83
2016,12,4,16,30,0.0,17.0,1.0,10.0,17.0,15.34,0.0
2016,12,4,16,45,0.0,8.5,1.0,9.5,8.5,6.69,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,15,64.5,13.5,1.4,7.0,18.0,10.62,0.0
2016,12,5,7,30,129.0,27.0,1.6,7.0,36.0,20.34,8.66
2016,12,5,7,45,184.0,43.0,1.8,7.5,66.0,32.08,22.52
2016,12,5,8,0,239.0,59.0,2.0,8.0,96.0,43.62,33.59
2016,12,5,8,15,274.0,73.5,2.0,8.0,129.0,66.81,45.82
2016,12,5,8,30,309.0,88.0,2.0,8.0,162.0,103.0,70.75
2016,12,5,8,45,340.5,100.0,2.0,8.5,194.5,141.26,101.37
2016,12,5,9,0,372.0,112.0,2.0,9.0,227.0,183.47,137.54
2016,12,5,9,15,395.5,120.0,2.0,9.5,255.5,223.92,173.47
2016,12,5,9,30,419.0,128.0,2.0,10.0,284.0,266.92,211.57
2016,12,5,9,45,387.0,146.0,2.05,10.5,299.5,298.61,240.75
2016,12,5,10,0,355.0,164.0,2.1,11.0,315.0,317.59,258.46
2016,12,5,10,15,615.5,119.0,2.1,11.0,398.5,449.53,366.1
2016,12,5,10,30,876.0,74.0,2.1,11.0,482.0,586.89,476.07
2016,12,5,10,45,888.5,73.5,2.15,11.5,500.5,635.94,514.96
2016,12,5,11,0,901.0,73.0,2.2,12.0,519.0,687.72,555.34
2016,12,5,11,15,905.5,73.5,2.2,12.5,529.0,733.69,589.44
2016,12,5,11,30,910.0,74.0,2.2,13.0,539.0,777.48,619.68
2016,12,5,11,45,912.5,73.5,2.25,13.5,542.0,816.15,646.3
2016,12,5,12,0,915.0,73.0,2.3,14.0,545.0,852.09,670.81
2016,12,5,12,15,912.5,72.5,2.35,14.0,540.0,880.85,691.45
2016,12,5,12,30,910.0,72.0,2.4,14.0,535.0,906.3,709.88
2016,12,5,12,45,898.0,73.5,2.45,14.0,521.0,922.27,721.8
2016,12,5,13,0,886.0,75.0,2.5,14.0,507.0,934.45,731.31
2016,12,5,13,15,876.5,74.0,2.45,14.0,486.5,952.96,744.49
2016,12,5,13,30,867.0,73.0,2.4,14.0,466.0,957.02,747.62
2016,12,5,13,45,851.0,71.5,2.4,14.0,439.0,950.37,744.05
2016,12,5,14,0,835.0,70.0,2.4,14.0,412.0,939.95,738.03
2016,12,5,14,15,814.0,68.0,2.3,13.5,379.0,920.36,725.9
2016,12,5,14,30,793.0,66.0,2.2,13.0,346.0,897.33,711.19
2016,12,5,14,45,758.5,63.0,2.1,13.0,307.5,856.63,682.15
2016,12,5,15,0,724.0,60.0,2.0,13.0,269.0,813.16,650.45
2016,12,5,15,15,677.5,55.5,1.7,12.0,227.5,754.05,606.51
2016,12,5,15,30,631.0,51.0,1.4,11.0,186.0,703.33,566.73
2016,12,5,15,45,552.0,44.5,1.1,10.5,143.5,611.04,492.24
2016,12,5,16,0,473.0,38.0,0.8,10.0,101.0,520.42,415.43
2016,12,5,16,15,340.5,28.0,0.75,9.5,64.0,383.51,289.79
2016,12,5,16,30,208.0,18.0,0.7,9.0,27.0,226.17,0.0
2016,12,5,16,45,104.0,9.0,0.7,8.5,13.5,89.11,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,121.5,12.0,1.4,2.5,20.5,9.44,0.0
2016,12,6,7,30,243.0,24.0,1.7,3.0,41.0,19.77,7.79
2016,12,6,7,45,323.0,36.0,2.05,4.0,76.0,29.57,20.56
2016,12,6,8,0,403.0,48.0,2.4,5.0,111.0,39.27,30.03
2016,12,6,8,15,459.5,56.0,2.55,5.5,148.0,63.7,39.4
2016,12,6,8,30,516.0,64.0,2.7,6.0,185.0,108.22,67.04
2016,12,6,8,45,553.5,70.0,2.9,6.5,221.5,154.95,104.33
2016,12,6,9,0,591.0,76.0,3.1,7.0,258.0,206.1,149.34
2016,12,6,9,15,615.0,81.0,3.2,7.5,290.0,256.73,196.02
2016,12,6,9,30,639.0,86.0,3.3,8.0,322.0,309.7,244.77
2016,12,6,9,45,761.5,74.5,3.4,8.5,379.0,388.87,313.03
2016,12,6,10,0,884.0,63.0,3.5,9.0,436.0,476.91,388.1
2016,12,6,10,15,896.5,64.5,3.5,9.5,461.5,534.56,438.02
2016,12,6,10,30,909.0,66.0,3.5,10.0,487.0,591.73,486.05
2016,12,6,10,45,918.0,66.5,3.55,10.5,505.5,644.92,529.68
2016,12,6,11,0,927.0,67.0,3.6,11.0,524.0,696.73,571.01
2016,12,6,11,15,931.5,67.5,3.65,11.0,534.5,743.75,607.97
2016,12,6,11,30,936.0,68.0,3.7,11.0,545.0,788.53,641.31
2016,12,6,11,45,937.5,68.0,3.75,11.0,548.0,827.92,670.46
2016,12,6,12,0,939.0,68.0,3.8,11.0,551.0,864.46,697.45
2016,12,6,12,15,937.5,68.0,3.8,11.0,546.0,895.42,720.06
2016,12,6,12,30,936.0,68.0,3.8,11.0,541.0,923.08,740.33
2016,12,6,12,45,924.5,69.5,3.8,11.0,527.5,940.18,753.03
2016,12,6,13,0,913.0,71.0,3.8,11.0,514.0,953.44,763.18
2016,12,6,13,15,903.5,69.5,3.8,11.0,493.5,960.81,769.26
2016,12,6,13,30,894.0,68.0,3.8,11.0,473.0,964.39,772.81
2016,12,6,13,45,880.5,66.5,3.8,11.0,445.5,960.38,771.03
2016,12,6,14,0,867.0,65.0,3.8,11.0,418.0,963.9,774.88
2016,12,6,14,15,846.5,62.5,3.7,10.5,385.0,944.29,762.57
2016,12,6,14,30,826.0,60.0,3.6,10.0,352.0,921.18,747.66
2016,12,6,14,45,796.5,57.0,3.5,10.0,313.5,885.37,721.58
2016,12,6,15,0,767.0,54.0,3.4,10.0,275.0,846.71,692.69
2016,12,6,15,15,722.0,50.0,3.0,9.0,232.5,789.5,649.2
2016,12,6,15,30,677.0,46.0,2.6,8.0,190.0,730.59,602.33
2016,12,6,15,45,603.5,40.5,2.25,7.5,147.5,642.73,529.66
2016,12,6,16,0,530.0,35.0,1.9,7.0,105.0,555.15,453.21
2016,12,6,16,15,399.5,26.0,1.7,6.5,67.0,418.25,322.14
2016,12,6,16,30,269.0,17.0,1.5,6.0,29.0,275.8,0.0
2016,12,6,16,45,134.5,8.5,1.35,5.5,14.5,112.87,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,180.5,11.0,0.45,1.0,23.0,8.65,0.0
2016,12,7,7,30,361.0,22.0,0.4,1.0,46.0,20.09,7.34
2016,12,7,7,45,471.0,29.0,0.4,1.5,85.5,26.6,18.15
2016,12,7,8,0,581.0,36.0,0.4,2.0,125.0,33.3,25.01
2016,12,7,8,15,640.5,41.0,0.5,2.5,166.5,60.49,33.33
2016,12,7,8,30,700.0,46.0,0.6,3.0,208.0,113.15,64.19
2016,12,7,8,45,527.0,77.0,0.75,3.5,212.0,155.49,106.6
2016,12,7,9,0,354.0,108.0,0.9,4.0,216.0,174.86,132.71
2016,12,7,9,15,361.5,121.0,1.05,4.0,242.5,213.64,168.46
2016,12,7,9,30,369.0,134.0,1.2,4.0,269.0,253.33,204.89
2016,12,7,9,45,306.5,155.5,1.35,4.5,274.5,265.55,218.58
2016,12,7,10,0,244.0,177.0,1.5,5.0,280.0,277.83,230.94
2016,12,7,10,15,122.0,154.5,1.6,5.5,206.0,202.06,168.69
2016,12,7,10,30,0.0,132.0,1.7,6.0,132.0,104.5,85.08
2016,12,7,10,45,11.0,160.0,1.85,6.5,165.5,135.87,111.98
2016,12,7,11,0,22.0,188.0,2.0,7.0,199.0,169.58,140.39
2016,12,7,11,15,214.5,192.5,1.95,7.0,301.5,353.56,296.68
2016,12,7,11,30,407.0,197.0,1.9,7.0,404.0,531.33,440.73
2016,12,7,11,45,450.5,188.0,1.85,7.5,418.5,577.73,475.85
2016,12,7,12,0,494.0,179.0,1.8,8.0,433.0,625.26,512.25
2016,12,7,12,15,375.0,201.0,1.6,7.5,392.5,548.79,451.43
2016,12,7,12,30,256.0,223.0,1.4,7.0,352.0,485.05,399.72
2016,12,7,12,45,367.5,196.0,1.25,7.0,376.5,565.47,465.37
2016,12,7,13,0,479.0,169.0,1.1,7.0,401.0,671.98,546.71
2016,12,7,13,15,328.0,184.5,1.25,7.0,340.5,537.72,442.97
2016,12,7,13,30,177.0,200.0,1.4,7.0,280.0,400.29,333.59
2016,12,7,13,45,124.5,186.0,1.55,7.0,241.0,338.21,283.89
2016,12,7,14,0,72.0,172.0,1.7,7.0,202.0,253.3,213.41
2016,12,7,14,15,36.0,143.5,1.8,7.0,158.5,184.77,155.32
2016,12,7,14,30,0.0,115.0,1.9,7.0,115.0,101.41,82.83
2016,12,7,14,45,0.0,102.5,2.0,7.0,102.5,90.53,73.67
2016,12,7,15,0,0.0,90.0,2.1,7.0,90.0,79.7,64.31
2016,12,7,15,15,0.0,76.5,1.9,6.5,76.5,67.63,53.84
2016,12,7,15,30,0.0,63.0,1.7,6.0,63.0,55.47,43.12
2016,12,7,15,45,0.0,48.5,1.5,6.0,48.5,41.72,30.78
2016,12,7,16,0,0.0,34.0,1.3,6.0,34.0,27.39,17.89
2016,12,7,16,15,0.0,21.5,1.25,5.5,21.5,16.41,7.51
2016,12,7,16,30,0.0,9.0,1.2,5.0,9.0,6.83,0.0
2016,12,7,16,45,0.0,4.5,1.2,5.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,3.75,9.0,5.5,4.33,0.0
2016,12,8,7,30,0.0,11.0,3.8,9.0,11.0,8.36,0.0
2016,12,8,7,45,0.0,21.5,3.9,9.5,21.5,16.39,8.49
2016,12,8,8,0,0.0,32.0,4.0,10.0,32.0,24.44,16.14
2016,12,8,8,15,0.0,43.5,4.0,10.0,43.5,33.24,23.09
2016,12,8,8,30,0.0,55.0,4.0,10.0,55.0,41.95,30.82
2016,12,8,8,45,0.0,66.0,4.0,10.5,66.0,50.43,38.2
2016,12,8,9,0,0.0,77.0,4.0,11.0,77.0,59.03,45.57
2016,12,8,9,15,0.0,87.0,4.0,11.0,87.0,66.99,52.38
2016,12,8,9,30,0.0,97.0,4.0,11.0,97.0,75.05,59.22
2016,12,8,9,45,0.0,87.5,4.0,11.5,87.5,67.54,52.57
2016,12,8,10,0,0.0,78.0,4.0,12.0,78.0,59.93,45.88
2016,12,8,10,15,0.0,88.5,3.95,12.0,88.5,68.32,52.96
2016,12,8,10,30,0.0,99.0,3.9,12.0,99.0,76.88,60.14
2016,12,8,10,45,1.0,128.5,3.9,12.5,129.0,102.33,81.44
2016,12,8,11,0,2.0,158.0,3.9,13.0,159.0,129.13,103.63
2016,12,8,11,15,129.0,191.0,3.85,13.0,256.5,276.56,228.27
2016,12,8,11,30,256.0,224.0,3.8,13.0,354.0,431.04,354.68
2016,12,8,11,45,254.5,225.5,3.75,13.5,355.5,446.42,365.91
2016,12,8,12,0,253.0,227.0,3.7,14.0,357.0,460.98,376.93
2016,12,8,12,15,158.0,222.5,3.6,14.0,303.5,368.83,302.07
2016,12,8,12,30,63.0,218.0,3.5,14.0,250.0,269.08,219.53
2016,12,8,12,45,142.5,216.5,3.45,14.0,286.0,364.96,299.85
2016,12,8,13,0,222.0,215.0,3.4,14.0,322.0,444.86,365.75
2016,12,8,13,15,118.0,190.0,3.3,14.0,247.0,323.6,266.24
2016,12,8,13,30,14.0,165.0,3.2,14.0,172.0,158.79,128.41
2016,12,8,13,45,7.0,131.0,3.15,14.0,134.5,117.89,94.52
2016,12,8,14,0,0.0,97.0,3.1,14.0,97.0,78.1,60.89
2016,12,8,14,15,0.0,89.5,2.95,14.0,89.5,71.83,55.72
2016,12,8,14,30,0.0,82.0,2.8,14.0,82.0,65.6,50.53
2016,12,8,14,45,0.0,73.0,2.65,14.0,73.0,57.91,44.05
2016,12,8,15,0,0.0,64.0,2.5,14.0,64.0,50.23,37.51
2016,12,8,15,15,0.0,54.0,2.25,13.5,54.0,41.52,30.09
2016,12,8,15,30,0.0,44.0,2.0,13.0,44.0,33.65,23.28
2016,12,8,15,45,0.0,34.0,1.8,12.5,34.0,25.96,16.54
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,18.29,9.75
2016,12,8,16,15,0.0,15.0,1.55,12.0,15.0,11.41,3.29
2016,12,8,16,30,0.0,6.0,1.5,12.0,6.0,4.54,0.0
2016,12,8,16,45,0.0,3.0,1.45,12.0,3.0,2.36,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,15,60.0,11.0,0.85,10.5,14.5,8.65,0.0
2016,12,9,7,30,120.0,22.0,0.8,11.0,29.0,16.66,3.03
2016,12,9,7,45,174.5,36.5,0.75,11.5,57.0,27.4,17.79
2016,12,9,8,0,229.0,51.0,0.7,12.0,85.0,37.99,27.97
2016,12,9,8,15,256.0,66.0,0.9,12.5,115.5,58.58,39.21
2016,12,9,8,30,283.0,81.0,1.1,13.0,146.0,92.79,62.04
2016,12,9,8,45,303.0,95.0,1.3,13.5,176.0,128.77,90.47
2016,12,9,9,0,323.0,109.0,1.5,14.0,206.0,163.3,119.77
2016,12,9,9,15,331.0,122.5,1.55,14.0,232.5,199.54,152.02
2016,12,9,9,30,339.0,136.0,1.6,14.0,259.0,236.82,185.13
2016,12,9,9,45,197.5,154.5,1.7,14.5,227.5,213.19,170.08
2016,12,9,10,0,56.0,173.0,1.8,15.0,196.0,171.68,137.85
2016,12,9,10,15,61.5,184.5,1.8,15.5,211.5,189.85,152.74
2016,12,9,10,30,67.0,196.0,1.8,16.0,227.0,208.9,168.05
2016,12,9,10,45,43.5,190.5,1.85,16.5,211.0,194.27,155.68
2016,12,9,11,0,20.0,185.0,1.9,17.0,195.0,165.56,131.76
2016,12,9,11,15,174.0,198.0,1.9,17.0,286.0,315.21,255.04
2016,12,9,11,30,328.0,211.0,1.9,17.0,377.0,470.19,377.51
2016,12,9,11,45,396.0,198.0,1.95,17.5,399.5,526.5,420.62
2016,12,9,12,0,464.0,185.0,2.0,18.0,422.0,605.5,480.15
2016,12,9,12,15,665.0,127.5,1.85,18.0,463.5,743.43,582.6
2016,12,9,12,30,866.0,70.0,1.7,18.0,505.0,860.6,662.47
2016,12,9,12,45,637.0,127.0,1.6,18.0,442.5,761.55,591.34
2016,12,9,13,0,408.0,184.0,1.5,18.0,380.0,621.83,488.69
2016,12,9,13,15,418.0,173.5,1.3,17.5,368.0,631.13,497.39
2016,12,9,13,30,428.0,163.0,1.1,17.0,356.0,638.56,503.18
2016,12,9,13,45,477.0,143.0,0.9,17.0,346.5,670.36,526.27
2016,12,9,14,0,526.0,123.0,0.7,17.0,337.0,699.64,545.13
2016,12,9,14,15,517.0,113.5,0.6,16.5,310.0,683.18,533.57
2016,12,9,14,30,508.0,104.0,0.5,16.0,283.0,664.35,520.74
2016,12,9,14,45,494.5,93.5,0.45,16.0,251.5,637.53,501.63
