Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,15,0,481.0,83.0,0.4,16.0,220.0,616.43,486.23
2016,12,9,15,15,555.0,63.0,0.4,15.5,198.5,657.09,516.11
2016,12,9,15,30,629.0,43.0,0.4,15.0,177.0,682.47,532.47
2016,12,9,15,45,562.0,37.5,0.4,15.0,137.0,602.14,470.34
2016,12,9,16,0,495.0,32.0,0.4,15.0,97.0,522.54,405.94
2016,12,9,16,15,374.0,24.0,0.45,14.5,62.0,396.38,292.71
2016,12,9,16,30,253.0,16.0,0.5,14.0,27.0,262.5,0.0
2016,12,9,16,45,126.5,8.0,0.55,14.0,13.5,106.41,0.0
2016,12,9,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,7,15,144.5,10.0,1.4,11.5,18.5,7.87,0.0
2016,12,10,7,30,289.0,20.0,1.6,12.0,37.0,16.6,1.92
2016,12,10,7,45,406.0,27.5,1.85,12.5,74.0,22.98,13.82
2016,12,10,8,0,523.0,35.0,2.1,13.0,111.0,32.07,22.58
2016,12,10,8,15,587.0,40.5,2.35,13.0,151.5,54.76,29.69
2016,12,10,8,30,651.0,46.0,2.6,13.0,192.0,104.63,57.22
2016,12,10,8,45,338.0,79.5,2.85,13.5,156.5,121.46,82.9
2016,12,10,9,0,25.0,113.0,3.1,14.0,121.0,94.35,73.96
2016,12,10,9,15,28.5,127.0,3.25,14.0,136.5,109.72,87.03
2016,12,10,9,30,32.0,141.0,3.4,14.0,152.0,125.81,100.64
2016,12,10,9,45,52.0,158.0,3.6,14.5,179.0,151.82,122.05
2016,12,10,10,0,72.0,175.0,3.8,15.0,206.0,180.66,145.85
2016,12,10,10,15,201.0,180.0,3.85,15.0,270.5,265.21,215.79
2016,12,10,10,30,330.0,185.0,3.9,15.0,335.0,366.26,298.81
2016,12,10,10,45,275.5,200.5,4.0,15.5,329.0,369.29,300.97
2016,12,10,11,0,221.0,216.0,4.1,16.0,323.0,353.33,287.77
2016,12,10,11,15,252.0,217.0,4.05,16.0,342.0,404.42,329.28
2016,12,10,11,30,283.0,218.0,4.0,16.0,361.0,443.84,361.18
2016,12,10,11,45,150.5,204.0,3.95,16.0,280.0,323.5,263.62
2016,12,10,12,0,18.0,190.0,3.9,16.0,199.0,175.49,140.6
2016,12,10,12,15,23.5,194.5,3.85,16.0,206.5,186.56,150.16
2016,12,10,12,30,29.0,199.0,3.8,16.0,214.0,216.85,175.09
2016,12,10,12,45,29.0,194.0,3.8,16.0,208.5,214.77,173.52
2016,12,10,13,0,29.0,189.0,3.8,16.0,203.0,212.76,172.1
2016,12,10,13,15,48.5,190.5,3.75,16.0,213.0,237.46,193.24
2016,12,10,13,30,68.0,192.0,3.7,16.0,223.0,263.63,215.48
2016,12,10,13,45,39.5,169.5,3.7,16.0,187.5,212.14,172.78
2016,12,10,14,0,11.0,147.0,3.7,16.0,152.0,142.13,114.25
2016,12,10,14,15,5.5,76.0,3.55,15.5,78.5,64.26,49.25
2016,12,10,14,30,0.0,5.0,3.4,15.0,5.0,3.8,0.0
2016,12,10,14,45,0.0,4.5,3.3,15.0,4.5,3.41,0.0
2016,12,10,15,0,0.0,4.0,3.2,15.0,4.0,3.03,0.0
2016,12,10,15,15,0.0,3.0,3.0,14.5,3.0,2.27,0.0
2016,12,10,15,30,0.0,2.0,2.8,14.0,2.0,1.51,0.0
2016,12,10,15,45,0.0,1.5,2.65,14.0,1.5,1.13,0.0
2016,12,10,16,0,0.0,1.0,2.5,14.0,1.0,0.75,0.0
2016,12,10,16,15,0.0,0.5,2.35,13.5,0.5,0.38,0.0
2016,12,10,16,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,7,15,169.5,9.5,0.55,6.5,19.0,7.47,0.0
2016,12,11,7,30,339.0,19.0,0.6,7.0,38.0,17.32,1.2
2016,12,11,7,45,455.0,26.5,0.7,7.5,77.0,24.32,15.28
2016,12,11,8,0,571.0,34.0,0.8,8.0,116.0,31.49,22.59
2016,12,11,8,15,635.0,39.0,0.85,8.5,158.0,53.95,29.27
2016,12,11,8,30,699.0,44.0,0.9,9.0,200.0,106.16,57.6
2016,12,11,8,45,744.0,46.0,1.0,9.5,240.5,160.45,98.69
2016,12,11,9,0,789.0,48.0,1.1,10.0,281.0,220.77,150.46
2016,12,11,9,15,814.5,50.5,1.15,10.5,317.5,279.37,203.7
2016,12,11,9,30,840.0,53.0,1.2,11.0,354.0,340.1,258.74
2016,12,11,9,45,853.5,56.0,1.3,12.0,385.0,398.52,310.69
2016,12,11,10,0,867.0,59.0,1.4,13.0,416.0,457.22,361.17
2016,12,11,10,15,879.0,60.5,1.4,13.0,441.0,513.59,409.12
2016,12,11,10,30,891.0,62.0,1.4,13.0,466.0,569.52,455.18
2016,12,11,10,45,897.5,63.0,1.45,13.5,484.0,620.86,495.85
2016,12,11,11,0,904.0,64.0,1.5,14.0,502.0,670.69,534.19
2016,12,11,11,15,908.5,64.5,1.6,14.0,513.0,716.82,569.87
2016,12,11,11,30,913.0,65.0,1.7,14.0,524.0,760.81,601.8
2016,12,11,11,45,914.0,65.5,1.85,14.5,527.0,799.76,629.31
2016,12,11,12,0,915.0,66.0,2.0,15.0,530.0,835.94,654.77
2016,12,11,12,15,913.0,65.5,2.0,15.0,525.5,865.41,675.27
2016,12,11,12,30,911.0,65.0,2.0,15.0,521.0,891.63,693.57
2016,12,11,12,45,615.5,132.5,2.0,15.5,437.5,746.52,589.42
2016,12,11,13,0,320.0,200.0,2.0,16.0,354.0,537.67,430.99
2016,12,11,13,15,599.5,132.0,2.0,15.5,406.0,762.27,605.41
2016,12,11,13,30,879.0,64.0,2.0,15.0,458.0,940.94,731.76
2016,12,11,13,45,484.0,119.0,2.0,15.0,334.0,646.14,518.85
2016,12,11,14,0,89.0,174.0,2.0,15.0,210.0,272.83,222.77
2016,12,11,14,15,61.0,155.5,2.0,14.5,179.5,226.3,186.2
2016,12,11,14,30,33.0,137.0,2.0,14.0,149.0,179.27,147.09
2016,12,11,14,45,29.5,123.0,2.05,14.0,132.5,162.61,133.45
2016,12,11,15,0,26.0,109.0,2.1,14.0,116.0,146.01,119.57
2016,12,11,15,15,20.5,93.5,1.8,13.0,98.5,110.19,89.49
2016,12,11,15,30,15.0,78.0,1.5,12.0,81.0,90.86,72.9
2016,12,11,15,45,7.5,61.5,1.25,11.5,63.0,68.09,52.82
2016,12,11,16,0,0.0,45.0,1.0,11.0,45.0,44.91,32.22
2016,12,11,16,15,0.0,28.5,0.95,10.5,28.5,26.88,15.65
2016,12,11,16,30,0.0,12.0,0.9,10.0,12.0,9.14,0.0
2016,12,11,16,45,0.0,6.0,0.9,9.5,6.0,4.72,0.0
2016,12,11,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,7,15,50.0,9.5,0.5,7.0,12.5,7.47,0.0
2016,12,12,7,30,100.0,19.0,0.5,7.0,25.0,14.41,0.0
2016,12,12,7,45,149.5,34.0,0.5,7.5,51.0,25.5,16.2
2016,12,12,8,0,199.0,49.0,0.5,8.0,77.0,36.4,26.96
2016,12,12,8,15,221.5,65.0,0.65,8.5,106.0,54.7,37.85
2016,12,12,8,30,244.0,81.0,0.8,9.0,135.0,85.72,58.76
2016,12,12,8,45,255.0,96.5,0.95,9.5,162.5,117.8,84.58
2016,12,12,9,0,266.0,112.0,1.1,10.0,190.0,151.57,113.71
2016,12,12,9,15,272.5,126.5,1.05,10.5,215.0,184.91,143.19
2016,12,12,9,30,279.0,141.0,1.0,11.0,240.0,219.22,173.32
2016,12,12,9,45,171.0,156.5,1.0,11.5,219.0,203.51,163.72
2016,12,12,10,0,63.0,172.0,1.0,12.0,198.0,173.7,140.64
2016,12,12,10,15,73.5,184.5,0.95,12.5,216.5,195.66,158.74
2016,12,12,10,30,84.0,197.0,0.9,13.0,235.0,219.09,177.63
2016,12,12,10,45,186.5,201.5,0.85,13.5,290.0,303.24,245.85
2016,12,12,11,0,289.0,206.0,0.8,14.0,345.0,400.26,321.98
2016,12,12,11,15,324.0,205.0,0.75,14.0,364.5,441.1,353.3
2016,12,12,11,30,359.0,204.0,0.7,14.0,384.0,484.01,386.18
2016,12,12,11,45,429.0,189.5,0.7,14.0,406.0,558.82,442.98
2016,12,12,12,0,499.0,175.0,0.7,14.0,428.0,621.34,489.74
2016,12,12,12,15,442.5,186.5,0.65,14.0,409.0,606.9,477.43
2016,12,12,12,30,386.0,198.0,0.6,14.0,390.0,568.01,448.54
2016,12,12,12,45,229.5,203.5,0.55,14.0,317.5,448.01,356.57
2016,12,12,13,0,73.0,209.0,0.5,14.0,245.0,278.23,223.01
2016,12,12,13,15,84.0,203.0,0.5,13.5,242.0,286.96,232.33
2016,12,12,13,30,95.0,197.0,0.5,13.0,239.0,296.12,240.76
2016,12,12,13,45,143.0,185.5,0.5,13.0,245.5,355.23,289.09
2016,12,12,14,0,191.0,174.0,0.5,13.0,252.0,393.4,320.41
2016,12,12,14,15,239.0,155.5,0.5,13.0,244.5,443.26,360.34
2016,12,12,14,30,287.0,137.0,0.5,13.0,237.0,469.58,382.16
2016,12,12,14,45,276.0,123.5,0.55,13.0,211.0,444.04,363.18
2016,12,12,15,0,265.0,110.0,0.6,13.0,185.0,417.49,343.39
2016,12,12,15,15,248.0,94.5,0.6,12.5,156.5,381.17,315.36
2016,12,12,15,30,231.0,79.0,0.6,12.0,128.0,344.17,285.69
2016,12,12,15,45,205.0,63.0,0.6,11.5,99.0,297.55,246.66
2016,12,12,16,0,179.0,47.0,0.6,11.0,70.0,250.82,205.64
2016,12,12,16,15,89.5,33.5,0.6,10.5,45.0,155.98,118.76
2016,12,12,16,30,0.0,20.0,0.6,10.0,20.0,20.94,0.0
2016,12,12,16,45,0.0,10.0,0.65,10.0,10.0,7.87,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,15.5,1.0,8.5,15.5,12.2,0.0
2016,12,13,7,30,0.0,31.0,1.1,9.0,31.0,21.64,0.0
2016,12,13,7,45,228.5,34.5,1.25,9.5,66.0,26.18,16.45
2016,12,13,8,0,457.0,38.0,1.4,10.0,101.0,31.6,22.4
2016,12,13,8,15,525.5,44.0,1.5,10.5,141.0,49.79,28.56
2016,12,13,8,30,594.0,50.0,1.6,11.0,181.0,96.77,53.84
2016,12,13,8,45,638.0,54.5,1.7,11.5,219.5,147.07,91.57
2016,12,13,9,0,682.0,59.0,1.8,12.0,258.0,204.13,140.03
2016,12,13,9,15,711.5,62.5,1.8,12.5,293.5,259.18,189.45
2016,12,13,9,30,741.0,66.0,1.8,13.0,329.0,317.07,241.43
2016,12,13,9,45,394.5,116.5,1.8,13.5,258.0,269.46,213.53
2016,12,13,10,0,48.0,167.0,1.8,14.0,187.0,162.36,130.59
2016,12,13,10,15,109.5,183.5,1.8,14.0,232.0,221.81,179.92
2016,12,13,10,30,171.0,200.0,1.8,14.0,277.0,280.36,227.92
2016,12,13,10,45,494.0,140.0,1.85,14.5,375.5,452.96,367.58
2016,12,13,11,0,817.0,80.0,1.9,15.0,474.0,634.29,508.56
2016,12,13,11,15,823.0,81.0,1.9,15.0,485.0,679.42,542.29
2016,12,13,11,30,829.0,82.0,1.9,15.0,496.0,722.78,574.18
2016,12,13,11,45,831.0,82.0,1.9,15.5,499.5,759.9,599.37
2016,12,13,12,0,833.0,82.0,1.9,16.0,503.0,794.52,622.57
2016,12,13,12,15,831.5,82.0,1.85,16.0,499.0,823.53,642.38
2016,12,13,12,30,830.0,82.0,1.8,16.0,495.0,849.53,660.07
2016,12,13,12,45,828.0,80.0,1.8,16.0,484.5,869.52,674.13
2016,12,13,13,0,826.0,78.0,1.8,16.0,474.0,886.23,686.08
2016,12,13,13,15,627.0,120.5,1.75,16.0,414.5,774.57,607.52
2016,12,13,13,30,428.0,163.0,1.7,16.0,355.0,637.08,507.41
2016,12,13,13,45,419.0,155.5,1.7,16.0,334.5,627.95,502.79
2016,12,13,14,0,410.0,148.0,1.7,16.0,314.0,616.7,495.4
2016,12,13,14,15,572.5,107.5,1.6,15.5,319.5,737.99,587.28
2016,12,13,14,30,735.0,67.0,1.5,15.0,325.0,839.93,659.94
2016,12,13,14,45,704.0,63.5,1.45,15.0,289.0,803.16,632.79
2016,12,13,15,0,673.0,60.0,1.4,15.0,253.0,763.73,604.66
2016,12,13,15,15,627.5,55.5,1.2,14.5,214.0,715.59,568.54
2016,12,13,15,30,582.0,51.0,1.0,14.0,175.0,658.68,524.38
2016,12,13,15,45,510.5,44.5,0.85,13.5,135.5,574.7,458.42
2016,12,13,16,0,439.0,38.0,0.7,13.0,96.0,492.11,390.05
2016,12,13,16,15,318.5,28.0,0.7,12.5,61.5,366.26,277.42
2016,12,13,16,30,198.0,18.0,0.7,12.0,27.0,221.4,0.0
2016,12,13,16,45,99.0,9.0,0.75,12.0,13.5,85.75,0.0
2016,12,13,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,13.5,1.35,8.5,13.5,10.62,0.0
2016,12,14,7,30,0.0,27.0,1.6,9.0,27.0,19.25,0.0
2016,12,14,7,45,170.5,35.0,1.85,9.5,58.5,26.29,16.39
2016,12,14,8,0,341.0,43.0,2.1,10.0,90.0,35.08,25.42
2016,12,14,8,15,388.5,54.5,2.15,10.0,125.5,53.52,34.47
2016,12,14,8,30,436.0,66.0,2.2,10.0,161.0,94.79,58.86
2016,12,14,8,45,467.5,75.5,2.3,10.5,195.5,138.01,91.99
2016,12,14,9,0,499.0,85.0,2.4,11.0,230.0,185.11,132.17
2016,12,14,9,15,527.0,91.0,2.5,11.5,261.5,232.01,174.02
2016,12,14,9,30,555.0,97.0,2.6,12.0,293.0,281.89,218.72
2016,12,14,9,45,436.5,129.0,2.75,12.5,292.0,295.93,236.09
2016,12,14,10,0,318.0,161.0,2.9,13.0,291.0,292.51,236.88
2016,12,14,10,15,241.5,180.5,2.95,13.5,282.5,294.02,239.52
2016,12,14,10,30,165.0,200.0,3.0,14.0,274.0,276.74,225.71
2016,12,14,10,45,203.0,205.5,3.1,14.5,300.5,316.48,258.49
2016,12,14,11,0,241.0,211.0,3.2,15.0,327.0,373.22,304.25
2016,12,14,11,15,354.0,195.5,3.25,15.0,369.5,450.8,367.95
2016,12,14,11,30,467.0,180.0,3.3,15.0,412.0,553.6,450.0
2016,12,14,11,45,335.0,204.5,3.35,15.5,372.0,483.38,392.89
2016,12,14,12,0,203.0,229.0,3.4,16.0,332.0,402.43,326.81
2016,12,14,12,15,305.0,211.0,3.4,16.0,364.0,497.73,404.45
2016,12,14,12,30,407.0,193.0,3.4,16.0,396.0,599.38,484.7
2016,12,14,12,45,522.5,158.5,3.4,16.0,412.5,680.54,549.11
2016,12,14,13,0,638.0,124.0,3.4,16.0,429.0,773.16,618.68
2016,12,14,13,15,524.5,145.0,3.35,15.5,389.5,696.02,562.04
2016,12,14,13,30,411.0,166.0,3.3,15.0,350.0,623.94,507.36
2016,12,14,13,45,314.5,169.0,3.3,15.0,305.0,520.87,427.44
2016,12,14,14,0,218.0,172.0,3.3,15.0,260.0,416.59,344.27
2016,12,14,14,15,442.5,123.5,3.1,14.5,284.5,622.45,512.53
2016,12,14,14,30,667.0,75.0,2.9,14.0,309.0,791.3,639.93
2016,12,14,14,45,631.0,73.5,2.7,14.0,276.0,753.44,609.87
2016,12,14,15,0,595.0,72.0,2.5,14.0,243.0,713.16,579.07
2016,12,14,15,15,552.0,66.0,2.15,13.5,206.0,658.46,536.5
2016,12,14,15,30,509.0,60.0,1.8,13.0,169.0,602.51,491.4
2016,12,14,15,45,460.5,49.5,1.45,12.5,131.5,535.74,435.83
2016,12,14,16,0,412.0,39.0,1.1,12.0,94.0,469.61,377.73
2016,12,14,16,15,206.0,33.0,1.1,11.5,60.5,275.32,212.16
2016,12,14,16,30,0.0,27.0,1.1,11.0,27.0,38.62,0.0
2016,12,14,16,45,0.0,13.5,1.1,10.5,13.5,10.62,0.0
2016,12,14,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,2.55,10.0,2.0,1.57,0.0
2016,12,15,7,30,0.0,4.0,2.6,10.0,4.0,3.02,0.0
2016,12,15,7,45,0.0,9.5,2.7,10.5,9.5,7.2,0.32
2016,12,15,8,0,0.0,15.0,2.8,11.0,15.0,11.39,4.4
2016,12,15,8,15,0.0,21.0,2.9,11.0,21.0,15.97,8.08
2016,12,15,8,30,0.0,27.0,3.0,11.0,27.0,20.56,12.17
2016,12,15,8,45,0.0,33.0,3.2,11.5,33.0,25.16,16.2
2016,12,15,9,0,0.0,39.0,3.4,12.0,39.0,29.77,20.17
2016,12,15,9,15,0.0,44.5,3.55,12.0,44.5,34.0,23.82
2016,12,15,9,30,0.0,50.0,3.7,12.0,50.0,38.24,27.44
2016,12,15,9,45,0.0,47.0,3.9,12.5,47.0,35.94,25.35
2016,12,15,10,0,0.0,44.0,4.1,13.0,44.0,33.64,23.27
2016,12,15,10,15,0.0,65.5,4.1,13.0,65.5,50.23,37.4
2016,12,15,10,30,0.0,87.0,4.1,13.0,87.0,67.12,51.69
2016,12,15,10,45,0.0,80.5,4.2,13.5,80.5,61.86,47.06
2016,12,15,11,0,0.0,74.0,4.3,14.0,74.0,56.83,42.65
2016,12,15,11,15,0.0,90.0,4.4,14.0,90.0,69.5,53.31
2016,12,15,11,30,0.0,106.0,4.5,14.0,106.0,82.93,64.57
2016,12,15,11,45,0.0,107.0,4.6,14.0,107.0,83.87,65.32
2016,12,15,12,0,0.0,108.0,4.7,14.0,108.0,84.86,66.14
2016,12,15,12,15,1.0,133.5,4.7,14.0,134.0,108.69,86.16
2016,12,15,12,30,2.0,159.0,4.7,14.0,160.0,134.38,107.63
2016,12,15,12,45,1.0,137.0,4.75,14.0,137.5,113.2,89.98
2016,12,15,13,0,0.0,115.0,4.8,14.0,115.0,92.27,72.49
2016,12,15,13,15,0.0,88.5,4.7,14.0,88.5,68.68,52.71
2016,12,15,13,30,0.0,62.0,4.6,14.0,62.0,47.53,34.87
2016,12,15,13,45,0.0,67.0,4.55,14.0,67.0,51.39,38.22
2016,12,15,14,0,0.0,72.0,4.5,14.0,72.0,55.26,41.58
2016,12,15,14,15,0.0,50.5,4.35,13.5,50.5,38.63,27.53
2016,12,15,14,30,0.0,29.0,4.2,13.0,29.0,22.11,13.43
2016,12,15,14,45,0.0,26.0,4.1,13.0,26.0,19.8,11.47
2016,12,15,15,0,0.0,23.0,4.0,13.0,23.0,17.5,9.48
2016,12,15,15,15,0.0,19.5,4.0,13.0,19.5,14.82,7.16
2016,12,15,15,30,0.0,16.0,4.0,13.0,16.0,12.15,4.81
2016,12,15,15,45,0.0,12.5,4.05,13.0,12.5,9.48,2.44
2016,12,15,16,0,0.0,9.0,4.1,13.0,9.0,6.82,0.07
2016,12,15,16,15,0.0,5.5,4.1,12.5,5.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,4.1,12.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,4.2,12.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,63.5,11.0,3.4,5.0,14.0,8.65,0.0
2016,12,16,7,30,127.0,22.0,3.5,5.0,28.0,16.63,0.0
2016,12,16,7,45,270.0,34.0,3.65,5.5,64.5,28.08,17.88
2016,12,16,8,0,413.0,46.0,3.8,6.0,101.0,38.1,28.45
2016,12,16,8,15,493.5,53.5,3.95,6.0,142.5,53.5,34.61
2016,12,16,8,30,574.0,61.0,4.1,6.0,184.0,100.48,59.65
2016,12,16,8,45,630.5,65.5,4.3,6.5,225.5,151.4,97.63
2016,12,16,9,0,687.0,70.0,4.5,7.0,267.0,208.99,146.89
2016,12,16,9,15,343.5,88.0,4.6,7.0,186.5,174.2,134.28
2016,12,16,9,30,0.0,106.0,4.7,7.0,106.0,82.29,66.43
2016,12,16,9,45,0.0,116.5,4.85,7.5,116.5,91.07,73.87
2016,12,16,10,0,0.0,127.0,5.0,8.0,127.0,100.01,81.31
2016,12,16,10,15,423.0,104.5,5.0,8.0,293.5,321.18,269.5
2016,12,16,10,30,846.0,82.0,5.0,8.0,460.0,561.55,469.45
2016,12,16,10,45,858.5,82.5,5.05,8.5,479.5,615.26,514.22
2016,12,16,11,0,871.0,83.0,5.1,9.0,499.0,668.12,557.87
2016,12,16,11,15,691.0,126.0,5.1,9.0,461.0,634.89,530.95
2016,12,16,11,30,511.0,169.0,5.1,9.0,423.0,573.08,480.37
2016,12,16,11,45,504.0,174.0,5.15,9.0,426.5,598.01,501.34
2016,12,16,12,0,497.0,179.0,5.2,9.0,430.0,620.89,520.12
2016,12,16,12,15,330.0,203.0,5.25,9.0,369.0,508.7,427.69
2016,12,16,12,30,163.0,227.0,5.3,9.0,308.0,386.08,324.26
2016,12,16,12,45,490.0,152.0,5.35,9.0,388.0,642.67,541.69
2016,12,16,13,0,817.0,77.0,5.4,9.0,468.0,874.37,723.37
2016,12,16,13,15,836.0,77.5,5.35,8.5,464.5,910.81,751.65
2016,12,16,13,30,855.0,78.0,5.3,8.0,461.0,944.6,779.1
2016,12,16,13,45,587.5,119.0,5.3,8.0,375.5,754.9,633.57
2016,12,16,14,0,320.0,160.0,5.3,8.0,290.0,521.17,444.42
2016,12,16,14,15,550.0,115.5,5.2,7.5,317.5,716.58,608.0
2016,12,16,14,30,780.0,71.0,5.1,7.0,345.0,888.44,743.49
2016,12,16,14,45,748.5,67.5,5.05,7.0,307.5,851.16,714.09
2016,12,16,15,0,717.0,64.0,5.0,7.0,270.0,810.94,682.92
2016,12,16,15,15,671.0,59.5,4.8,6.5,229.5,763.05,644.93
2016,12,16,15,30,625.0,55.0,4.6,6.0,189.0,704.9,597.01
2016,12,16,15,45,539.0,49.0,4.4,6.0,146.5,607.27,513.99
2016,12,16,16,0,453.0,43.0,4.2,6.0,104.0,510.67,428.45
2016,12,16,16,15,226.5,37.0,4.1,5.5,67.5,300.73,241.85
2016,12,16,16,30,0.0,31.0,4.0,5.0,31.0,50.15,3.13
2016,12,16,16,45,0.0,15.5,3.9,5.0,15.5,12.2,0.0
2016,12,16,17,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,169.0,8.5,1.15,-0.5,16.0,6.69,0.0
2016,12,17,7,30,338.0,17.0,1.2,0.0,32.0,15.53,0.0
2016,12,17,7,45,466.5,26.0,1.25,1.0,72.5,23.97,14.66
2016,12,17,8,0,595.0,35.0,1.3,2.0,113.0,32.55,23.93
2016,12,17,8,15,664.0,40.5,1.45,2.5,157.0,48.27,29.29
2016,12,17,8,30,733.0,46.0,1.6,3.0,201.0,102.3,55.89
2016,12,17,8,45,776.0,49.5,1.8,3.5,243.5,159.23,98.51
2016,12,17,9,0,819.0,53.0,2.0,4.0,286.0,221.07,152.34
2016,12,17,9,15,846.5,56.0,2.1,4.5,325.0,282.98,209.82
2016,12,17,9,30,874.0,59.0,2.2,5.0,364.0,347.37,269.86
2016,12,17,9,45,894.0,61.0,2.3,5.5,397.0,409.16,327.1
2016,12,17,10,0,914.0,63.0,2.4,6.0,430.0,472.11,383.82
2016,12,17,10,15,926.0,64.5,2.45,6.5,457.0,531.25,435.7
2016,12,17,10,30,938.0,66.0,2.5,7.0,484.0,589.89,485.46
2016,12,17,10,45,946.5,66.5,2.6,7.5,503.5,644.59,530.81
2016,12,17,11,0,955.0,67.0,2.7,8.0,523.0,697.87,573.77
2016,12,17,11,15,959.0,67.5,2.75,8.0,534.5,746.4,612.82
2016,12,17,11,30,963.0,68.0,2.8,8.0,546.0,792.65,647.16
2016,12,17,11,45,964.0,68.5,2.85,8.0,550.0,834.11,677.7
2016,12,17,12,0,965.0,69.0,2.9,8.0,554.0,872.69,706.03
2016,12,17,12,15,962.5,69.0,2.9,8.0,550.0,904.67,729.13
2016,12,17,12,30,960.0,69.0,2.9,8.0,546.0,933.23,749.81
2016,12,17,12,45,953.0,69.0,2.9,8.5,533.5,954.27,763.76
2016,12,17,13,0,946.0,69.0,2.9,9.0,521.0,971.54,775.16
2016,12,17,13,15,937.5,67.5,2.85,9.0,501.5,981.62,782.52
2016,12,17,13,30,929.0,66.0,2.8,9.0,482.0,987.83,787.34
2016,12,17,13,45,916.0,64.5,2.8,9.0,455.5,985.89,787.0
2016,12,17,14,0,903.0,63.0,2.8,9.0,429.0,980.15,784.14
2016,12,17,14,15,884.5,61.0,2.65,8.5,396.5,964.69,774.3
2016,12,17,14,30,866.0,59.0,2.5,8.0,364.0,956.49,769.6
2016,12,17,14,45,839.5,56.0,2.4,8.0,326.0,924.63,746.53
2016,12,17,15,0,813.0,53.0,2.3,8.0,288.0,889.68,720.75
2016,12,17,15,15,772.0,49.5,2.0,7.0,246.0,837.46,681.66
2016,12,17,15,30,731.0,46.0,1.7,6.0,204.0,783.13,639.04
2016,12,17,15,45,665.0,40.5,1.4,5.0,160.0,701.84,573.38
2016,12,17,16,0,599.0,35.0,1.1,4.0,116.0,620.39,503.58
2016,12,17,16,15,299.5,35.5,1.1,3.5,76.0,356.07,283.24
2016,12,17,16,30,0.0,36.0,1.1,3.0,36.0,67.42,10.04
2016,12,17,16,45,0.0,18.0,1.15,2.5,18.0,14.16,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,165.5,8.0,1.15,-1.5,15.5,6.29,0.0
2016,12,18,7,30,331.0,16.0,1.3,-1.0,31.0,14.59,0.0
2016,12,18,7,45,461.0,24.5,1.5,-0.5,70.0,22.58,13.43
2016,12,18,8,0,591.0,33.0,1.7,0.0,109.0,30.74,22.44
2016,12,18,8,15,660.5,38.0,1.8,0.5,153.0,44.63,27.32
2016,12,18,8,30,730.0,43.0,1.9,1.0,197.0,97.9,52.92
2016,12,18,8,45,773.0,46.5,2.05,2.0,239.0,154.5,95.13
2016,12,18,9,0,816.0,50.0,2.2,3.0,281.0,216.0,148.61
2016,12,18,9,15,843.5,53.0,2.3,3.5,319.5,278.08,206.5
2016,12,18,9,30,871.0,56.0,2.4,4.0,358.0,341.54,266.11
2016,12,18,9,45,887.5,58.5,2.55,5.0,391.0,402.46,322.61
2016,12,18,10,0,904.0,61.0,2.7,6.0,424.0,463.97,377.96
2016,12,18,10,15,917.0,62.5,2.7,6.0,451.0,523.04,430.69
2016,12,18,10,30,930.0,64.0,2.7,6.0,478.0,581.73,481.53
2016,12,18,10,45,939.0,65.0,2.7,6.5,497.5,636.87,527.17
2016,12,18,11,0,948.0,66.0,2.7,7.0,517.0,690.69,570.33
2016,12,18,11,15,953.0,66.5,2.7,7.5,529.5,739.64,608.53
2016,12,18,11,30,958.0,67.0,2.7,8.0,542.0,786.42,641.93
2016,12,18,11,45,959.5,67.0,2.7,8.5,546.0,827.53,670.63
2016,12,18,12,0,961.0,67.0,2.7,9.0,550.0,865.79,697.01
2016,12,18,12,15,959.5,67.0,2.65,9.0,546.5,898.53,720.09
2016,12,18,12,30,958.0,67.0,2.6,9.0,543.0,927.94,740.74
2016,12,18,12,45,953.0,66.5,2.6,9.0,531.5,950.13,756.74
2016,12,18,13,0,948.0,66.0,2.6,9.0,520.0,968.64,770.29
2016,12,18,13,15,940.0,65.0,2.55,9.0,500.5,979.93,778.39
2016,12,18,13,30,932.0,64.0,2.5,9.0,481.0,987.4,783.98
2016,12,18,13,45,918.5,63.0,2.5,9.0,455.0,985.77,783.85
2016,12,18,14,0,905.0,62.0,2.5,9.0,429.0,980.36,781.23
2016,12,18,14,15,886.0,60.0,2.4,8.5,396.0,964.5,771.55
2016,12,18,14,30,867.0,58.0,2.3,8.0,363.0,945.16,759.32
2016,12,18,14,45,839.0,55.5,2.2,8.0,325.0,923.49,743.72
2016,12,18,15,0,811.0,53.0,2.1,8.0,287.0,887.92,717.44
2016,12,18,15,15,769.5,49.0,1.85,7.0,245.0,834.68,678.11
2016,12,18,15,30,728.0,45.0,1.6,6.0,203.0,779.44,635.38
2016,12,18,15,45,660.0,40.0,1.35,5.0,159.5,697.15,569.58
2016,12,18,16,0,592.0,35.0,1.1,4.0,116.0,614.71,499.69
2016,12,18,16,15,468.5,27.0,1.1,3.0,76.0,482.79,381.26
2016,12,18,16,30,345.0,19.0,1.1,2.0,36.0,338.73,92.54
2016,12,18,16,45,172.5,9.5,1.15,1.5,18.0,145.38,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,158.5,8.0,0.55,0.5,14.5,6.29,0.0
2016,12,19,7,30,317.0,16.0,0.5,1.0,29.0,14.57,0.0
2016,12,19,7,45,449.5,24.5,0.5,2.0,68.0,22.55,13.13
2016,12,19,8,0,582.0,33.0,0.5,3.0,107.0,30.69,22.15
2016,12,19,8,15,652.0,38.0,0.55,3.5,150.5,43.06,26.73
2016,12,19,8,30,722.0,43.0,0.6,4.0,194.0,95.7,51.04
2016,12,19,8,45,764.5,47.0,0.7,5.0,236.0,152.12,92.11
2016,12,19,9,0,807.0,51.0,0.8,6.0,278.0,213.41,144.15
2016,12,19,9,15,834.5,53.5,0.85,6.5,316.0,274.0,199.25
2016,12,19,9,30,862.0,56.0,0.9,7.0,354.0,336.92,256.69
2016,12,19,9,45,880.0,58.5,1.0,7.5,387.0,397.9,312.04
2016,12,19,10,0,898.0,61.0,1.1,8.0,420.0,459.65,366.53
2016,12,19,10,15,910.5,62.5,1.1,8.5,446.5,518.17,416.26
2016,12,19,10,30,923.0,64.0,1.1,9.0,473.0,576.29,463.82
2016,12,19,10,45,931.5,64.5,1.15,10.0,492.5,630.28,506.1
2016,12,19,11,0,940.0,65.0,1.2,11.0,512.0,682.9,545.87
2016,12,19,11,15,944.5,65.5,1.2,11.0,524.0,731.19,582.72
2016,12,19,11,30,949.0,66.0,1.2,11.0,536.0,777.29,615.11
2016,12,19,11,45,950.0,66.5,1.2,11.5,540.0,818.33,642.26
2016,12,19,12,0,951.0,67.0,1.2,12.0,544.0,856.53,667.17
2016,12,19,12,15,949.0,67.0,1.1,12.0,540.5,888.62,687.33
2016,12,19,12,30,947.0,67.0,1.0,12.0,537.0,917.39,705.0
2016,12,19,12,45,943.0,66.0,0.9,12.5,525.5,939.65,716.79
2016,12,19,13,0,939.0,65.0,0.8,13.0,514.0,958.28,726.08
2016,12,19,13,15,930.0,64.0,0.95,13.0,495.0,968.56,736.44
2016,12,19,13,30,921.0,63.0,1.1,13.0,476.0,975.01,744.42
2016,12,19,13,45,907.0,62.0,1.25,13.0,450.0,972.87,746.69
2016,12,19,14,0,893.0,61.0,1.4,13.0,424.0,966.98,746.42
2016,12,19,14,15,874.0,59.0,1.3,12.5,391.5,951.15,736.6
2016,12,19,14,30,855.0,57.0,1.2,12.0,359.0,931.89,724.36
2016,12,19,14,45,824.5,55.0,1.2,11.5,321.0,908.78,710.83
2016,12,19,15,0,794.0,53.0,1.2,11.0,283.0,871.74,686.89
2016,12,19,15,15,752.5,49.0,1.15,10.0,242.0,818.81,650.96
2016,12,19,15,30,711.0,45.0,1.1,9.0,201.0,763.94,611.64
2016,12,19,15,45,644.0,40.0,1.05,8.0,158.0,682.97,550.2
2016,12,19,16,0,577.0,35.0,1.0,7.0,115.0,601.92,484.43
2016,12,19,16,15,456.0,27.0,1.0,6.5,75.5,472.58,369.77
2016,12,19,16,30,335.0,19.0,1.0,6.0,36.0,331.74,105.89
2016,12,19,16,45,167.5,9.5,1.05,5.5,18.0,141.54,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
