Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,15,154.0,7.5,0.95,1.5,14.0,5.9,0.0
2016,12,20,7,30,308.0,15.0,0.9,2.0,28.0,11.8,0.0
2016,12,20,7,45,439.0,23.5,0.85,3.0,66.0,21.6,12.11
2016,12,20,8,0,570.0,32.0,0.8,4.0,104.0,29.74,21.14
2016,12,20,8,15,640.5,37.0,0.95,4.5,146.5,40.6,31.53
2016,12,20,8,30,711.0,42.0,1.1,5.0,189.0,92.43,48.81
2016,12,20,8,45,754.5,45.5,1.3,6.0,231.0,147.76,88.7
2016,12,20,9,0,798.0,49.0,1.5,7.0,273.0,208.07,139.9
2016,12,20,9,15,826.5,51.5,1.5,7.5,311.0,268.82,195.27
2016,12,20,9,30,855.0,54.0,1.5,8.0,349.0,331.01,252.35
2016,12,20,9,45,869.5,57.5,1.5,9.0,381.5,391.23,306.69
2016,12,20,10,0,884.0,61.0,1.5,10.0,414.0,451.89,359.54
2016,12,20,10,15,898.0,62.5,1.45,10.5,441.0,510.41,409.21
2016,12,20,10,30,912.0,64.0,1.4,11.0,468.0,568.72,456.79
2016,12,20,10,45,920.0,65.5,1.4,12.0,487.5,623.01,498.99
2016,12,20,11,0,928.0,67.0,1.4,13.0,507.0,675.97,538.57
2016,12,20,11,15,933.0,67.5,1.3,13.0,519.5,724.18,574.41
2016,12,20,11,30,938.0,68.0,1.2,13.0,532.0,770.28,605.75
2016,12,20,11,45,940.0,68.0,1.1,13.5,536.5,811.19,631.32
2016,12,20,12,0,942.0,68.0,1.0,14.0,541.0,849.35,654.43
2016,12,20,12,15,940.5,68.0,0.8,14.0,537.5,881.68,672.52
2016,12,20,12,30,939.0,68.0,0.6,14.0,534.0,910.75,687.74
2016,12,20,12,45,935.5,67.0,0.45,14.5,523.0,933.39,698.03
2016,12,20,13,0,932.0,66.0,0.3,15.0,512.0,952.46,705.95
2016,12,20,13,15,923.5,65.0,0.3,14.5,493.5,963.22,714.57
2016,12,20,13,30,915.0,64.0,0.3,14.0,475.0,970.2,721.07
2016,12,20,13,45,903.0,62.5,0.35,14.0,449.0,969.36,722.55
2016,12,20,14,0,891.0,61.0,0.4,14.0,423.0,964.79,721.87
2016,12,20,14,15,872.0,59.0,0.45,13.5,391.0,949.07,715.28
2016,12,20,14,30,853.0,57.0,0.5,13.0,359.0,929.92,706.39
2016,12,20,14,45,826.0,54.5,0.6,13.0,321.5,909.62,696.15
2016,12,20,15,0,799.0,52.0,0.7,13.0,284.0,875.36,675.63
2016,12,20,15,15,758.0,48.0,0.75,12.0,243.0,822.95,642.75
2016,12,20,15,30,717.0,44.0,0.8,11.0,202.0,768.62,606.31
2016,12,20,15,45,651.5,39.0,0.9,10.5,159.0,689.08,548.07
2016,12,20,16,0,586.0,34.0,1.0,10.0,116.0,609.57,485.18
2016,12,20,16,15,466.5,26.5,1.05,9.0,76.5,481.95,374.84
2016,12,20,16,30,347.0,19.0,1.1,8.0,37.0,343.18,125.75
2016,12,20,16,45,173.5,9.5,1.15,7.5,18.5,146.51,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,10.0,1.0,5.5,10.0,7.87,0.0
2016,12,21,7,30,0.0,20.0,0.9,6.0,20.0,15.74,0.0
2016,12,21,7,45,145.5,31.0,0.85,6.5,49.0,23.3,13.09
2016,12,21,8,0,291.0,42.0,0.8,7.0,78.0,31.95,22.8
2016,12,21,8,15,336.0,54.0,0.7,7.5,111.5,43.6,33.84
2016,12,21,8,30,381.0,66.0,0.6,8.0,145.0,80.8,50.66
2016,12,21,8,45,407.5,77.5,0.55,8.5,177.5,120.81,80.46
2016,12,21,9,0,434.0,89.0,0.5,9.0,210.0,164.18,116.77
2016,12,21,9,15,454.5,98.0,0.5,9.5,240.0,207.16,154.59
2016,12,21,9,30,475.0,107.0,0.5,10.0,270.0,252.4,194.52
2016,12,21,9,45,479.5,119.0,0.5,10.5,296.5,296.44,233.22
2016,12,21,10,0,484.0,131.0,0.5,11.0,323.0,340.71,271.01
2016,12,21,10,15,551.0,123.5,0.4,11.5,356.5,397.15,316.42
2016,12,21,10,30,618.0,116.0,0.3,12.0,390.0,466.03,369.82
2016,12,21,10,45,762.0,91.5,0.2,12.5,443.0,560.05,440.44
2016,12,21,11,0,906.0,67.0,0.1,13.0,496.0,660.48,513.04
2016,12,21,11,15,911.0,67.5,0.15,13.5,508.5,707.75,546.41
2016,12,21,11,30,916.0,68.0,0.2,14.0,521.0,752.99,576.74
2016,12,21,11,45,917.0,68.5,0.3,15.0,525.5,792.93,602.48
2016,12,21,12,0,918.0,69.0,0.4,16.0,530.0,830.16,626.34
2016,12,21,12,15,916.5,68.5,0.35,16.0,526.5,861.19,645.48
2016,12,21,12,30,915.0,68.0,0.3,16.0,523.0,889.02,662.49
2016,12,21,12,45,910.0,67.5,0.3,16.0,512.0,910.44,676.36
2016,12,21,13,0,905.0,67.0,0.3,16.0,501.0,928.32,688.13
2016,12,21,13,15,896.5,66.0,0.3,16.0,482.5,938.71,695.23
2016,12,21,13,30,888.0,65.0,0.3,16.0,464.0,945.41,700.22
2016,12,21,13,45,874.0,64.0,0.3,16.0,439.0,943.18,699.63
2016,12,21,14,0,860.0,63.0,0.3,16.0,414.0,937.32,696.94
2016,12,21,14,15,841.0,61.0,0.3,15.5,382.5,932.73,696.46
2016,12,21,14,30,822.0,59.0,0.3,15.0,351.0,913.49,686.26
2016,12,21,14,45,794.0,56.5,0.35,15.0,314.5,881.52,667.26
2016,12,21,15,0,766.0,54.0,0.4,15.0,278.0,846.6,645.71
2016,12,21,15,15,724.5,50.0,0.5,14.0,237.5,794.15,614.13
2016,12,21,15,30,683.0,46.0,0.6,13.0,197.0,739.84,578.96
2016,12,21,15,45,617.0,41.0,0.7,12.5,155.0,660.36,521.39
2016,12,21,16,0,551.0,36.0,0.8,12.0,113.0,580.73,459.26
2016,12,21,16,15,434.0,27.5,0.9,11.0,75.0,455.01,352.89
2016,12,21,16,30,317.0,19.0,1.0,10.0,37.0,319.61,131.06
2016,12,21,16,45,158.5,9.5,1.1,9.5,18.5,134.65,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,22,7,15,133.5,7.5,0.25,6.5,12.0,5.9,0.0
2016,12,22,7,30,267.0,15.0,0.2,7.0,24.0,11.8,0.0
2016,12,22,7,45,401.0,23.5,0.15,7.5,61.0,21.48,11.48
2016,12,22,8,0,535.0,32.0,0.1,8.0,98.0,29.56,20.64
2016,12,22,8,15,609.0,37.5,0.15,8.5,140.5,37.83,28.59
2016,12,22,8,30,683.0,43.0,0.2,9.0,183.0,88.15,46.19
2016,12,22,8,45,728.0,47.0,0.3,9.5,224.5,142.29,83.84
2016,12,22,9,0,773.0,51.0,0.4,10.0,266.0,201.66,132.85
2016,12,22,9,15,803.0,54.0,0.35,10.5,304.5,261.23,185.34
2016,12,22,9,30,833.0,57.0,0.3,11.0,343.0,323.67,240.4
2016,12,22,9,45,852.0,59.5,0.3,12.0,376.0,384.11,292.73
2016,12,22,10,0,871.0,62.0,0.3,13.0,409.0,443.97,342.79
2016,12,22,10,15,885.5,63.5,0.35,13.5,436.0,502.11,390.73
2016,12,22,10,30,900.0,65.0,0.4,14.0,463.0,560.13,436.91
2016,12,22,10,45,909.0,66.5,0.45,14.5,483.0,614.54,478.89
2016,12,22,11,0,918.0,68.0,0.5,15.0,503.0,667.76,518.69
2016,12,22,11,15,922.5,68.5,0.65,15.0,515.0,715.35,555.88
2016,12,22,11,30,927.0,69.0,0.8,15.0,527.0,760.83,589.47
2016,12,22,11,45,927.5,69.5,0.95,15.5,531.5,800.95,617.57
2016,12,22,12,0,928.0,70.0,1.1,16.0,536.0,838.28,643.66
2016,12,22,12,15,926.0,70.0,1.25,16.0,532.5,869.99,667.09
2016,12,22,12,30,924.0,70.0,1.4,16.0,529.0,898.45,688.44
2016,12,22,12,45,918.0,69.5,1.6,16.0,517.5,919.39,705.46
2016,12,22,13,0,912.0,69.0,1.8,16.0,506.0,936.71,720.17
2016,12,22,13,15,903.5,68.0,1.85,15.5,488.0,947.4,729.98
2016,12,22,13,30,895.0,67.0,1.9,15.0,470.0,954.39,737.52
2016,12,22,13,45,882.0,65.5,1.95,15.0,444.5,952.68,737.9
2016,12,22,14,0,869.0,64.0,2.0,15.0,419.0,947.3,735.94
2016,12,22,14,15,850.0,62.0,1.75,14.5,387.5,942.85,732.32
2016,12,22,14,30,831.0,60.0,1.5,14.0,356.0,923.72,718.17
2016,12,22,14,45,805.5,57.0,1.3,14.0,319.5,893.54,695.46
2016,12,22,15,0,780.0,54.0,1.1,14.0,283.0,860.34,670.14
2016,12,22,15,15,739.0,50.0,0.95,13.0,242.0,808.29,633.79
2016,12,22,15,30,698.0,46.0,0.8,12.0,201.0,754.3,594.38
2016,12,22,15,45,632.0,41.0,0.7,11.5,158.5,674.59,533.61
2016,12,22,16,0,566.0,36.0,0.6,11.0,116.0,594.73,469.23
2016,12,22,16,15,449.5,28.0,0.55,10.5,77.0,469.32,362.57
2016,12,22,16,30,333.0,20.0,0.5,10.0,38.0,334.5,150.7
2016,12,22,16,45,166.5,10.0,0.5,10.0,19.0,141.64,0.0
2016,12,22,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,3.0,3.75,6.0,3.0,2.36,0.0
2016,12,23,7,30,0.0,6.0,3.9,6.0,6.0,4.72,0.0
2016,12,23,7,45,0.0,16.0,4.1,6.5,16.0,12.18,3.94
2016,12,23,8,0,0.0,26.0,4.3,7.0,26.0,19.84,11.94
2016,12,23,8,15,0.0,38.0,4.35,7.0,38.0,29.05,20.66
2016,12,23,8,30,0.0,50.0,4.4,7.0,50.0,38.08,27.69
2016,12,23,8,45,0.0,61.5,4.5,7.5,61.5,46.9,35.52
2016,12,23,9,0,0.0,73.0,4.6,8.0,73.0,55.87,43.35
2016,12,23,9,15,0.0,84.0,4.6,8.0,84.0,64.6,50.95
2016,12,23,9,30,0.0,95.0,4.6,8.0,95.0,73.46,58.6
2016,12,23,9,45,0.0,85.0,4.65,8.5,85.0,65.58,51.57
2016,12,23,10,0,0.0,75.0,4.7,9.0,75.0,57.59,44.46
2016,12,23,10,15,0.0,42.5,4.65,9.0,42.5,32.49,22.64
2016,12,23,10,30,0.0,10.0,4.6,9.0,10.0,7.61,0.97
2016,12,23,10,45,0.0,76.5,4.55,9.0,76.5,58.76,45.28
2016,12,23,11,0,0.0,143.0,4.5,9.0,143.0,114.62,93.03
2016,12,23,11,15,0.0,95.5,4.35,9.0,95.5,74.06,58.26
2016,12,23,11,30,0.0,48.0,4.2,9.0,48.0,36.76,26.17
2016,12,23,11,45,23.5,129.5,4.05,9.5,141.5,130.48,106.96
2016,12,23,12,0,47.0,211.0,3.9,10.0,235.0,236.71,196.05
2016,12,23,12,15,23.5,148.5,3.75,10.0,160.5,153.24,125.7
2016,12,23,12,30,0.0,86.0,3.6,10.0,86.0,66.18,51.22
2016,12,23,12,45,0.0,82.5,3.45,10.0,82.5,63.42,48.95
2016,12,23,13,0,0.0,79.0,3.3,10.0,79.0,60.7,46.66
2016,12,23,13,15,0.0,51.0,3.35,10.0,51.0,39.05,28.12
2016,12,23,13,30,0.0,23.0,3.4,10.0,23.0,17.55,9.57
2016,12,23,13,45,0.0,19.0,3.5,10.0,19.0,14.48,6.93
2016,12,23,14,0,0.0,15.0,3.6,10.0,15.0,11.42,4.29
2016,12,23,14,15,0.0,44.0,3.7,9.5,44.0,33.63,23.67
2016,12,23,14,30,0.0,73.0,3.8,9.0,73.0,56.55,43.7
2016,12,23,14,45,0.0,65.0,3.9,9.0,65.0,49.84,37.91
2016,12,23,15,0,0.0,57.0,4.0,9.0,57.0,43.66,32.56
2016,12,23,15,15,0.0,49.0,3.85,8.5,49.0,37.49,27.21
2016,12,23,15,30,0.0,41.0,3.7,8.0,41.0,31.33,21.8
2016,12,23,15,45,0.0,32.0,3.55,7.5,32.0,24.41,15.65
2016,12,23,16,0,0.0,23.0,3.4,7.0,23.0,17.51,9.46
2016,12,23,16,15,0.0,15.0,3.3,6.5,15.0,11.4,3.84
2016,12,23,16,30,0.0,7.0,3.2,6.0,7.0,5.3,0.0
2016,12,23,16,45,0.0,3.5,3.15,6.0,3.5,2.75,0.0
2016,12,23,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,15,68.5,8.0,2.9,3.0,10.5,6.29,0.0
2016,12,24,7,30,137.0,16.0,3.0,3.0,21.0,12.59,0.0
2016,12,24,7,45,287.0,27.0,3.15,3.5,56.0,22.32,11.95
2016,12,24,8,0,437.0,38.0,3.3,4.0,91.0,31.67,22.69
2016,12,24,8,15,519.5,45.0,3.5,4.0,132.5,37.76,28.88
2016,12,24,8,30,602.0,52.0,3.7,4.0,174.0,84.67,47.79
2016,12,24,8,45,661.5,55.5,3.9,4.5,216.0,135.78,83.53
2016,12,24,9,0,721.0,59.0,4.1,5.0,258.0,195.64,133.82
2016,12,24,9,15,754.0,62.5,4.2,5.0,296.0,253.46,187.36
2016,12,24,9,30,787.0,66.0,4.3,5.0,334.0,314.58,245.05
2016,12,24,9,45,821.5,65.5,4.4,5.5,369.0,375.42,301.9
2016,12,24,10,0,856.0,65.0,4.5,6.0,404.0,438.89,360.02
2016,12,24,10,15,870.5,66.5,4.5,6.0,431.0,497.17,413.23
2016,12,24,10,30,885.0,68.0,4.5,6.0,458.0,552.19,462.46
2016,12,24,10,45,556.5,139.0,4.55,6.5,388.0,477.95,402.77
2016,12,24,11,0,228.0,210.0,4.6,7.0,318.0,345.66,291.44
2016,12,24,11,15,574.5,139.5,4.55,7.0,421.5,559.57,472.53
2016,12,24,11,30,921.0,69.0,4.5,7.0,525.0,753.94,630.17
2016,12,24,11,45,924.0,69.0,4.5,7.0,530.0,795.33,660.73
2016,12,24,12,0,927.0,69.0,4.5,7.0,535.0,834.12,690.07
2016,12,24,12,15,926.0,69.0,4.5,7.0,532.5,866.82,714.71
2016,12,24,12,30,925.0,69.0,4.5,7.0,530.0,896.35,736.99
2016,12,24,12,45,912.0,71.5,4.5,7.0,518.0,915.11,751.27
2016,12,24,13,0,899.0,74.0,4.5,7.0,506.0,930.05,762.89
2016,12,24,13,15,891.0,72.5,4.45,7.0,488.0,940.67,771.04
2016,12,24,13,30,883.0,71.0,4.4,7.0,470.0,947.61,776.62
2016,12,24,13,45,476.5,122.5,4.4,7.0,337.0,639.72,540.07
2016,12,24,14,0,70.0,174.0,4.4,7.0,204.0,251.91,213.29
2016,12,24,14,15,35.0,93.5,4.25,7.0,108.5,119.92,100.59
2016,12,24,14,30,0.0,13.0,4.1,7.0,13.0,9.89,3.06
2016,12,24,14,45,0.0,11.5,4.0,7.0,11.5,8.74,2.06
2016,12,24,15,0,0.0,10.0,3.9,7.0,10.0,7.59,1.05
2016,12,24,15,15,345.5,29.5,3.45,6.0,107.0,399.96,349.51
2016,12,24,15,30,691.0,49.0,3.0,5.0,204.0,752.38,632.4
2016,12,24,15,45,628.0,43.0,2.6,4.5,162.0,674.26,563.84
2016,12,24,16,0,565.0,37.0,2.2,4.0,120.0,596.0,495.35
2016,12,24,16,15,447.5,29.0,1.95,3.5,80.5,469.48,381.97
2016,12,24,16,30,330.0,21.0,1.7,3.0,41.0,346.99,191.6
2016,12,24,16,45,165.0,10.5,1.5,2.5,20.5,141.21,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,2.0,9.5,7.47,0.0
2016,12,25,7,30,0.0,19.0,1.0,2.0,19.0,14.95,0.0
2016,12,25,7,45,171.5,29.0,1.15,2.5,50.0,21.94,11.59
2016,12,25,8,0,343.0,39.0,1.3,3.0,81.0,32.04,23.14
2016,12,25,8,15,404.5,49.5,1.4,3.5,117.5,40.36,31.35
2016,12,25,8,30,466.0,60.0,1.5,4.0,154.0,80.8,49.5
2016,12,25,8,45,516.5,66.0,1.6,4.5,191.0,124.62,80.33
2016,12,25,9,0,567.0,72.0,1.7,5.0,228.0,174.56,121.82
2016,12,25,9,15,602.0,75.0,1.75,5.5,262.0,223.91,166.26
2016,12,25,9,30,637.0,78.0,1.8,6.0,296.0,276.92,214.71
2016,12,25,9,45,744.0,71.0,1.85,6.5,349.0,350.72,278.72
2016,12,25,10,0,851.0,64.0,1.9,7.0,402.0,434.11,350.08
2016,12,25,10,15,865.0,65.5,1.9,7.0,428.5,489.56,399.3
2016,12,25,10,30,879.0,67.0,1.9,7.0,455.0,546.41,448.24
2016,12,25,10,45,891.0,67.5,1.95,7.5,475.5,600.64,493.08
2016,12,25,11,0,903.0,68.0,2.0,8.0,496.0,653.99,535.88
2016,12,25,11,15,907.5,68.5,1.95,8.0,508.5,701.13,573.12
2016,12,25,11,30,912.0,69.0,1.9,8.0,521.0,746.22,606.48
2016,12,25,11,45,603.0,143.0,1.9,8.5,443.0,641.62,524.06
2016,12,25,12,0,294.0,217.0,1.9,9.0,365.0,475.29,390.73
2016,12,25,12,15,602.0,143.5,1.9,9.0,444.5,693.59,566.49
2016,12,25,12,30,910.0,70.0,1.9,9.0,524.0,883.83,704.34
2016,12,25,12,45,904.0,69.5,1.9,9.0,513.0,904.73,717.34
2016,12,25,13,0,898.0,69.0,1.9,9.0,502.0,922.08,729.92
2016,12,25,13,15,758.0,94.5,1.9,9.0,451.0,859.91,686.11
2016,12,25,13,30,618.0,120.0,1.9,9.0,400.0,772.95,624.31
2016,12,25,13,45,737.0,92.0,1.95,9.0,408.0,864.21,693.2
2016,12,25,14,0,856.0,64.0,2.0,9.0,416.0,934.25,743.94
2016,12,25,14,15,837.0,62.0,1.95,8.5,385.5,930.12,742.09
2016,12,25,14,30,818.0,60.0,1.9,8.0,355.0,911.32,730.57
2016,12,25,14,45,792.5,57.0,1.9,8.0,318.5,881.5,710.24
2016,12,25,15,0,767.0,54.0,1.9,8.0,282.0,848.69,687.21
2016,12,25,15,15,726.5,50.5,1.65,7.0,242.0,798.21,649.88
2016,12,25,15,30,686.0,47.0,1.4,6.0,202.0,745.74,609.41
2016,12,25,15,45,624.0,41.5,1.2,5.5,160.5,669.44,548.11
2016,12,25,16,0,562.0,36.0,1.0,5.0,119.0,593.06,483.61
2016,12,25,16,15,451.0,28.0,1.0,4.5,80.0,472.56,379.62
2016,12,25,16,30,340.0,20.0,1.0,4.0,41.0,345.65,200.76
2016,12,25,16,45,170.0,10.0,1.05,3.5,20.5,145.04,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,116.0,6.5,1.0,0.5,10.5,0.0,0.0
2016,12,26,7,30,232.0,13.0,1.1,1.0,21.0,10.23,0.0
2016,12,26,7,45,368.5,22.0,1.2,1.5,56.0,20.02,10.0
2016,12,26,8,0,505.0,31.0,1.3,2.0,91.0,28.52,20.06
2016,12,26,8,15,580.0,36.5,1.5,2.5,132.5,33.71,25.38
2016,12,26,8,30,655.0,42.0,1.7,3.0,174.0,79.38,42.39
2016,12,26,8,45,702.0,46.0,1.9,4.0,215.0,131.74,78.34
2016,12,26,9,0,749.0,50.0,2.1,5.0,256.0,189.61,126.72
2016,12,26,9,15,779.5,53.0,2.2,5.5,293.5,247.73,179.92
2016,12,26,9,30,810.0,56.0,2.3,6.0,331.0,308.83,236.72
2016,12,26,9,45,830.0,58.5,2.45,7.0,364.0,368.31,291.58
2016,12,26,10,0,850.0,61.0,2.6,8.0,397.0,427.53,344.88
2016,12,26,10,15,864.5,62.5,2.5,8.0,424.0,484.64,395.71
2016,12,26,10,30,879.0,64.0,2.4,8.0,451.0,541.7,444.87
2016,12,26,10,45,888.0,65.0,2.35,8.5,471.0,594.72,488.62
2016,12,26,11,0,897.0,66.0,2.3,9.0,491.0,646.6,530.0
2016,12,26,11,15,902.5,66.5,2.15,9.0,504.0,694.17,567.2
2016,12,26,11,30,908.0,67.0,2.0,9.0,517.0,739.81,600.38
2016,12,26,11,45,910.0,67.5,1.95,9.5,522.0,780.65,628.29
2016,12,26,12,0,912.0,68.0,1.9,10.0,527.0,818.89,653.95
2016,12,26,12,15,911.0,68.0,1.8,10.0,524.5,851.26,675.79
2016,12,26,12,30,910.0,68.0,1.7,10.0,522.0,880.53,695.26
2016,12,26,12,45,905.5,67.5,1.65,10.5,512.0,902.84,709.05
2016,12,26,13,0,901.0,67.0,1.6,11.0,502.0,921.66,720.47
2016,12,26,13,15,893.0,66.0,1.5,11.0,484.5,933.02,727.39
2016,12,26,13,30,885.0,65.0,1.4,11.0,467.0,940.72,731.89
2016,12,26,13,45,872.0,64.0,1.3,11.0,442.5,940.0,730.69
2016,12,26,14,0,859.0,63.0,1.2,11.0,418.0,935.65,727.14
2016,12,26,14,15,840.5,61.0,1.1,10.5,387.0,932.15,725.51
2016,12,26,14,30,822.0,59.0,1.0,10.0,356.0,913.95,713.64
2016,12,26,14,45,794.5,56.5,0.95,10.0,320.0,882.97,692.47
2016,12,26,15,0,767.0,54.0,0.9,10.0,284.0,849.03,668.82
2016,12,26,15,15,727.5,50.5,0.85,9.0,244.0,799.58,635.55
2016,12,26,15,30,688.0,47.0,0.8,8.0,204.0,748.11,599.13
2016,12,26,15,45,624.5,41.5,0.8,7.5,162.0,670.45,540.58
2016,12,26,16,0,561.0,36.0,0.8,7.0,120.0,592.8,478.41
2016,12,26,16,15,451.5,28.5,0.85,6.5,81.5,474.0,378.08
2016,12,26,16,30,342.0,21.0,0.9,6.0,43.0,349.3,211.88
2016,12,26,16,45,171.0,10.5,0.95,6.0,21.5,146.43,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,10.0,0.8,1.5,10.0,0.0,0.0
2016,12,27,7,30,0.0,20.0,0.7,2.0,20.0,15.74,0.0
2016,12,27,7,45,252.0,26.0,0.65,3.0,56.0,21.39,10.86
2016,12,27,8,0,504.0,32.0,0.6,4.0,92.0,29.41,20.71
2016,12,27,8,15,580.5,38.0,0.65,4.5,134.0,35.02,26.39
2016,12,27,8,30,657.0,44.0,0.7,5.0,176.0,79.76,42.82
2016,12,27,8,45,702.5,48.5,0.75,6.0,217.5,132.46,78.26
2016,12,27,9,0,748.0,53.0,0.8,7.0,259.0,190.52,125.87
2016,12,27,9,15,779.0,56.0,0.75,7.5,297.0,248.77,177.84
2016,12,27,9,30,810.0,59.0,0.7,8.0,335.0,310.06,233.04
2016,12,27,9,45,830.0,62.0,0.65,9.0,368.0,370.14,286.16
2016,12,27,10,0,850.0,65.0,0.6,10.0,401.0,431.43,338.32
2016,12,27,10,15,864.5,66.5,0.8,10.5,428.0,489.51,388.44
2016,12,27,10,30,879.0,68.0,1.0,11.0,455.0,544.44,434.87
2016,12,27,10,45,889.5,69.0,1.25,11.5,475.5,598.5,479.73
2016,12,27,11,0,900.0,70.0,1.5,12.0,496.0,651.56,522.71
2016,12,27,11,15,905.5,70.5,1.55,12.0,509.0,699.46,560.3
2016,12,27,11,30,911.0,71.0,1.6,12.0,522.0,745.42,594.53
2016,12,27,11,45,913.5,71.0,1.7,12.5,527.5,786.36,623.21
2016,12,27,12,0,916.0,71.0,1.8,13.0,533.0,824.72,649.9
2016,12,27,12,15,915.0,71.0,1.85,13.0,530.5,857.42,673.19
2016,12,27,12,30,914.0,71.0,1.9,13.0,528.0,886.99,694.37
2016,12,27,12,45,909.5,70.5,2.0,13.0,518.0,909.6,711.33
2016,12,27,13,0,905.0,70.0,2.1,13.0,508.0,928.71,726.07
2016,12,27,13,15,896.5,69.0,2.1,13.0,490.0,939.89,734.35
2016,12,27,13,30,888.0,68.0,2.1,13.0,472.0,947.37,740.31
2016,12,27,13,45,876.0,66.0,2.1,13.0,447.5,946.46,740.6
2016,12,27,14,0,864.0,64.0,2.1,13.0,423.0,941.87,738.52
2016,12,27,14,15,845.5,62.0,1.95,12.5,392.0,938.5,737.0
2016,12,27,14,30,827.0,60.0,1.8,12.0,361.0,920.42,725.0
2016,12,27,14,45,801.5,57.5,1.65,12.0,324.5,891.47,703.88
2016,12,27,15,0,776.0,55.0,1.5,12.0,288.0,859.47,680.2
2016,12,27,15,15,736.0,51.0,1.35,11.0,248.0,808.81,644.69
2016,12,27,15,30,696.0,47.0,1.2,10.0,208.0,756.15,606.14
2016,12,27,15,45,634.5,42.0,1.1,9.0,166.0,680.83,549.05
2016,12,27,16,0,573.0,37.0,1.0,8.0,124.0,605.21,488.27
2016,12,27,16,15,465.0,29.0,1.0,7.0,84.5,486.79,388.98
2016,12,27,16,30,357.0,21.0,1.0,6.0,45.0,363.88,230.96
2016,12,27,16,45,178.5,10.5,1.05,5.5,22.5,152.7,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.5,1.1,2.0,10.5,0.0,0.0
2016,12,28,7,30,0.0,21.0,1.1,3.0,21.0,16.52,0.0
2016,12,28,7,45,278.5,25.5,1.1,4.0,58.0,21.06,10.4
2016,12,28,8,0,557.0,30.0,1.1,5.0,95.0,27.89,19.21
2016,12,28,8,15,631.0,35.5,1.3,5.5,138.0,33.2,24.58
2016,12,28,8,30,705.0,41.0,1.5,6.0,181.0,78.55,40.57
2016,12,28,8,45,750.0,44.5,1.7,7.0,223.5,133.11,76.67
2016,12,28,9,0,795.0,48.0,1.9,8.0,266.0,192.9,125.79
2016,12,28,9,15,824.5,50.5,1.9,8.5,304.5,253.71,180.63
2016,12,28,9,30,854.0,53.0,1.9,9.0,343.0,315.97,237.8
2016,12,28,9,45,874.0,55.0,1.95,10.0,377.0,376.76,293.05
2016,12,28,10,0,894.0,57.0,2.0,11.0,411.0,438.61,347.61
2016,12,28,10,15,907.5,58.5,2.05,11.5,438.5,497.66,398.89
2016,12,28,10,30,921.0,60.0,2.1,12.0,466.0,556.5,448.28
2016,12,28,10,45,930.5,60.5,2.15,12.5,486.5,611.44,493.11
2016,12,28,11,0,940.0,61.0,2.2,13.0,507.0,665.19,535.62
2016,12,28,11,15,945.0,62.0,2.2,13.0,520.5,715.06,574.73
2016,12,28,11,30,950.0,63.0,2.2,13.0,534.0,762.87,609.81
2016,12,28,11,45,952.5,63.0,2.2,13.5,539.5,805.31,638.76
2016,12,28,12,0,955.0,63.0,2.2,14.0,545.0,845.06,665.48
2016,12,28,12,15,954.5,63.0,2.2,14.0,543.0,879.44,689.46
2016,12,28,12,30,954.0,63.0,2.2,14.0,541.0,910.6,711.19
2016,12,28,12,45,948.0,63.0,2.25,14.5,530.5,933.55,726.4
2016,12,28,13,0,942.0,63.0,2.3,15.0,520.0,952.81,739.21
2016,12,28,13,15,935.0,62.5,2.3,14.5,502.5,966.75,750.74
2016,12,28,13,30,928.0,62.0,2.3,14.0,485.0,976.92,759.91
2016,12,28,13,45,916.5,60.5,2.3,14.0,460.5,977.62,761.32
2016,12,28,14,0,905.0,59.0,2.3,14.0,436.0,974.51,760.31
2016,12,28,14,15,888.0,57.5,2.1,13.5,405.0,962.36,752.22
2016,12,28,14,30,871.0,56.0,1.9,13.0,374.0,946.69,741.57
2016,12,28,14,45,846.5,53.5,1.75,13.0,337.0,918.9,721.45
2016,12,28,15,0,822.0,51.0,1.6,13.0,300.0,888.18,698.89
2016,12,28,15,15,785.0,48.0,1.45,12.0,259.0,851.87,674.0
2016,12,28,15,30,748.0,45.0,1.3,11.0,218.0,802.9,638.49
2016,12,28,15,45,689.0,40.0,1.15,10.0,175.0,729.11,582.67
2016,12,28,16,0,630.0,35.0,1.0,9.0,132.0,655.0,523.22
2016,12,28,16,15,525.0,28.0,1.0,8.5,91.0,538.97,426.4
2016,12,28,16,30,420.0,21.0,1.0,8.0,50.0,418.98,272.71
2016,12,28,16,45,210.0,10.5,1.05,7.5,25.0,178.43,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,114.5,6.5,1.3,4.5,10.0,0.0,0.0
2016,12,29,7,30,229.0,13.0,1.2,5.0,20.0,10.23,0.0
2016,12,29,7,45,375.5,22.5,1.15,6.0,56.5,20.52,9.76
2016,12,29,8,0,522.0,32.0,1.1,7.0,93.0,29.51,20.45
2016,12,29,8,15,600.0,38.0,1.25,8.0,136.0,35.16,26.07
2016,12,29,8,30,678.0,44.0,1.4,9.0,179.0,77.98,41.0
2016,12,29,8,45,724.0,48.5,1.55,10.5,221.5,131.89,75.86
2016,12,29,9,0,770.0,53.0,1.7,12.0,264.0,191.23,123.43
2016,12,29,9,15,801.0,56.0,1.7,12.5,303.0,250.76,176.05
2016,12,29,9,30,832.0,59.0,1.7,13.0,342.0,313.34,232.29
2016,12,29,9,45,841.5,64.5,1.7,13.5,374.0,373.42,286.49
2016,12,29,10,0,851.0,70.0,1.7,14.0,406.0,433.61,339.23
2016,12,29,10,15,865.5,71.5,1.7,14.5,433.5,491.98,388.77
2016,12,29,10,30,880.0,73.0,1.7,15.0,461.0,550.33,436.56
2016,12,29,10,45,889.0,74.5,1.7,15.5,482.0,605.24,480.1
2016,12,29,11,0,898.0,76.0,1.7,16.0,503.0,659.03,521.35
2016,12,29,11,15,903.5,77.0,1.7,16.5,516.0,702.86,554.22
2016,12,29,11,30,909.0,78.0,1.7,17.0,529.0,749.63,587.44
2016,12,29,11,45,910.0,78.5,1.75,17.5,534.5,790.32,614.89
2016,12,29,12,0,911.0,79.0,1.8,18.0,540.0,828.33,640.3
2016,12,29,12,15,909.0,79.0,1.75,18.0,537.5,860.44,661.66
2016,12,29,12,30,907.0,79.0,1.7,18.0,535.0,889.38,680.79
2016,12,29,12,45,908.5,76.5,1.65,18.5,525.5,915.07,696.36
2016,12,29,13,0,910.0,74.0,1.6,19.0,516.0,937.47,709.66
2016,12,29,13,15,901.5,73.0,1.5,18.5,498.0,949.09,717.79
2016,12,29,13,30,893.0,72.0,1.4,18.0,480.0,957.0,723.61
2016,12,29,13,45,877.0,71.0,1.3,18.0,455.0,965.06,728.25
2016,12,29,14,0,861.0,70.0,1.2,18.0,430.0,958.31,723.07
2016,12,29,14,15,701.5,87.5,1.0,17.5,367.0,838.76,641.75
2016,12,29,14,30,542.0,105.0,0.8,17.0,304.0,706.56,550.43
2016,12,29,14,45,512.0,100.0,0.65,17.0,273.0,663.16,519.94
2016,12,29,15,0,482.0,95.0,0.5,17.0,242.0,627.43,493.3
2016,12,29,15,15,456.0,84.5,0.5,16.0,208.5,586.41,465.59
2016,12,29,15,30,430.0,74.0,0.5,15.0,175.0,544.23,435.62
2016,12,29,15,45,381.5,63.0,0.55,14.5,139.5,479.85,386.68
2016,12,29,16,0,333.0,52.0,0.6,14.0,104.0,416.44,335.85
2016,12,29,16,15,264.0,38.5,0.7,13.5,71.5,332.54,265.04
2016,12,29,16,30,195.0,25.0,0.8,13.0,39.0,243.33,162.84
2016,12,29,16,45,97.5,12.5,0.9,12.5,19.5,88.96,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.5,1.25,6.0,0.5,0.0,0.0
2016,12,30,7,30,0.0,1.0,1.2,6.0,1.0,0.79,0.0
2016,12,30,7,45,0.0,3.5,1.2,6.5,3.5,2.64,0.0
2016,12,30,8,0,0.0,6.0,1.2,7.0,6.0,4.54,0.0
2016,12,30,8,15,0.0,9.0,1.2,7.5,9.0,6.82,0.53
2016,12,30,8,30,0.0,12.0,1.2,8.0,12.0,9.1,2.32
2016,12,30,8,45,0.0,15.0,1.25,8.5,15.0,11.39,4.37
2016,12,30,9,0,0.0,18.0,1.3,9.0,18.0,13.68,6.38
2016,12,30,9,15,0.0,21.0,1.4,9.5,21.0,15.98,8.37
2016,12,30,9,30,0.0,24.0,1.5,10.0,24.0,18.28,10.34
2016,12,30,9,45,0.0,26.5,1.6,10.5,26.5,20.2,11.96
2016,12,30,10,0,0.0,29.0,1.7,11.0,29.0,22.12,13.57
2016,12,30,10,15,0.0,18.5,1.75,11.0,18.5,14.1,6.58
2016,12,30,10,30,0.0,8.0,1.8,11.0,8.0,6.09,0.0
2016,12,30,10,45,0.0,8.5,1.85,11.0,8.5,6.47,0.0
2016,12,30,11,0,0.0,9.0,1.9,11.0,9.0,6.86,0.27
2016,12,30,11,15,0.0,9.5,1.9,11.0,9.5,7.24,0.6
2016,12,30,11,30,0.0,10.0,1.9,11.0,10.0,7.63,0.93
2016,12,30,11,45,0.0,39.0,1.9,11.5,39.0,29.84,20.01
2016,12,30,12,0,0.0,68.0,1.9,12.0,68.0,52.2,39.0
2016,12,30,12,15,0.0,67.5,1.9,12.0,67.5,51.81,38.66
2016,12,30,12,30,0.0,67.0,1.9,12.0,67.0,51.42,38.34
2016,12,30,12,45,10.0,126.0,1.9,12.5,131.0,110.4,88.43
2016,12,30,13,0,20.0,185.0,1.9,13.0,195.0,178.95,145.42
2016,12,30,13,15,170.0,187.0,1.85,13.0,266.0,363.93,300.44
2016,12,30,13,30,320.0,189.0,1.8,13.0,337.0,538.46,439.55
2016,12,30,13,45,181.5,180.0,1.8,13.0,263.5,380.34,312.73
2016,12,30,14,0,43.0,171.0,1.8,13.0,190.0,219.33,179.59
2016,12,30,14,15,202.0,153.5,1.65,12.5,230.0,377.93,315.2
2016,12,30,14,30,361.0,136.0,1.5,12.0,270.0,560.58,461.51
2016,12,30,14,45,341.0,126.5,1.4,12.0,243.0,508.8,420.44
2016,12,30,15,0,321.0,117.0,1.3,12.0,216.0,479.44,397.64
2016,12,30,15,15,303.0,103.0,1.2,11.0,186.0,444.35,371.13
2016,12,30,15,30,285.0,89.0,1.1,10.0,156.0,408.51,342.98
2016,12,30,15,45,258.0,73.0,1.05,9.5,125.0,381.24,319.32
2016,12,30,16,0,231.0,57.0,1.0,9.0,94.0,332.79,277.46
2016,12,30,16,15,177.5,41.5,1.05,8.5,64.5,262.26,214.73
2016,12,30,16,30,124.0,26.0,1.1,8.0,35.0,186.62,130.53
2016,12,30,16,45,62.0,13.0,1.15,7.5,17.5,60.62,0.0
2016,12,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
